Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,1,7,45,165.0,14.5,2.45,-0.5,28.0,62.66,0.0
2016,1,1,8,0,330.0,29.0,2.7,0.0,56.0,160.53,111.72
2016,1,1,8,15,433.0,37.5,2.7,0.5,94.5,222.59,178.1
2016,1,1,8,30,536.0,46.0,2.7,1.0,133.0,291.07,241.14
2016,1,1,8,45,595.5,52.0,2.75,1.5,173.5,343.59,289.79
2016,1,1,9,0,655.0,58.0,2.8,2.0,214.0,398.6,339.21
2016,1,1,9,15,695.0,62.5,2.85,2.5,252.0,443.78,379.11
2016,1,1,9,30,735.0,67.0,2.9,3.0,290.0,486.24,415.64
2016,1,1,9,45,770.0,68.0,2.95,3.5,325.0,524.93,448.06
2016,1,1,10,0,805.0,69.0,3.0,4.0,360.0,562.61,478.81
2016,1,1,10,15,823.0,71.0,2.95,4.5,388.0,589.8,500.0
2016,1,1,10,30,841.0,73.0,2.9,5.0,416.0,614.76,518.91
2016,1,1,10,45,855.0,74.0,2.85,5.5,438.0,633.62,532.58
2016,1,1,11,0,869.0,75.0,2.8,6.0,460.0,649.74,543.82
2016,1,1,11,15,876.5,76.0,2.7,6.0,475.0,658.79,550.05
2016,1,1,11,30,884.0,77.0,2.6,6.0,490.0,664.77,553.78
2016,1,1,11,45,889.0,77.0,2.55,6.5,497.5,664.86,552.13
2016,1,1,12,0,894.0,77.0,2.5,7.0,505.0,661.78,547.98
2016,1,1,12,15,893.5,77.0,2.45,7.0,504.5,652.04,539.59
2016,1,1,12,30,893.0,77.0,2.4,7.0,504.0,639.23,528.73
2016,1,1,12,45,890.5,76.0,2.35,7.0,496.5,621.09,513.62
2016,1,1,13,0,888.0,75.0,2.3,7.0,489.0,600.1,496.07
2016,1,1,13,15,880.5,74.0,2.25,7.0,473.5,573.57,473.88
2016,1,1,13,30,873.0,73.0,2.2,7.0,458.0,544.65,449.41
2016,1,1,13,45,861.5,71.5,2.15,7.0,435.5,510.98,420.68
2016,1,1,14,0,850.0,70.0,2.1,7.0,413.0,475.51,389.88
2016,1,1,14,15,832.0,68.0,2.0,6.5,384.5,435.13,354.95
2016,1,1,14,30,814.0,66.0,1.9,6.0,356.0,393.89,318.39
2016,1,1,14,45,787.5,63.0,1.8,6.0,321.5,347.99,276.72
2016,1,1,15,0,761.0,60.0,1.7,6.0,287.0,302.48,234.64
2016,1,1,15,15,721.5,56.0,1.5,5.0,248.5,253.17,189.84
2016,1,1,15,30,682.0,52.0,1.3,4.0,210.0,206.07,146.77
2016,1,1,15,45,620.0,46.5,1.1,3.5,169.0,156.12,102.78
2016,1,1,16,0,558.0,41.0,0.9,3.0,128.0,110.54,64.86
2016,1,1,16,15,453.5,33.0,0.9,2.5,89.5,65.41,32.7
2016,1,1,16,30,349.0,25.0,0.9,2.0,51.0,30.2,10.74
2016,1,1,16,45,174.5,12.5,0.95,1.5,25.5,12.29,0.0
2016,1,1,17,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,2.35,0.0,13.5,13.27,0.0
2016,1,2,8,0,0.0,27.0,2.5,0.0,27.0,27.88,15.88
2016,1,2,8,15,16.0,43.5,2.5,0.5,46.0,55.06,41.67
2016,1,2,8,30,32.0,60.0,2.5,1.0,65.0,80.32,64.68
2016,1,2,8,45,40.0,76.5,2.5,1.5,84.5,102.78,85.1
2016,1,2,9,0,48.0,93.0,2.5,2.0,104.0,125.54,105.52
2016,1,2,9,15,53.5,108.5,2.5,2.0,123.0,146.06,123.84
2016,1,2,9,30,59.0,124.0,2.5,2.0,142.0,166.75,142.05
2016,1,2,9,45,65.0,137.0,2.5,2.5,159.0,184.78,157.45
2016,1,2,10,0,71.0,150.0,2.5,3.0,176.0,202.96,172.75
2016,1,2,10,15,67.5,160.5,2.45,3.0,187.0,212.48,180.58
2016,1,2,10,30,64.0,171.0,2.4,3.0,198.0,221.77,188.14
2016,1,2,10,45,82.5,183.0,2.4,3.5,219.0,246.46,208.82
2016,1,2,11,0,101.0,195.0,2.4,4.0,240.0,271.27,229.3
2016,1,2,11,15,99.5,202.0,2.35,4.0,248.0,277.32,233.93
2016,1,2,11,30,98.0,209.0,2.3,4.0,256.0,283.1,238.4
2016,1,2,11,45,216.0,203.0,2.25,4.5,306.5,357.31,301.39
2016,1,2,12,0,334.0,197.0,2.2,5.0,357.0,429.88,361.01
2016,1,2,12,15,266.0,206.0,2.15,5.0,333.5,392.6,328.86
2016,1,2,12,30,198.0,215.0,2.1,5.0,310.0,349.83,292.8
2016,1,2,12,45,220.0,209.0,2.05,5.5,313.5,352.04,294.4
2016,1,2,13,0,242.0,203.0,2.0,6.0,317.0,358.12,298.73
2016,1,2,13,15,225.0,198.0,1.9,6.0,301.0,331.51,276.43
2016,1,2,13,30,208.0,193.0,1.8,6.0,285.0,310.36,258.61
2016,1,2,13,45,161.0,184.5,1.75,6.0,254.0,270.87,225.51
2016,1,2,14,0,114.0,176.0,1.7,6.0,223.0,233.9,194.47
2016,1,2,14,15,102.5,163.0,1.65,6.0,203.0,210.56,174.83
2016,1,2,14,30,91.0,150.0,1.6,6.0,183.0,185.46,153.52
2016,1,2,14,45,84.5,137.0,1.6,6.0,165.0,165.87,136.68
2016,1,2,15,0,78.0,124.0,1.6,6.0,147.0,146.74,120.05
2016,1,2,15,15,71.0,108.0,1.45,5.5,127.0,124.99,101.2
2016,1,2,15,30,64.0,92.0,1.3,5.0,107.0,103.9,82.75
2016,1,2,15,45,54.5,75.5,1.2,4.5,86.5,82.59,64.12
2016,1,2,16,0,45.0,59.0,1.1,4.0,66.0,62.3,46.4
2016,1,2,16,15,23.5,42.5,1.1,3.5,46.0,42.18,29.35
2016,1,2,16,30,2.0,26.0,1.1,3.0,26.0,24.77,12.54
2016,1,2,16,45,1.0,13.0,1.1,2.5,13.0,12.78,0.0
2016,1,2,17,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.5,1.4,1.5,6.5,6.39,0.0
2016,1,3,8,0,0.0,13.0,1.5,2.0,13.0,12.54,3.97
2016,1,3,8,15,0.0,22.5,1.45,2.0,22.5,21.71,13.06
2016,1,3,8,30,0.0,32.0,1.4,2.0,32.0,30.9,21.54
2016,1,3,8,45,0.0,42.0,1.4,2.5,42.0,40.57,30.31
2016,1,3,9,0,0.0,52.0,1.4,3.0,52.0,50.32,39.05
2016,1,3,9,15,0.0,61.5,1.35,3.0,61.5,59.83,47.54
2016,1,3,9,30,0.0,71.0,1.3,3.0,71.0,69.35,55.94
2016,1,3,9,45,0.0,79.5,1.3,3.5,79.5,77.82,63.2
2016,1,3,10,0,0.0,88.0,1.3,4.0,88.0,86.3,70.39
2016,1,3,10,15,0.0,90.0,1.35,4.0,90.0,88.01,71.76
2016,1,3,10,30,0.0,92.0,1.4,4.0,92.0,89.81,73.22
2016,1,3,10,45,19.0,136.0,1.5,4.5,145.0,147.58,123.1
2016,1,3,11,0,38.0,180.0,1.6,5.0,198.0,213.65,178.71
2016,1,3,11,15,25.0,175.0,1.65,5.0,186.5,192.23,160.08
2016,1,3,11,30,12.0,170.0,1.7,5.0,175.0,177.87,147.63
2016,1,3,11,45,6.0,126.5,1.8,5.5,129.0,128.14,105.21
2016,1,3,12,0,0.0,83.0,1.9,6.0,83.0,80.28,64.05
2016,1,3,12,15,33.5,145.5,1.95,6.0,162.0,168.64,140.19
2016,1,3,12,30,67.0,208.0,2.0,6.0,241.0,255.95,213.29
2016,1,3,12,45,101.0,209.5,2.1,6.0,257.5,276.15,230.31
2016,1,3,13,0,135.0,211.0,2.2,6.0,274.0,299.9,250.3
2016,1,3,13,15,67.5,167.5,2.15,6.0,199.0,206.99,172.32
2016,1,3,13,30,0.0,124.0,2.1,6.0,124.0,121.17,99.17
2016,1,3,13,45,110.0,149.0,2.05,6.5,193.5,208.28,173.91
2016,1,3,14,0,220.0,174.0,2.0,7.0,263.0,281.91,234.32
2016,1,3,14,15,311.0,150.0,1.85,7.0,267.0,291.33,240.65
2016,1,3,14,30,402.0,126.0,1.7,7.0,271.0,293.2,239.79
2016,1,3,14,45,379.5,117.5,1.55,7.0,244.0,258.97,209.38
2016,1,3,15,0,357.0,109.0,1.4,7.0,217.0,225.77,179.71
2016,1,3,15,15,338.5,96.5,1.25,6.5,188.0,190.97,148.67
2016,1,3,15,30,320.0,84.0,1.1,6.0,159.0,157.31,118.43
2016,1,3,15,45,285.5,70.5,1.0,5.5,128.0,121.11,86.94
2016,1,3,16,0,251.0,57.0,0.9,5.0,97.0,87.96,58.95
2016,1,3,16,15,199.0,42.5,0.9,4.5,68.0,55.68,33.85
2016,1,3,16,30,147.0,28.0,0.9,4.0,39.0,28.45,13.03
2016,1,3,16,45,73.5,14.0,0.95,4.0,19.5,13.76,0.0
2016,1,3,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,7,45,19.0,14.0,1.4,5.0,15.5,19.31,0.0
2016,1,4,8,0,38.0,28.0,1.5,5.0,31.0,48.9,30.77
2016,1,4,8,15,64.0,45.0,1.6,5.0,53.5,80.35,61.72
2016,1,4,8,30,90.0,62.0,1.7,5.0,76.0,112.46,90.87
2016,1,4,8,45,109.0,78.5,1.8,5.5,100.5,142.16,117.55
2016,1,4,9,0,128.0,95.0,1.9,6.0,125.0,172.78,144.63
2016,1,4,9,15,136.0,111.0,1.95,6.5,148.0,197.91,166.48
2016,1,4,9,30,144.0,127.0,2.0,7.0,171.0,223.08,187.88
2016,1,4,9,45,146.5,140.5,2.05,7.5,189.5,242.01,203.58
2016,1,4,10,0,149.0,154.0,2.1,8.0,208.0,260.64,218.71
2016,1,4,10,15,74.5,113.0,2.1,8.0,140.0,168.29,140.33
2016,1,4,10,30,0.0,72.0,2.1,8.0,72.0,69.61,54.71
2016,1,4,10,45,0.0,68.5,2.15,8.5,68.5,66.22,51.72
2016,1,4,11,0,0.0,65.0,2.2,9.0,65.0,62.83,48.65
2016,1,4,11,15,21.5,129.5,2.25,9.0,139.5,146.05,119.82
2016,1,4,11,30,43.0,194.0,2.3,9.0,214.0,230.59,190.27
2016,1,4,11,45,24.0,178.5,2.4,9.5,190.0,194.09,159.05
2016,1,4,12,0,5.0,163.0,2.5,10.0,166.0,165.06,134.26
2016,1,4,12,15,2.5,113.5,2.45,10.0,115.0,112.37,90.2
2016,1,4,12,30,0.0,64.0,2.4,10.0,64.0,61.87,47.45
2016,1,4,12,45,26.5,131.5,2.4,10.5,144.0,148.09,120.71
2016,1,4,13,0,53.0,199.0,2.4,11.0,224.0,234.32,191.83
2016,1,4,13,15,26.5,117.0,2.2,10.5,129.5,131.49,106.5
2016,1,4,13,30,0.0,35.0,2.0,10.0,35.0,33.8,23.52
2016,1,4,13,45,0.0,53.5,1.85,10.0,53.5,51.69,39.01
2016,1,4,14,0,0.0,72.0,1.7,10.0,72.0,69.61,54.41
2016,1,4,14,15,0.0,38.5,1.6,9.5,38.5,37.18,26.65
2016,1,4,14,30,0.0,5.0,1.5,9.0,5.0,4.82,0.0
2016,1,4,14,45,0.0,4.5,1.45,9.0,4.5,4.34,0.0
2016,1,4,15,0,0.0,4.0,1.4,9.0,4.0,3.86,0.0
2016,1,4,15,15,0.0,3.5,1.35,9.0,3.5,3.37,0.0
2016,1,4,15,30,0.0,3.0,1.3,9.0,3.0,2.89,0.0
2016,1,4,15,45,0.0,2.0,1.3,9.0,2.0,1.93,0.0
2016,1,4,16,0,0.0,1.0,1.3,9.0,1.0,0.96,0.0
2016,1,4,16,15,0.0,0.5,1.35,9.0,0.5,0.48,0.0
2016,1,4,16,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,4,16,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,5,7,45,189.5,12.0,1.0,7.5,27.5,67.13,0.0
2016,1,5,8,0,379.0,24.0,1.1,8.0,55.0,167.23,111.76
2016,1,5,8,15,474.5,31.0,1.3,8.0,93.0,227.07,175.63
2016,1,5,8,30,570.0,38.0,1.5,8.0,131.0,292.67,235.08
2016,1,5,8,45,630.0,42.5,1.7,8.5,171.0,345.34,282.62
2016,1,5,9,0,690.0,47.0,1.9,9.0,211.0,400.44,330.92
2016,1,5,9,15,726.0,50.5,1.95,9.0,248.5,443.94,368.9
2016,1,5,9,30,762.0,54.0,2.0,9.0,286.0,487.4,405.77
2016,1,5,9,45,381.0,30.0,2.15,9.5,146.0,259.2,219.83
2016,1,5,10,0,0.0,6.0,2.3,10.0,6.0,5.79,0.0
2016,1,5,10,15,0.0,47.5,2.4,10.0,47.5,45.88,34.13
2016,1,5,10,30,0.0,89.0,2.5,10.0,89.0,86.71,69.01
2016,1,5,10,45,0.0,67.5,2.6,10.0,67.5,65.25,50.57
2016,1,5,11,0,0.0,46.0,2.7,10.0,46.0,44.44,32.69
2016,1,5,11,15,0.0,33.5,2.75,10.0,33.5,32.35,22.28
2016,1,5,11,30,0.0,21.0,2.8,10.0,21.0,20.27,11.86
2016,1,5,11,45,0.0,42.5,2.9,10.0,42.5,41.06,29.72
2016,1,5,12,0,0.0,64.0,3.0,10.0,64.0,61.87,47.5
2016,1,5,12,15,0.0,107.0,3.0,10.0,107.0,104.23,83.44
2016,1,5,12,30,0.0,150.0,3.0,10.0,150.0,147.89,120.07
2016,1,5,12,45,0.0,140.5,3.0,10.0,140.5,138.03,111.78
2016,1,5,13,0,0.0,131.0,3.0,10.0,131.0,128.29,103.7
2016,1,5,13,15,0.0,129.5,2.95,10.0,129.5,126.72,102.47
2016,1,5,13,30,0.0,128.0,2.9,10.0,128.0,125.17,101.27
2016,1,5,13,45,0.0,122.0,2.85,10.0,122.0,119.11,96.28
2016,1,5,14,0,0.0,116.0,2.8,10.0,116.0,113.09,91.33
2016,1,5,14,15,0.0,105.0,2.75,9.5,105.0,102.14,82.33
2016,1,5,14,30,0.0,94.0,2.7,9.0,94.0,91.25,73.31
2016,1,5,14,45,0.0,84.5,2.65,9.0,84.5,81.91,65.39
2016,1,5,15,0,0.0,75.0,2.6,9.0,75.0,72.6,57.44
2016,1,5,15,15,0.0,65.0,2.35,8.5,65.0,62.85,49.12
2016,1,5,15,30,0.0,55.0,2.1,8.0,55.0,53.15,40.71
2016,1,5,15,45,0.0,44.5,1.85,8.0,44.5,42.99,31.72
2016,1,5,16,0,0.0,34.0,1.6,8.0,34.0,32.83,22.65
2016,1,5,16,15,0.0,24.0,1.45,7.5,24.0,23.16,13.98
2016,1,5,16,30,0.0,14.0,1.3,7.0,14.0,13.5,4.78
2016,1,5,16,45,0.0,7.0,1.2,6.5,7.0,6.75,0.0
2016,1,5,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,2.05,7.5,1.5,1.47,0.0
2016,1,6,8,0,0.0,3.0,2.1,8.0,3.0,2.89,0.0
2016,1,6,8,15,0.0,5.5,2.15,8.0,5.5,5.3,0.0
2016,1,6,8,30,0.0,8.0,2.2,8.0,8.0,7.71,1.0
2016,1,6,8,45,0.0,11.0,2.25,8.0,11.0,10.6,3.59
2016,1,6,9,0,0.0,14.0,2.3,8.0,14.0,13.5,6.17
2016,1,6,9,15,0.0,17.0,2.25,8.0,17.0,16.39,8.74
2016,1,6,9,30,0.0,20.0,2.2,8.0,20.0,19.29,11.29
2016,1,6,9,45,0.0,22.5,2.2,8.5,22.5,21.71,13.36
2016,1,6,10,0,0.0,25.0,2.2,9.0,25.0,24.13,15.41
2016,1,6,10,15,12.0,92.0,2.15,9.0,97.0,97.36,78.82
2016,1,6,10,30,24.0,159.0,2.1,9.0,169.0,176.3,145.5
2016,1,6,10,45,12.0,134.0,2.1,9.0,139.0,140.99,115.25
2016,1,6,11,0,0.0,109.0,2.1,9.0,109.0,106.83,86.04
2016,1,6,11,15,19.0,151.0,2.15,9.0,160.0,162.68,133.53
2016,1,6,11,30,38.0,193.0,2.2,9.0,211.0,226.22,186.4
2016,1,6,11,45,23.0,181.0,2.3,9.0,192.0,196.1,160.91
2016,1,6,12,0,8.0,169.0,2.4,9.0,173.0,173.22,141.58
2016,1,6,12,15,4.0,141.0,2.35,9.0,143.0,141.31,114.86
2016,1,6,12,30,0.0,113.0,2.3,9.0,113.0,110.21,88.66
2016,1,6,12,45,0.0,114.0,2.3,9.0,114.0,111.17,89.55
2016,1,6,13,0,0.0,115.0,2.3,9.0,115.0,112.14,90.42
2016,1,6,13,15,6.5,140.0,2.15,9.0,143.0,140.99,114.9
2016,1,6,13,30,13.0,165.0,2.0,9.0,171.0,169.69,139.01
2016,1,6,13,45,6.5,89.0,1.95,9.0,92.0,89.56,71.49
2016,1,6,14,0,0.0,13.0,1.9,9.0,13.0,12.54,5.26
2016,1,6,14,15,0.0,9.5,1.8,8.5,9.5,9.16,2.36
2016,1,6,14,30,0.0,6.0,1.7,8.0,6.0,5.79,0.0
2016,1,6,14,45,0.0,5.5,1.6,8.0,5.5,5.3,0.0
2016,1,6,15,0,0.0,5.0,1.5,8.0,5.0,4.82,0.0
2016,1,6,15,15,0.0,4.5,1.35,7.5,4.5,4.34,0.0
2016,1,6,15,30,0.0,4.0,1.2,7.0,4.0,3.85,0.0
2016,1,6,15,45,0.0,3.0,1.1,7.0,3.0,2.89,0.0
2016,1,6,16,0,0.0,2.0,1.0,7.0,2.0,1.93,0.0
2016,1,6,16,15,0.0,1.5,1.0,6.5,1.5,1.44,0.0
2016,1,6,16,30,0.0,1.0,1.0,6.0,1.0,0.96,0.0
2016,1,6,16,45,0.0,0.5,1.0,6.0,0.5,0.48,0.0
2016,1,6,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,7,45,84.0,17.0,0.35,5.5,23.5,41.23,0.0
2016,1,7,8,0,168.0,34.0,0.4,6.0,47.0,113.01,76.47
2016,1,7,8,15,263.5,47.0,0.4,6.0,82.5,169.93,132.6
2016,1,7,8,30,359.0,60.0,0.4,6.0,118.0,233.48,188.36
2016,1,7,8,45,439.0,66.5,0.45,6.0,157.5,289.1,237.07
2016,1,7,9,0,519.0,73.0,0.5,6.0,197.0,350.36,289.47
2016,1,7,9,15,563.5,79.0,0.45,6.0,234.0,396.23,327.79
2016,1,7,9,30,608.0,85.0,0.4,6.0,271.0,442.89,365.6
2016,1,7,9,45,672.0,81.5,0.4,6.5,308.5,490.38,402.95
2016,1,7,10,0,736.0,78.0,0.4,7.0,346.0,538.3,439.56
2016,1,7,10,15,371.5,112.0,0.4,7.0,247.5,364.35,300.95
2016,1,7,10,30,7.0,146.0,0.4,7.0,149.0,151.37,123.03
2016,1,7,10,45,93.0,172.5,0.4,7.5,214.5,241.12,199.64
2016,1,7,11,0,179.0,199.0,0.4,8.0,280.0,333.73,274.06
2016,1,7,11,15,195.5,205.0,0.45,8.0,296.0,350.66,286.8
2016,1,7,11,30,212.0,211.0,0.5,8.0,312.0,367.05,299.79
2016,1,7,11,45,210.0,216.0,0.55,8.5,317.5,369.55,301.0
2016,1,7,12,0,208.0,221.0,0.6,9.0,323.0,371.35,301.79
2016,1,7,12,15,104.0,120.5,0.65,9.0,171.5,192.33,157.89
2016,1,7,12,30,0.0,20.0,0.7,9.0,20.0,19.31,11.02
2016,1,7,12,45,0.0,19.5,0.75,9.0,19.5,18.83,10.7
2016,1,7,13,0,0.0,19.0,0.8,9.0,19.0,18.34,10.29
2016,1,7,13,15,0.0,18.5,0.8,9.0,18.5,17.86,9.88
2016,1,7,13,30,0.0,18.0,0.8,9.0,18.0,17.37,9.48
2016,1,7,13,45,0.0,17.0,0.85,9.0,17.0,16.41,8.65
2016,1,7,14,0,0.0,16.0,0.9,9.0,16.0,15.44,7.83
2016,1,7,14,15,397.5,40.5,0.85,9.0,187.5,223.53,184.52
2016,1,7,14,30,795.0,65.0,0.8,9.0,359.0,396.81,317.09
2016,1,7,14,45,775.0,61.5,0.8,9.0,326.5,353.38,277.19
2016,1,7,15,0,755.0,58.0,0.8,9.0,294.0,309.8,238.07
2016,1,7,15,15,719.0,54.5,0.7,8.5,256.5,261.81,195.12
2016,1,7,15,30,683.0,51.0,0.6,8.0,219.0,215.67,153.41
2016,1,7,15,45,633.5,45.5,0.55,7.5,179.5,167.15,110.75
2016,1,7,16,0,584.0,40.0,0.5,7.0,140.0,122.51,72.98
2016,1,7,16,15,493.5,33.0,0.5,6.5,101.0,76.88,39.34
2016,1,7,16,30,403.0,26.0,0.5,6.0,62.0,40.04,16.53
2016,1,7,16,45,201.5,13.0,0.55,6.0,31.0,9.56,0.0
2016,1,7,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.0,3.5,13.5,13.27,0.0
2016,1,8,8,0,0.0,27.0,1.1,4.0,27.0,27.83,15.68
2016,1,8,8,15,16.0,43.5,1.1,4.0,46.0,54.9,41.05
2016,1,8,8,30,32.0,60.0,1.1,4.0,65.0,80.13,63.83
2016,1,8,8,45,40.0,76.5,1.1,4.5,85.0,102.59,83.95
2016,1,8,9,0,48.0,93.0,1.1,5.0,105.0,125.36,104.04
2016,1,8,9,15,53.0,108.5,1.05,5.0,123.5,145.64,121.81
2016,1,8,9,30,58.0,124.0,1.0,5.0,142.0,166.08,139.4
2016,1,8,9,45,59.0,137.5,1.0,5.5,157.5,181.9,152.49
2016,1,8,10,0,60.0,151.0,1.0,6.0,173.0,197.65,165.29
2016,1,8,10,15,184.0,158.5,0.9,6.5,233.5,288.4,242.0
2016,1,8,10,30,308.0,166.0,0.8,7.0,294.0,383.53,318.96
2016,1,8,10,45,314.0,175.0,0.75,7.5,311.0,399.95,330.09
2016,1,8,11,0,320.0,184.0,0.7,8.0,328.0,415.37,340.88
2016,1,8,11,15,160.0,161.5,0.75,8.5,233.5,278.32,229.3
2016,1,8,11,30,0.0,139.0,0.8,9.0,139.0,137.32,110.66
2016,1,8,11,45,0.0,147.5,0.85,9.5,147.5,145.87,118.0
2016,1,8,12,0,0.0,156.0,0.9,10.0,156.0,154.43,124.8
2016,1,8,12,15,11.0,172.0,0.95,10.0,177.5,177.83,144.33
2016,1,8,12,30,22.0,188.0,1.0,10.0,199.0,201.0,163.47
2016,1,8,12,45,69.5,201.5,1.1,10.0,235.0,248.95,203.42
2016,1,8,13,0,117.0,215.0,1.2,10.0,271.0,294.82,240.93
2016,1,8,13,15,201.5,203.0,1.2,10.0,296.0,326.21,266.92
2016,1,8,13,30,286.0,191.0,1.2,10.0,321.0,357.68,292.27
2016,1,8,13,45,242.0,186.0,1.25,10.0,293.0,320.22,261.55
2016,1,8,14,0,198.0,181.0,1.3,10.0,265.0,281.1,229.71
2016,1,8,14,15,99.0,138.0,1.2,9.5,180.0,184.57,150.76
2016,1,8,14,30,0.0,95.0,1.1,9.0,95.0,92.21,73.83
2016,1,8,14,45,0.0,86.0,1.05,9.0,86.0,83.36,66.56
2016,1,8,15,0,0.0,77.0,1.0,9.0,77.0,74.54,59.07
2016,1,8,15,15,0.0,67.0,0.9,8.5,67.0,64.79,50.8
2016,1,8,15,30,0.0,57.0,0.8,8.0,57.0,55.08,42.43
2016,1,8,15,45,0.0,46.5,0.75,7.5,46.5,44.92,33.55
2016,1,8,16,0,0.0,36.0,0.7,7.0,36.0,34.77,24.53
2016,1,8,16,15,0.0,26.0,0.7,6.5,26.0,25.1,15.84
2016,1,8,16,30,0.0,16.0,0.7,6.0,16.0,15.43,6.81
2016,1,8,16,45,0.0,8.0,0.75,6.0,8.0,7.71,0.0
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,7,45,5.0,14.0,1.7,4.5,14.5,15.22,0.0
2016,1,9,8,0,10.0,28.0,1.8,5.0,29.0,34.82,20.84
2016,1,9,8,15,31.0,45.0,1.85,5.0,49.5,62.65,47.27
2016,1,9,8,30,52.0,62.0,1.9,5.0,70.0,91.13,72.95
2016,1,9,8,45,64.0,79.0,1.95,5.5,92.0,116.7,95.87
2016,1,9,9,0,76.0,96.0,2.0,6.0,114.0,148.85,124.1
2016,1,9,9,15,83.0,112.0,2.0,6.0,135.0,165.55,138.92
2016,1,9,9,30,90.0,128.0,2.0,6.0,156.0,188.49,158.77
2016,1,9,9,45,90.5,141.5,2.0,6.0,172.0,204.75,172.57
2016,1,9,10,0,91.0,155.0,2.0,6.0,188.0,220.84,186.03
2016,1,9,10,15,73.0,164.0,1.9,6.0,192.0,220.02,184.7
2016,1,9,10,30,55.0,173.0,1.8,6.0,196.0,218.5,182.74
2016,1,9,10,45,27.5,159.0,1.75,6.5,170.5,183.86,152.6
2016,1,9,11,0,0.0,145.0,1.7,7.0,145.0,144.39,118.34
2016,1,9,11,15,0.0,95.0,1.65,7.0,95.0,92.36,74.18
2016,1,9,11,30,0.0,45.0,1.6,7.0,45.0,43.48,32.17
2016,1,9,11,45,3.5,107.0,1.55,7.0,109.0,106.61,86.48
2016,1,9,12,0,7.0,169.0,1.5,7.0,173.0,172.5,141.87
2016,1,9,12,15,3.5,149.5,1.45,7.0,151.5,149.69,122.45
2016,1,9,12,30,0.0,130.0,1.4,7.0,130.0,127.36,103.65
2016,1,9,12,45,0.5,143.0,1.35,7.0,143.0,140.79,115.05
2016,1,9,13,0,1.0,156.0,1.3,7.0,156.0,154.24,126.35
2016,1,9,13,15,7.0,162.0,1.25,7.0,165.0,163.65,134.37
2016,1,9,13,30,13.0,168.0,1.2,7.0,174.0,172.75,142.12
2016,1,9,13,45,6.5,139.5,1.15,7.0,142.5,139.99,114.65
2016,1,9,14,0,0.0,111.0,1.1,7.0,111.0,108.05,87.76
2016,1,9,14,15,0.0,106.5,1.05,7.0,106.5,103.58,84.15
2016,1,9,14,30,0.0,102.0,1.0,7.0,102.0,99.12,80.46
2016,1,9,14,45,0.0,92.5,1.0,7.0,92.5,89.74,72.53
2016,1,9,15,0,0.0,83.0,1.0,7.0,83.0,80.41,64.58
2016,1,9,15,15,0.0,72.5,0.95,7.0,72.5,70.14,55.73
2016,1,9,15,30,0.0,62.0,0.9,7.0,62.0,59.92,46.8
2016,1,9,15,45,0.0,50.5,0.85,7.0,50.5,48.78,36.97
2016,1,9,16,0,0.0,39.0,0.8,7.0,39.0,37.67,27.06
2016,1,9,16,15,0.0,28.0,0.75,6.5,28.0,27.03,17.53
2016,1,9,16,30,0.0,17.0,0.7,6.0,17.0,16.4,7.71
2016,1,9,16,45,0.0,8.5,0.7,6.0,8.5,8.19,0.0
2016,1,9,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.0,1.65,4.5,27.0,68.74,0.0
2016,1,10,8,0,297.0,30.0,1.8,5.0,54.0,150.72,103.92
2016,1,10,8,15,395.5,39.5,1.8,5.0,92.5,210.9,166.14
2016,1,10,8,30,494.0,49.0,1.8,5.0,131.0,277.86,226.76
2016,1,10,8,45,561.5,54.5,1.8,5.5,171.5,332.74,276.06
2016,1,10,9,0,629.0,60.0,1.8,6.0,212.0,390.78,326.63
2016,1,10,9,15,669.0,64.5,1.8,6.0,250.5,436.04,366.02
2016,1,10,9,30,709.0,69.0,1.8,6.0,289.0,481.69,404.61
2016,1,10,9,45,741.5,71.5,1.8,6.5,324.0,517.93,434.03
2016,1,10,10,0,774.0,74.0,1.8,7.0,359.0,556.29,464.2
2016,1,10,10,15,792.5,76.0,1.8,7.5,388.0,584.22,485.4
2016,1,10,10,30,811.0,78.0,1.8,8.0,417.0,610.06,504.53
2016,1,10,10,45,830.0,78.0,1.8,8.5,440.5,631.65,520.06
2016,1,10,11,0,849.0,78.0,1.8,9.0,464.0,650.69,533.38
2016,1,10,11,15,856.0,78.5,1.75,9.0,479.0,659.68,539.43
2016,1,10,11,30,863.0,79.0,1.7,9.0,494.0,665.66,543.17
2016,1,10,11,45,691.5,121.5,1.7,9.5,457.5,600.09,489.49
2016,1,10,12,0,520.0,164.0,1.7,10.0,421.0,526.59,429.82
2016,1,10,12,15,513.0,167.5,1.7,10.0,421.5,519.92,424.7
2016,1,10,12,30,506.0,171.0,1.7,10.0,422.0,511.49,417.64
2016,1,10,12,45,437.0,181.5,1.7,10.5,396.0,470.73,383.96
2016,1,10,13,0,368.0,192.0,1.7,11.0,370.0,425.32,346.83
2016,1,10,13,15,363.0,188.0,1.65,11.0,359.5,408.64,333.38
2016,1,10,13,30,358.0,184.0,1.6,11.0,349.0,391.09,318.9
2016,1,10,13,45,355.5,175.0,1.6,11.0,333.0,368.78,300.7
2016,1,10,14,0,353.0,166.0,1.6,11.0,317.0,345.69,281.58
2016,1,10,14,15,583.0,115.0,1.55,10.5,344.0,389.56,315.74
2016,1,10,14,30,813.0,64.0,1.5,10.0,371.0,409.65,327.95
2016,1,10,14,45,788.0,61.5,1.5,10.0,337.5,364.58,287.95
2016,1,10,15,0,763.0,59.0,1.5,10.0,304.0,319.7,247.62
2016,1,10,15,15,728.0,55.5,1.3,9.5,266.5,271.38,204.07
2016,1,10,15,30,693.0,52.0,1.1,9.0,229.0,224.79,161.64
2016,1,10,15,45,639.0,47.5,0.95,8.5,188.5,175.49,118.12
2016,1,10,16,0,585.0,43.0,0.8,8.0,148.0,130.47,79.76
2016,1,10,16,15,499.5,36.0,0.85,7.5,108.5,83.59,44.27
2016,1,10,16,30,414.0,29.0,0.9,7.0,69.0,45.67,20.01
2016,1,10,16,45,207.0,14.5,1.0,6.5,34.5,10.63,0.0
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,45,2.5,14.0,1.1,5.5,14.5,14.25,0.0
2016,1,11,8,0,5.0,28.0,1.2,6.0,29.0,30.75,17.95
2016,1,11,8,15,24.0,44.5,1.3,6.0,49.0,59.09,44.25
2016,1,11,8,30,43.0,61.0,1.4,6.0,69.0,85.85,68.25
2016,1,11,8,45,52.5,78.0,1.5,6.5,90.0,110.03,89.8
2016,1,11,9,0,62.0,95.0,1.6,7.0,111.0,134.58,111.37
2016,1,11,9,15,67.5,111.0,1.6,7.0,130.5,156.17,130.22
2016,1,11,9,30,73.0,127.0,1.6,7.0,150.0,177.9,148.88
2016,1,11,9,45,78.0,141.0,1.65,7.0,168.0,196.96,165.04
2016,1,11,10,0,83.0,155.0,1.7,7.0,186.0,216.09,181.05
2016,1,11,10,15,68.0,164.0,1.7,7.5,191.0,216.95,180.9
2016,1,11,10,30,53.0,173.0,1.7,8.0,196.0,217.21,180.22
2016,1,11,10,45,26.5,142.0,1.75,8.5,153.5,164.04,134.94
2016,1,11,11,0,0.0,111.0,1.8,9.0,111.0,108.8,87.58
2016,1,11,11,15,0.0,130.0,1.8,9.0,130.0,128.18,103.92
2016,1,11,11,30,0.0,149.0,1.8,9.0,149.0,147.65,120.09
2016,1,11,11,45,1.0,155.0,1.85,9.0,156.0,154.24,125.49
2016,1,11,12,0,2.0,161.0,1.9,9.0,163.0,160.83,130.96
2016,1,11,12,15,14.0,178.0,1.9,9.0,185.5,185.97,152.09
2016,1,11,12,30,26.0,195.0,1.9,9.0,208.0,210.86,172.81
2016,1,11,12,45,13.0,141.0,1.9,9.5,147.5,146.42,118.89
2016,1,11,13,0,0.0,87.0,1.9,10.0,87.0,84.21,66.35
2016,1,11,13,15,423.0,79.5,1.85,10.0,275.0,336.52,281.92
2016,1,11,13,30,846.0,72.0,1.8,10.0,463.0,548.84,449.28
2016,1,11,13,45,423.0,102.5,1.8,10.0,298.0,333.35,274.52
2016,1,11,14,0,0.0,133.0,1.8,10.0,133.0,129.99,104.9
2016,1,11,14,15,396.5,99.0,1.7,10.0,250.0,287.49,236.47
2016,1,11,14,30,793.0,65.0,1.6,10.0,367.0,404.58,325.33
2016,1,11,14,45,771.0,62.0,1.55,10.0,334.5,360.86,285.66
2016,1,11,15,0,749.0,59.0,1.5,10.0,302.0,317.12,246.17
2016,1,11,15,15,714.5,55.5,1.3,9.5,265.0,269.47,203.22
2016,1,11,15,30,680.0,52.0,1.1,9.0,228.0,223.53,161.37
2016,1,11,15,45,628.5,47.5,0.95,9.0,188.0,175.19,118.34
2016,1,11,16,0,577.0,43.0,0.8,9.0,148.0,130.9,80.3
2016,1,11,16,15,493.5,36.0,0.8,8.5,109.5,84.38,44.92
2016,1,11,16,30,410.0,29.0,0.8,8.0,71.0,46.61,20.56
2016,1,11,16,45,205.0,14.5,0.8,7.5,35.5,10.54,0.0
2016,1,11,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
