Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,9,30,0.0,40.0,2.0,11.0,40.0,38.62,27.82
2016,1,22,9,45,0.0,69.5,2.05,11.5,69.5,67.19,52.19
2016,1,22,10,0,0.0,99.0,2.1,12.0,99.0,97.34,77.51
2016,1,22,10,15,0.0,113.0,2.15,12.0,113.0,111.55,89.28
2016,1,22,10,30,0.0,127.0,2.2,12.0,127.0,125.78,101.0
2016,1,22,10,45,1.0,143.0,2.25,12.0,143.5,142.79,115.0
2016,1,22,11,0,2.0,159.0,2.3,12.0,160.0,159.84,128.94
2016,1,22,11,15,19.5,184.0,2.35,12.0,194.0,197.78,160.46
2016,1,22,11,30,37.0,209.0,2.4,12.0,228.0,243.15,197.6
2016,1,22,11,45,19.5,188.5,2.5,12.0,199.0,201.43,163.0
2016,1,22,12,0,2.0,168.0,2.6,12.0,170.0,167.6,134.83
2016,1,22,12,15,1.0,144.0,2.7,12.0,145.0,142.05,113.8
2016,1,22,12,30,0.0,120.0,2.8,12.0,120.0,117.01,93.05
2016,1,22,12,45,18.5,166.5,2.9,12.0,176.5,175.99,142.44
2016,1,22,13,0,37.0,213.0,3.0,12.0,233.0,240.29,195.3
2016,1,22,13,15,18.5,158.5,2.95,12.0,168.5,166.82,134.75
2016,1,22,13,30,0.0,104.0,2.9,12.0,104.0,100.96,79.85
2016,1,22,13,45,0.0,96.0,2.9,12.0,96.0,93.05,73.39
2016,1,22,14,0,0.0,88.0,2.9,12.0,88.0,85.19,66.88
2016,1,22,14,15,0.0,69.0,2.85,12.0,69.0,66.7,51.36
2016,1,22,14,30,0.0,50.0,2.8,12.0,50.0,48.3,35.8
2016,1,22,14,45,0.0,31.5,2.8,12.0,31.5,30.41,20.54
2016,1,22,15,0,0.0,13.0,2.8,12.0,13.0,12.54,5.18
2016,1,22,15,15,0.0,11.5,2.65,11.5,11.5,11.09,3.96
2016,1,22,15,30,0.0,10.0,2.5,11.0,10.0,9.64,2.73
2016,1,22,15,45,0.0,8.0,2.4,11.0,8.0,7.71,1.04
2016,1,22,16,0,0.0,6.0,2.3,11.0,6.0,5.78,0.0
2016,1,22,16,15,0.0,4.5,2.2,10.5,4.5,4.34,0.0
2016,1,22,16,30,0.0,3.0,2.1,10.0,3.0,2.89,0.0
2016,1,22,16,45,0.0,2.0,2.05,10.0,2.0,1.93,0.0
2016,1,22,17,0,0.0,1.0,2.0,10.0,1.0,0.96,0.0
2016,1,22,17,15,0.0,0.5,2.05,10.0,0.5,0.49,0.0
2016,1,22,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,1.5,2.7,8.5,1.5,1.44,0.0
2016,1,23,8,0,0.0,3.0,2.8,9.0,3.0,2.89,0.0
2016,1,23,8,15,0.0,5.5,2.8,9.0,5.5,5.3,0.0
2016,1,23,8,30,0.0,8.0,2.8,9.0,8.0,7.71,1.01
2016,1,23,8,45,0.0,10.5,2.85,9.0,10.5,10.12,3.17
2016,1,23,9,0,0.0,13.0,2.9,9.0,13.0,12.53,5.31
2016,1,23,9,15,0.0,15.5,2.95,9.0,15.5,14.95,7.43
2016,1,23,9,30,0.0,18.0,3.0,9.0,18.0,17.36,9.53
2016,1,23,9,45,0.0,27.0,3.1,9.5,27.0,26.06,17.04
2016,1,23,10,0,0.0,36.0,3.2,10.0,36.0,34.76,24.49
2016,1,23,10,15,0.0,68.0,3.2,10.0,68.0,65.73,51.05
2016,1,23,10,30,0.0,100.0,3.2,10.0,100.0,97.67,78.13
2016,1,23,10,45,48.5,158.5,3.25,10.0,182.0,196.91,162.63
2016,1,23,11,0,97.0,217.0,3.3,10.0,264.0,295.48,244.33
2016,1,23,11,15,48.5,119.5,3.35,10.0,143.0,154.14,126.46
2016,1,23,11,30,0.0,22.0,3.4,10.0,22.0,21.24,12.6
2016,1,23,11,45,0.0,67.5,3.5,10.0,67.5,65.27,50.24
2016,1,23,12,0,0.0,113.0,3.6,10.0,113.0,110.09,88.09
2016,1,23,12,15,0.0,68.5,3.65,10.0,68.5,66.24,50.97
2016,1,23,12,30,0.0,24.0,3.7,10.0,24.0,23.18,14.25
2016,1,23,12,45,0.0,63.0,3.75,10.5,63.0,60.91,46.42
2016,1,23,13,0,0.0,102.0,3.8,11.0,102.0,98.98,78.48
2016,1,23,13,15,44.0,162.5,3.75,10.5,185.0,190.06,155.75
2016,1,23,13,30,88.0,223.0,3.7,10.0,268.0,277.75,228.7
2016,1,23,13,45,44.0,160.0,3.7,10.0,182.5,184.4,151.05
2016,1,23,14,0,0.0,97.0,3.7,10.0,97.0,94.03,74.82
2016,1,23,14,15,123.0,137.5,3.6,10.0,189.0,199.85,165.01
2016,1,23,14,30,246.0,178.0,3.5,10.0,281.0,294.85,242.8
2016,1,23,14,45,311.5,154.5,3.4,10.0,275.0,287.19,234.9
2016,1,23,15,0,377.0,131.0,3.3,10.0,269.0,276.02,223.26
2016,1,23,15,15,350.0,122.0,3.1,9.5,239.5,239.76,191.58
2016,1,23,15,30,323.0,113.0,2.9,9.0,210.0,204.02,160.14
2016,1,23,15,45,455.0,85.5,2.7,9.0,199.5,192.63,143.36
2016,1,23,16,0,587.0,58.0,2.5,9.0,189.0,167.45,113.32
2016,1,23,16,15,511.0,51.0,2.25,8.5,147.0,118.87,73.34
2016,1,23,16,30,435.0,44.0,2.0,8.0,105.0,77.61,42.89
2016,1,23,16,45,314.0,33.0,1.8,7.5,68.5,38.63,19.22
2016,1,23,17,0,193.0,22.0,1.6,7.0,32.0,17.89,0.0
2016,1,23,17,15,96.5,11.0,1.55,7.0,16.0,10.81,0.0
2016,1,23,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,7,45,76.5,18.5,1.15,5.5,26.5,49.32,14.48
2016,1,24,8,0,153.0,37.0,1.2,6.0,53.0,112.99,84.64
2016,1,24,8,15,195.0,53.5,1.15,6.0,83.5,147.74,118.12
2016,1,24,8,30,237.0,70.0,1.1,6.0,114.0,192.03,158.07
2016,1,24,8,45,268.0,84.5,1.1,6.5,146.5,231.22,192.82
2016,1,24,9,0,299.0,99.0,1.1,7.0,179.0,272.06,228.05
2016,1,24,9,15,323.5,110.5,1.1,7.5,209.5,307.02,257.52
2016,1,24,9,30,348.0,122.0,1.1,8.0,240.0,350.52,292.99
2016,1,24,9,45,373.5,132.5,1.1,8.5,271.5,386.18,321.37
2016,1,24,10,0,399.0,143.0,1.1,9.0,303.0,421.87,349.15
2016,1,24,10,15,410.5,153.5,1.1,9.5,328.5,448.27,368.9
2016,1,24,10,30,422.0,164.0,1.1,10.0,354.0,473.58,387.46
2016,1,24,10,45,394.5,179.5,1.1,10.5,364.5,476.86,388.12
2016,1,24,11,0,367.0,195.0,1.1,11.0,375.0,470.36,381.54
2016,1,24,11,15,621.5,136.0,1.05,11.0,453.0,593.27,478.73
2016,1,24,11,30,876.0,77.0,1.0,11.0,531.0,698.79,557.22
2016,1,24,11,45,614.5,149.5,1.0,11.5,470.5,602.13,480.33
2016,1,24,12,0,353.0,222.0,1.0,12.0,410.0,486.75,388.93
2016,1,24,12,15,625.0,148.5,1.1,12.0,483.5,598.22,479.11
2016,1,24,12,30,897.0,75.0,1.2,12.0,557.0,687.1,547.95
2016,1,24,12,45,895.0,74.5,1.35,12.0,551.0,671.31,536.51
2016,1,24,13,0,893.0,74.0,1.5,12.0,545.0,652.52,523.27
2016,1,24,13,15,887.0,73.5,1.6,12.0,531.5,628.36,505.22
2016,1,24,13,30,881.0,73.0,1.7,12.0,518.0,601.57,484.76
2016,1,24,13,45,867.5,73.0,1.85,12.0,496.5,568.63,459.28
2016,1,24,14,0,854.0,73.0,2.0,12.0,475.0,535.2,432.62
2016,1,24,14,15,839.5,71.0,2.0,11.5,447.5,495.85,400.81
2016,1,24,14,30,825.0,69.0,2.0,11.0,420.0,455.21,367.05
2016,1,24,14,45,808.0,66.0,2.0,11.0,387.5,411.44,329.18
2016,1,24,15,0,791.0,63.0,2.0,11.0,355.0,367.1,289.85
2016,1,24,15,15,762.0,60.0,1.75,10.5,317.0,318.44,246.33
2016,1,24,15,30,733.0,57.0,1.5,10.0,279.0,270.82,202.98
2016,1,24,15,45,693.0,52.5,1.3,9.5,237.5,220.43,157.47
2016,1,24,16,0,653.0,48.0,1.1,9.0,196.0,172.82,114.82
2016,1,24,16,15,586.0,42.0,1.05,8.5,154.0,123.08,73.47
2016,1,24,16,30,519.0,36.0,1.0,8.0,112.0,79.62,41.03
2016,1,24,16,45,403.5,27.5,0.95,7.5,74.0,37.32,15.9
2016,1,24,17,0,288.0,19.0,0.9,7.0,36.0,14.71,0.7
2016,1,24,17,15,144.0,9.5,0.9,6.5,18.0,9.34,0.0
2016,1,24,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,25,7,45,180.5,16.5,0.5,7.5,35.5,86.07,33.26
2016,1,25,8,0,361.0,33.0,0.6,8.0,71.0,182.06,136.08
2016,1,25,8,15,449.0,41.5,0.6,8.0,111.5,241.66,191.02
2016,1,25,8,30,537.0,50.0,0.6,8.0,152.0,307.82,249.04
2016,1,25,8,45,597.0,55.0,0.6,8.5,194.5,362.35,296.02
2016,1,25,9,0,657.0,60.0,0.6,9.0,237.0,419.71,343.65
2016,1,25,9,15,352.5,98.0,0.6,9.0,195.0,316.47,261.5
2016,1,25,9,30,48.0,136.0,0.6,9.0,153.0,173.94,142.61
2016,1,25,9,45,69.0,153.5,0.6,9.5,180.5,206.32,170.06
2016,1,25,10,0,90.0,171.0,0.6,10.0,208.0,239.53,196.84
2016,1,25,10,15,98.0,185.5,0.6,10.0,228.0,261.41,214.16
2016,1,25,10,30,106.0,200.0,0.6,10.0,248.0,283.29,231.36
2016,1,25,10,45,82.5,205.5,0.65,10.5,244.5,273.3,222.12
2016,1,25,11,0,59.0,211.0,0.7,11.0,241.0,262.66,212.53
2016,1,25,11,15,44.0,209.0,0.7,11.0,231.5,248.96,201.05
2016,1,25,11,30,29.0,207.0,0.7,11.0,222.0,235.23,189.55
2016,1,25,11,45,14.5,179.5,0.7,11.5,187.0,188.44,151.23
2016,1,25,12,0,0.0,152.0,0.7,12.0,152.0,149.61,119.17
2016,1,25,12,15,0.0,152.5,0.7,12.0,152.5,149.93,119.56
2016,1,25,12,30,0.0,153.0,0.7,12.0,153.0,150.27,119.84
2016,1,25,12,45,0.0,152.0,0.75,12.0,152.0,149.12,118.96
2016,1,25,13,0,0.0,151.0,0.8,12.0,151.0,147.99,118.13
2016,1,25,13,15,4.5,165.0,0.85,12.0,167.5,164.81,132.09
2016,1,25,13,30,9.0,179.0,0.9,12.0,184.0,181.41,145.77
2016,1,25,13,45,8.0,172.5,0.95,12.5,176.5,173.85,139.46
2016,1,25,14,0,7.0,166.0,1.0,13.0,169.0,166.37,133.34
2016,1,25,14,15,5.5,157.0,1.0,12.5,159.5,156.22,125.48
2016,1,25,14,30,4.0,148.0,1.0,12.0,150.0,146.22,117.7
2016,1,25,14,45,374.0,110.0,1.0,12.0,249.5,273.45,220.53
2016,1,25,15,0,744.0,72.0,1.0,12.0,349.0,360.97,283.17
2016,1,25,15,15,713.5,68.5,0.9,11.5,311.5,313.16,240.64
2016,1,25,15,30,683.0,65.0,0.8,11.0,274.0,266.08,198.87
2016,1,25,15,45,641.0,60.0,0.7,11.0,233.5,216.73,154.93
2016,1,25,16,0,599.0,55.0,0.6,11.0,193.0,170.45,114.05
2016,1,25,16,15,530.5,48.0,0.65,10.5,151.5,121.82,74.25
2016,1,25,16,30,462.0,41.0,0.7,10.0,110.0,79.69,42.86
2016,1,25,16,45,351.5,31.5,0.8,9.5,73.0,40.36,19.07
2016,1,25,17,0,241.0,22.0,0.9,9.0,36.0,17.45,3.56
2016,1,25,17,15,120.5,11.0,0.9,9.0,18.0,10.81,0.0
2016,1,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,7,45,209.5,15.5,1.05,6.5,38.0,94.37,41.63
2016,1,26,8,0,419.0,31.0,1.1,7.0,76.0,201.12,151.87
2016,1,26,8,15,504.5,38.0,1.15,7.5,117.5,260.54,207.29
2016,1,26,8,30,590.0,45.0,1.2,8.0,159.0,323.2,263.09
2016,1,26,8,45,644.0,50.0,1.25,8.5,202.0,377.39,310.71
2016,1,26,9,0,698.0,55.0,1.3,9.0,245.0,433.76,358.51
2016,1,26,9,15,555.0,85.0,1.25,9.0,251.0,415.5,344.68
2016,1,26,9,30,412.0,115.0,1.2,9.0,257.0,380.93,316.75
2016,1,26,9,45,606.0,93.0,1.2,9.5,326.0,486.6,402.69
2016,1,26,10,0,800.0,71.0,1.2,10.0,395.0,594.49,486.44
2016,1,26,10,15,569.0,126.5,1.2,10.5,366.0,525.56,428.68
2016,1,26,10,30,338.0,182.0,1.2,11.0,337.0,432.31,352.5
2016,1,26,10,45,434.0,171.5,1.25,11.5,380.5,497.09,404.14
2016,1,26,11,0,530.0,161.0,1.3,12.0,424.0,554.97,448.37
2016,1,26,11,15,460.0,185.0,1.3,12.0,418.5,535.02,430.9
2016,1,26,11,30,390.0,209.0,1.3,12.0,413.0,504.84,406.44
2016,1,26,11,45,363.5,218.5,1.35,12.5,412.0,495.22,397.98
2016,1,26,12,0,337.0,228.0,1.4,13.0,411.0,484.28,388.34
2016,1,26,12,15,373.5,221.0,1.4,13.0,424.5,497.53,398.98
2016,1,26,12,30,410.0,214.0,1.4,13.0,438.0,508.88,407.87
2016,1,26,12,45,438.0,205.0,1.45,13.0,441.5,516.38,413.82
2016,1,26,13,0,466.0,196.0,1.5,13.0,445.0,515.12,413.21
2016,1,26,13,15,431.0,198.5,1.5,12.5,424.5,484.01,389.37
2016,1,26,13,30,396.0,201.0,1.5,12.0,404.0,448.22,361.94
2016,1,26,13,45,434.0,184.0,1.55,12.0,398.5,444.05,359.06
2016,1,26,14,0,472.0,167.0,1.6,12.0,393.0,431.64,349.22
2016,1,26,14,15,429.5,164.5,1.55,12.0,361.5,389.77,315.08
2016,1,26,14,30,387.0,162.0,1.5,12.0,330.0,349.69,282.2
2016,1,26,14,45,447.5,138.0,1.5,12.0,317.5,334.31,268.48
2016,1,26,15,0,508.0,114.0,1.5,12.0,305.0,313.14,248.77
2016,1,26,15,15,481.0,107.0,1.3,11.5,273.0,272.96,213.86
2016,1,26,15,30,454.0,100.0,1.1,11.0,241.0,234.26,179.81
2016,1,26,15,45,426.5,88.5,0.9,10.5,206.0,192.79,143.31
2016,1,26,16,0,399.0,77.0,0.7,10.0,171.0,153.41,108.73
2016,1,26,16,15,355.5,64.0,0.75,9.0,135.0,112.58,74.78
2016,1,26,16,30,312.0,51.0,0.8,8.0,99.0,75.92,46.1
2016,1,26,16,45,235.0,37.0,0.85,7.5,66.0,41.36,22.72
2016,1,26,17,0,158.0,23.0,0.9,7.0,33.0,17.92,5.27
2016,1,26,17,15,79.0,11.5,0.85,7.0,16.5,11.3,0.0
2016,1,26,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,1.2,6.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,1.3,6.0,12.0,11.8,0.0
2016,1,27,7,45,177.5,24.0,1.45,6.5,43.5,94.84,46.47
2016,1,27,8,0,355.0,36.0,1.6,7.0,75.0,184.35,140.34
2016,1,27,8,15,442.5,45.0,1.65,7.0,116.5,244.7,196.31
2016,1,27,8,30,530.0,54.0,1.7,7.0,158.0,311.5,255.99
2016,1,27,8,45,587.0,60.0,1.75,7.5,200.5,365.99,304.1
2016,1,27,9,0,644.0,66.0,1.8,8.0,243.0,423.08,352.87
2016,1,27,9,15,681.5,70.0,1.75,8.5,283.0,469.24,391.07
2016,1,27,9,30,719.0,74.0,1.7,9.0,323.0,515.71,428.2
2016,1,27,9,45,762.0,73.0,1.7,9.5,362.0,557.15,460.72
2016,1,27,10,0,805.0,72.0,1.7,10.0,401.0,600.97,494.13
2016,1,27,10,15,822.5,74.0,1.65,10.5,432.0,630.8,515.48
2016,1,27,10,30,840.0,76.0,1.6,11.0,463.0,658.45,534.74
2016,1,27,10,45,857.5,76.0,1.55,11.5,488.5,681.38,549.52
2016,1,27,11,0,875.0,76.0,1.5,12.0,514.0,697.59,559.05
2016,1,27,11,15,883.0,77.0,1.45,12.0,531.5,709.59,566.56
2016,1,27,11,30,891.0,78.0,1.4,12.0,549.0,718.5,571.9
2016,1,27,11,45,898.5,77.5,1.35,12.5,559.5,722.15,572.49
2016,1,27,12,0,906.0,77.0,1.3,13.0,570.0,722.53,570.89
2016,1,27,12,15,907.5,77.0,1.25,13.0,572.5,716.0,565.5
2016,1,27,12,30,909.0,77.0,1.2,13.0,575.0,706.2,557.98
2016,1,27,12,45,911.0,75.0,1.2,13.5,570.0,691.28,546.42
2016,1,27,13,0,913.0,73.0,1.2,14.0,565.0,673.18,531.97
2016,1,27,13,15,908.0,72.5,1.15,14.0,552.0,649.2,513.32
2016,1,27,13,30,903.0,72.0,1.1,14.0,539.0,622.47,492.42
2016,1,27,13,45,896.5,70.5,1.1,14.0,518.5,591.2,468.25
2016,1,27,14,0,890.0,69.0,1.1,14.0,498.0,557.57,441.77
2016,1,27,14,15,877.5,67.5,1.05,14.0,470.5,518.72,410.35
2016,1,27,14,30,865.0,66.0,1.0,14.0,443.0,478.31,376.98
2016,1,27,14,45,847.5,63.5,0.95,14.0,410.0,433.81,339.62
2016,1,27,15,0,830.0,61.0,0.9,14.0,377.0,387.93,300.22
2016,1,27,15,15,803.5,58.0,0.8,13.5,338.0,338.07,257.12
2016,1,27,15,30,777.0,55.0,0.7,13.0,299.0,288.94,213.66
2016,1,27,15,45,738.0,51.0,0.6,12.5,257.0,236.72,167.5
2016,1,27,16,0,699.0,47.0,0.5,12.0,215.0,187.1,123.68
2016,1,27,16,15,637.0,42.0,0.5,11.5,171.0,136.02,81.22
2016,1,27,16,30,575.0,37.0,0.5,11.0,127.0,90.63,46.85
2016,1,27,16,45,468.5,29.0,0.55,10.5,86.5,46.4,20.2
2016,1,27,17,0,362.0,21.0,0.6,10.0,46.0,17.54,5.96
2016,1,27,17,15,181.0,10.5,0.6,10.0,23.0,10.32,0.0
2016,1,27,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,7.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,0.6,7.0,7.0,6.88,0.0
2016,1,28,7,45,26.0,23.0,0.55,7.5,26.0,36.77,16.75
2016,1,28,8,0,52.0,39.0,0.5,8.0,45.0,67.31,49.59
2016,1,28,8,15,71.0,57.5,0.6,8.0,69.5,98.08,77.4
2016,1,28,8,30,90.0,76.0,0.7,8.0,94.0,129.78,105.59
2016,1,28,8,45,103.0,94.5,0.85,8.5,119.5,159.64,131.69
2016,1,28,9,0,116.0,113.0,1.0,9.0,145.0,190.07,157.75
2016,1,28,9,15,124.0,129.5,1.1,9.5,169.0,215.74,179.25
2016,1,28,9,30,132.0,146.0,1.2,10.0,193.0,241.55,200.42
2016,1,28,9,45,92.0,157.5,1.3,10.5,192.0,224.94,185.69
2016,1,28,10,0,52.0,169.0,1.4,11.0,191.0,213.12,174.72
2016,1,28,10,15,237.5,169.5,1.55,11.5,278.5,349.53,288.63
2016,1,28,10,30,423.0,170.0,1.7,12.0,366.0,485.57,397.26
2016,1,28,10,45,218.5,176.5,1.85,12.5,278.5,349.11,285.51
2016,1,28,11,0,14.0,183.0,2.0,13.0,191.0,193.2,155.24
2016,1,28,11,15,13.0,186.5,2.05,13.0,194.0,195.62,157.45
2016,1,28,11,30,12.0,190.0,2.1,13.0,197.0,198.06,159.26
2016,1,28,11,45,12.5,193.5,2.2,13.5,201.0,201.57,161.74
2016,1,28,12,0,13.0,197.0,2.3,14.0,205.0,205.09,164.23
2016,1,28,12,15,70.0,226.5,2.3,14.0,265.5,281.68,227.12
2016,1,28,12,30,127.0,256.0,2.3,14.0,326.0,357.39,287.7
2016,1,28,12,45,152.0,253.5,2.3,14.0,336.5,368.08,296.23
2016,1,28,13,0,177.0,251.0,2.3,14.0,347.0,377.48,303.97
2016,1,28,13,15,89.0,207.5,2.25,14.0,256.0,265.75,214.17
2016,1,28,13,30,1.0,164.0,2.2,14.0,165.0,161.35,128.5
2016,1,28,13,45,0.5,146.0,2.2,14.0,146.5,142.87,113.74
2016,1,28,14,0,0.0,128.0,2.2,14.0,128.0,124.6,98.87
2016,1,28,14,15,0.0,82.5,2.1,13.5,82.5,79.79,61.9
2016,1,28,14,30,0.0,37.0,2.0,13.0,37.0,35.73,24.89
2016,1,28,14,45,0.0,46.5,1.9,13.0,46.5,44.92,32.81
2016,1,28,15,0,0.0,56.0,1.8,13.0,56.0,54.11,40.7
2016,1,28,15,15,0.0,50.0,1.6,12.5,50.0,48.3,35.89
2016,1,28,15,30,0.0,44.0,1.4,12.0,44.0,42.49,31.04
2016,1,28,15,45,0.0,37.5,1.25,12.0,37.5,36.2,25.64
2016,1,28,16,0,0.0,31.0,1.1,12.0,31.0,29.92,20.19
2016,1,28,16,15,0.0,25.0,1.0,11.5,25.0,24.12,15.12
2016,1,28,16,30,0.0,19.0,0.9,11.0,19.0,18.32,10.0
2016,1,28,16,45,0.0,13.0,0.8,10.5,13.0,12.53,4.8
2016,1,28,17,0,0.0,7.0,0.7,10.0,7.0,6.74,0.0
2016,1,28,17,15,0.0,3.5,0.7,10.0,3.5,3.44,0.0
2016,1,28,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.55,11.5,0.5,0.48,0.0
2016,1,29,8,0,0.0,1.0,2.7,12.0,1.0,0.96,0.0
2016,1,29,8,15,0.0,1.5,2.75,12.0,1.5,1.44,0.0
2016,1,29,8,30,0.0,2.0,2.8,12.0,2.0,1.93,0.0
2016,1,29,8,45,0.0,2.5,2.85,12.0,2.5,2.41,0.0
2016,1,29,9,0,0.0,3.0,2.9,12.0,3.0,2.89,0.0
2016,1,29,9,15,0.0,4.0,2.9,12.0,4.0,3.86,0.0
2016,1,29,9,30,0.0,5.0,2.9,12.0,5.0,4.82,0.0
2016,1,29,9,45,0.0,30.0,2.95,12.5,30.0,28.96,19.27
2016,1,29,10,0,0.0,55.0,3.0,13.0,55.0,53.14,39.79
2016,1,29,10,15,0.0,47.0,3.0,13.0,47.0,45.4,33.12
2016,1,29,10,30,0.0,39.0,3.0,13.0,39.0,37.67,26.49
2016,1,29,10,45,0.0,52.5,3.05,13.0,52.5,50.73,37.51
2016,1,29,11,0,0.0,66.0,3.1,13.0,66.0,63.81,48.47
2016,1,29,11,15,0.0,74.0,3.05,13.0,74.0,71.56,54.91
2016,1,29,11,30,0.0,82.0,3.0,13.0,82.0,79.32,61.35
2016,1,29,11,45,1.0,126.0,3.0,13.0,127.0,123.87,98.4
2016,1,29,12,0,2.0,170.0,3.0,13.0,172.0,169.3,135.7
2016,1,29,12,15,1.0,144.5,3.0,13.0,145.5,142.34,113.42
2016,1,29,12,30,0.0,119.0,3.0,13.0,119.0,115.89,91.59
2016,1,29,12,45,0.0,76.5,3.0,13.0,76.5,73.99,56.77
2016,1,29,13,0,0.0,34.0,3.0,13.0,34.0,32.85,22.21
2016,1,29,13,15,0.0,38.0,2.95,13.0,38.0,36.72,25.52
2016,1,29,13,30,0.0,42.0,2.9,13.0,42.0,40.58,28.82
2016,1,29,13,45,0.0,30.5,2.9,13.0,30.5,29.46,19.43
2016,1,29,14,0,0.0,19.0,2.9,13.0,19.0,18.34,10.0
2016,1,29,14,15,0.0,27.0,2.85,12.5,27.0,26.07,16.66
2016,1,29,14,30,0.0,35.0,2.8,12.0,35.0,33.8,23.36
2016,1,29,14,45,0.0,20.0,2.75,12.0,20.0,19.3,10.97
2016,1,29,15,0,0.0,5.0,2.7,12.0,5.0,4.82,0.0
2016,1,29,15,15,0.0,4.5,2.65,12.0,4.5,4.34,0.0
2016,1,29,15,30,0.0,4.0,2.6,12.0,4.0,3.86,0.0
2016,1,29,15,45,0.0,3.5,2.55,12.0,3.5,3.37,0.0
2016,1,29,16,0,0.0,3.0,2.5,12.0,3.0,2.89,0.0
2016,1,29,16,15,0.0,2.0,2.4,11.5,2.0,1.93,0.0
2016,1,29,16,30,0.0,1.0,2.3,11.0,1.0,0.96,0.0
2016,1,29,16,45,0.0,0.5,2.2,11.0,0.5,0.48,0.0
2016,1,29,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,8.0,1.05,6.0,8.0,0.0,0.0
2016,1,30,7,30,0.0,16.0,1.2,6.0,16.0,15.73,0.0
2016,1,30,7,45,239.5,23.5,1.4,6.5,51.5,117.37,70.27
2016,1,30,8,0,479.0,31.0,1.6,7.0,87.0,222.53,171.22
2016,1,30,8,15,559.0,37.0,1.65,7.0,130.5,282.8,227.54
2016,1,30,8,30,639.0,43.0,1.7,7.0,174.0,348.48,286.69
2016,1,30,8,45,693.0,47.0,1.8,7.5,218.5,404.01,335.84
2016,1,30,9,0,747.0,51.0,1.9,8.0,263.0,461.7,385.13
2016,1,30,9,15,779.5,54.0,1.9,8.5,304.0,507.88,423.32
2016,1,30,9,30,812.0,57.0,1.9,9.0,345.0,553.81,460.01
2016,1,30,9,45,836.5,58.5,1.95,9.5,382.5,588.41,487.17
2016,1,30,10,0,861.0,60.0,2.0,10.0,420.0,625.44,515.4
2016,1,30,10,15,876.5,61.5,2.0,10.0,451.0,654.84,537.47
2016,1,30,10,30,892.0,63.0,2.0,10.0,482.0,681.86,556.72
2016,1,30,10,45,652.5,129.5,2.0,10.5,444.5,610.22,497.79
2016,1,30,11,0,413.0,196.0,2.0,11.0,407.0,517.78,421.56
2016,1,30,11,15,669.0,132.0,1.95,11.0,487.0,634.29,515.69
2016,1,30,11,30,925.0,68.0,1.9,11.0,567.0,739.9,594.36
2016,1,30,11,45,927.5,69.0,1.9,11.5,576.5,741.95,593.29
2016,1,30,12,0,930.0,70.0,1.9,12.0,586.0,740.62,590.92
2016,1,30,12,15,930.5,70.0,1.9,12.0,588.5,733.36,585.47
2016,1,30,12,30,931.0,70.0,1.9,12.0,591.0,722.76,577.76
2016,1,30,12,45,670.5,144.0,1.9,12.0,517.5,617.46,496.37
2016,1,30,13,0,410.0,218.0,1.9,12.0,444.0,501.91,404.58
2016,1,30,13,15,500.0,187.0,1.9,12.0,456.0,521.66,421.75
2016,1,30,13,30,590.0,156.0,1.9,12.0,468.0,532.27,430.58
2016,1,30,13,45,734.5,114.5,1.9,12.0,488.0,555.23,448.91
2016,1,30,14,0,879.0,73.0,1.9,12.0,508.0,564.86,456.0
2016,1,30,14,15,598.5,127.5,1.9,11.5,416.5,447.16,362.23
2016,1,30,14,30,318.0,182.0,1.9,11.0,325.0,338.8,275.21
2016,1,30,14,45,195.0,173.5,1.9,11.0,259.0,259.47,210.93
2016,1,30,15,0,72.0,165.0,1.9,11.0,193.0,190.76,154.95
2016,1,30,15,15,68.0,149.0,1.7,10.5,173.5,169.61,137.58
2016,1,30,15,30,64.0,133.0,1.5,10.0,154.0,148.81,120.14
2016,1,30,15,45,59.0,115.5,1.35,9.5,133.0,126.71,101.41
2016,1,30,16,0,54.0,98.0,1.2,9.0,112.0,105.16,82.94
2016,1,30,16,15,45.0,80.0,1.15,8.0,90.0,83.12,64.22
2016,1,30,16,30,36.0,62.0,1.1,7.0,68.0,62.16,46.36
2016,1,30,16,45,18.0,44.0,1.05,6.5,47.0,41.93,29.32
2016,1,30,17,0,0.0,26.0,1.0,6.0,26.0,24.6,13.62
2016,1,30,17,15,0.0,13.0,1.0,6.0,13.0,12.78,0.0
2016,1,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,1.35,3.5,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,1.5,4.0,19.0,18.68,0.0
2016,1,31,7,45,266.5,25.0,1.7,4.5,57.0,128.82,81.4
2016,1,31,8,0,533.0,31.0,1.9,5.0,95.0,243.44,189.49
2016,1,31,8,15,611.5,36.5,2.0,5.5,140.0,305.09,247.34
2016,1,31,8,30,690.0,42.0,2.1,6.0,185.0,371.9,307.63
2016,1,31,8,45,741.0,45.5,2.25,6.5,230.5,427.52,357.34
2016,1,31,9,0,792.0,49.0,2.4,7.0,276.0,484.96,406.88
2016,1,31,9,15,823.0,52.0,2.45,7.0,318.5,528.27,444.12
2016,1,31,9,30,854.0,55.0,2.5,7.0,361.0,574.61,482.6
2016,1,31,9,45,874.0,57.5,2.6,7.5,398.5,612.77,512.89
2016,1,31,10,0,894.0,60.0,2.7,8.0,436.0,649.18,541.07
2016,1,31,10,15,909.0,61.5,2.75,8.0,468.0,679.05,563.78
2016,1,31,10,30,924.0,63.0,2.8,8.0,500.0,706.41,583.82
2016,1,31,10,45,935.5,63.5,2.85,8.5,525.5,727.44,597.88
2016,1,31,11,0,947.0,64.0,2.9,9.0,551.0,745.44,609.67
2016,1,31,11,15,953.0,65.0,2.95,9.0,569.0,756.92,617.72
2016,1,31,11,30,959.0,66.0,3.0,9.0,587.0,765.01,623.38
2016,1,31,11,45,962.0,66.5,3.15,9.5,597.0,766.9,623.96
2016,1,31,12,0,965.0,67.0,3.3,10.0,607.0,765.29,622.05
2016,1,31,12,15,966.0,67.0,3.35,10.0,609.5,758.16,616.8
2016,1,31,12,30,967.0,67.0,3.4,10.0,612.0,747.56,609.09
2016,1,31,12,45,958.0,69.5,3.45,10.0,605.0,729.49,595.85
2016,1,31,13,0,949.0,72.0,3.5,10.0,598.0,708.34,580.36
2016,1,31,13,15,944.0,71.5,3.55,9.5,584.5,683.56,562.03
2016,1,31,13,30,939.0,71.0,3.6,9.0,571.0,655.88,540.85
2016,1,31,13,45,928.0,71.0,3.65,9.0,549.5,622.47,513.71
2016,1,31,14,0,917.0,71.0,3.7,9.0,528.0,586.84,484.26
2016,1,31,14,15,904.0,69.5,3.65,9.0,500.0,546.56,450.24
2016,1,31,14,30,891.0,68.0,3.6,9.0,472.0,504.67,414.14
2016,1,31,14,45,871.5,66.0,3.6,9.0,437.0,457.99,373.41
2016,1,31,15,0,852.0,64.0,3.6,9.0,402.0,410.87,331.3
2016,1,31,15,15,825.5,61.5,3.45,8.5,362.0,360.04,285.58
2016,1,31,15,30,799.0,59.0,3.3,8.0,322.0,309.87,239.43
2016,1,31,15,45,758.5,55.5,3.2,8.0,278.5,256.0,189.64
2016,1,31,16,0,718.0,52.0,3.1,8.0,235.0,204.84,142.44
2016,1,31,16,15,657.5,46.5,3.15,7.5,189.5,151.56,96.03
2016,1,31,16,30,597.0,41.0,3.2,7.0,144.0,103.83,57.61
2016,1,31,16,45,485.0,34.0,3.25,6.5,101.0,56.27,26.6
2016,1,31,17,0,373.0,27.0,3.3,6.0,58.0,21.61,11.73
2016,1,31,17,15,186.5,13.5,3.5,6.0,29.0,13.27,0.0
2016,1,31,17,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,1,7,15,144.0,6.5,2.0,2.5,11.0,0.0,0.0
2016,2,1,7,30,288.0,13.0,2.2,3.0,22.0,92.27,0.0
2016,2,1,7,45,431.0,21.5,2.45,4.0,61.0,176.08,115.56
2016,2,1,8,0,574.0,30.0,2.7,5.0,100.0,258.84,202.48
2016,2,1,8,15,648.5,35.0,2.85,5.5,146.0,320.14,260.7
2016,2,1,8,30,723.0,40.0,3.0,6.0,192.0,386.29,321.01
2016,2,1,8,45,766.0,44.0,3.15,6.5,237.5,439.98,369.51
2016,2,1,9,0,809.0,48.0,3.3,7.0,283.0,491.41,414.56
2016,2,1,9,15,838.5,51.0,3.35,7.0,325.5,538.03,454.73
2016,2,1,9,30,868.0,54.0,3.4,7.0,368.0,584.14,493.31
2016,2,1,9,45,876.5,59.5,3.5,7.5,404.5,619.32,521.27
2016,2,1,10,0,885.0,65.0,3.6,8.0,441.0,652.07,546.58
2016,2,1,10,15,899.5,67.0,3.55,8.0,473.0,682.07,569.35
2016,2,1,10,30,914.0,69.0,3.5,8.0,505.0,709.57,589.26
2016,2,1,10,45,923.5,70.5,3.45,8.5,530.0,730.27,602.74
2016,2,1,11,0,933.0,72.0,3.4,9.0,555.0,747.92,613.87
2016,2,1,11,15,939.0,72.5,3.35,9.0,572.5,758.73,620.95
2016,2,1,11,30,945.0,73.0,3.3,9.0,590.0,766.2,625.65
2016,2,1,11,45,950.5,72.5,3.25,9.5,600.5,768.75,625.67
2016,2,1,12,0,956.0,72.0,3.2,10.0,611.0,767.82,623.25
2016,2,1,12,15,956.5,72.0,3.05,10.0,613.0,760.41,616.75
2016,2,1,12,30,957.0,72.0,2.9,10.0,615.0,749.54,607.85
2016,2,1,12,45,953.5,72.0,2.8,10.0,609.0,732.54,594.77
2016,2,1,13,0,950.0,72.0,2.7,10.0,603.0,712.33,579.43
2016,2,1,13,15,944.0,71.5,2.6,10.0,589.0,686.86,559.34
2016,2,1,13,30,938.0,71.0,2.5,10.0,575.0,658.54,536.44
2016,2,1,13,45,654.0,136.0,2.4,10.0,481.0,535.26,437.12
2016,2,1,14,0,370.0,201.0,2.3,10.0,387.0,414.99,339.2
2016,2,1,14,15,505.5,157.0,2.15,10.0,397.0,430.57,352.24
2016,2,1,14,30,641.0,113.0,2.0,10.0,407.0,433.37,353.02
2016,2,1,14,45,597.5,114.0,1.9,10.0,371.5,387.85,314.19
2016,2,1,15,0,554.0,115.0,1.8,10.0,336.0,344.32,276.76
2016,2,1,15,15,677.5,86.5,1.6,9.5,331.0,334.19,263.86
2016,2,1,15,30,801.0,58.0,1.4,9.0,326.0,312.06,238.61
2016,2,1,15,45,766.0,54.0,1.2,8.5,282.5,258.9,190.18
2016,2,1,16,0,731.0,50.0,1.0,8.0,239.0,207.9,143.7
2016,2,1,16,15,673.5,45.0,1.0,7.5,193.5,154.71,97.64
2016,2,1,16,30,616.0,40.0,1.0,7.0,148.0,106.73,59.0
2016,2,1,16,45,521.5,32.5,1.0,6.5,105.0,59.7,27.89
2016,2,1,17,0,427.0,25.0,1.0,6.0,62.0,22.6,12.96
2016,2,1,17,15,213.5,12.5,1.0,5.5,31.0,10.03,0.0
2016,2,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
