Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,0.65,5.0,9.5,9.34,0.0
2016,2,2,7,30,0.0,19.0,0.6,5.0,19.0,18.68,0.0
2016,2,2,7,45,192.5,30.0,0.6,5.5,54.5,113.0,75.82
2016,2,2,8,0,385.0,41.0,0.6,6.0,90.0,205.53,160.33
2016,2,2,8,15,470.5,49.0,0.6,6.0,133.0,266.97,215.58
2016,2,2,8,30,556.0,57.0,0.6,6.0,176.0,334.53,274.63
2016,2,2,8,45,627.5,60.0,0.6,6.5,222.0,394.89,325.9
2016,2,2,9,0,699.0,63.0,0.6,7.0,268.0,456.05,376.13
2016,2,2,9,15,734.5,66.5,0.45,7.0,310.0,503.54,413.24
2016,2,2,9,30,770.0,70.0,0.3,7.0,352.0,551.02,448.72
2016,2,2,9,45,804.0,70.5,0.2,7.5,391.0,593.72,479.04
2016,2,2,10,0,838.0,71.0,0.1,8.0,430.0,635.49,507.73
2016,2,2,10,15,456.5,140.0,0.25,8.5,337.5,474.24,382.64
2016,2,2,10,30,75.0,209.0,0.4,9.0,245.0,273.09,220.58
2016,2,2,10,45,161.5,220.5,0.6,9.5,303.5,354.04,288.14
2016,2,2,11,0,248.0,232.0,0.8,10.0,362.0,436.76,353.3
2016,2,2,11,15,247.0,240.5,0.9,10.0,373.5,445.66,359.44
2016,2,2,11,30,246.0,249.0,1.0,10.0,385.0,445.83,359.7
2016,2,2,11,45,137.0,237.0,1.15,10.0,313.5,352.16,285.1
2016,2,2,12,0,28.0,225.0,1.3,10.0,242.0,244.9,197.77
2016,2,2,12,15,22.5,218.0,1.35,10.0,231.5,232.95,188.48
2016,2,2,12,30,17.0,211.0,1.4,10.0,221.0,221.18,178.89
2016,2,2,12,45,151.0,230.5,1.5,10.0,316.0,344.56,281.31
2016,2,2,13,0,285.0,250.0,1.6,10.0,411.0,456.66,370.75
2016,2,2,13,15,283.5,244.5,1.6,10.0,401.5,441.93,358.36
2016,2,2,13,30,282.0,239.0,1.6,10.0,392.0,426.38,346.17
2016,2,2,13,45,279.0,230.5,1.65,10.0,377.0,406.03,330.27
2016,2,2,14,0,276.0,222.0,1.7,10.0,362.0,385.09,313.72
2016,2,2,14,15,566.5,147.5,1.7,9.5,415.0,454.75,371.29
2016,2,2,14,30,857.0,73.0,1.7,9.0,468.0,500.06,406.13
2016,2,2,14,45,835.0,71.5,1.7,9.0,433.5,453.57,366.09
2016,2,2,15,0,813.0,70.0,1.7,9.0,399.0,406.79,325.45
2016,2,2,15,15,786.0,67.0,1.65,8.5,360.0,356.68,281.55
2016,2,2,15,30,759.0,64.0,1.6,8.0,321.0,307.38,237.21
2016,2,2,15,45,717.0,60.5,1.55,8.0,277.5,254.65,189.35
2016,2,2,16,0,675.0,57.0,1.5,8.0,234.0,204.86,144.04
2016,2,2,16,15,615.0,51.5,1.35,7.0,189.5,152.29,98.66
2016,2,2,16,30,555.0,46.0,1.2,6.0,145.0,106.17,61.4
2016,2,2,16,45,449.5,37.5,1.05,5.5,103.0,60.26,30.51
2016,2,2,17,0,344.0,29.0,0.9,5.0,61.0,25.43,15.72
2016,2,2,17,15,172.0,14.5,0.9,4.5,30.5,10.99,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,0.6,2.0,11.0,10.81,0.0
2016,2,3,7,30,0.0,22.0,0.6,2.0,22.0,21.63,0.0
2016,2,3,7,45,216.0,30.0,0.6,2.5,58.0,121.71,84.76
2016,2,3,8,0,432.0,38.0,0.6,3.0,94.0,221.0,174.63
2016,2,3,8,15,510.5,45.5,0.7,3.5,137.5,280.98,229.29
2016,2,3,8,30,589.0,53.0,0.8,4.0,181.0,346.58,287.35
2016,2,3,8,45,632.5,59.5,0.9,4.5,224.0,398.52,332.86
2016,2,3,9,0,676.0,66.0,1.0,5.0,267.0,452.08,378.21
2016,2,3,9,15,710.5,70.0,1.1,5.5,308.5,498.69,416.66
2016,2,3,9,30,745.0,74.0,1.2,6.0,350.0,542.9,452.21
2016,2,3,9,45,480.0,130.0,1.3,6.5,314.5,460.0,383.53
2016,2,3,10,0,215.0,186.0,1.4,7.0,279.0,346.36,288.39
2016,2,3,10,15,270.0,192.5,1.45,7.0,318.0,401.53,334.2
2016,2,3,10,30,325.0,199.0,1.5,7.0,357.0,450.13,373.19
2016,2,3,10,45,364.0,202.5,1.55,7.5,387.5,484.7,399.8
2016,2,3,11,0,403.0,206.0,1.6,8.0,418.0,518.98,425.93
2016,2,3,11,15,388.0,217.0,1.65,8.0,426.5,521.9,427.28
2016,2,3,11,30,373.0,228.0,1.7,8.0,435.0,523.12,427.57
2016,2,3,11,45,234.0,245.0,1.75,8.5,376.0,431.76,352.78
2016,2,3,12,0,95.0,262.0,1.8,9.0,317.0,340.67,277.19
2016,2,3,12,15,86.5,261.0,1.8,9.0,311.0,331.58,270.09
2016,2,3,12,30,78.0,260.0,1.8,9.0,305.0,322.45,262.55
2016,2,3,12,45,42.0,223.0,1.8,9.0,247.5,255.83,208.31
2016,2,3,13,0,6.0,186.0,1.8,9.0,190.0,187.05,151.62
2016,2,3,13,15,3.0,157.5,1.75,9.0,159.5,156.04,126.26
2016,2,3,13,30,0.0,129.0,1.7,9.0,129.0,125.57,101.01
2016,2,3,13,45,57.0,180.0,1.65,9.0,209.5,213.66,175.33
2016,2,3,14,0,114.0,231.0,1.6,9.0,290.0,296.0,242.55
2016,2,3,14,15,234.5,207.5,1.45,8.5,319.5,337.9,277.2
2016,2,3,14,30,355.0,184.0,1.3,8.0,349.0,363.18,297.35
2016,2,3,14,45,187.5,169.0,1.2,8.0,255.5,253.96,207.88
2016,2,3,15,0,20.0,154.0,1.1,8.0,162.0,157.78,128.93
2016,2,3,15,15,16.0,140.0,1.0,7.5,146.0,141.43,115.86
2016,2,3,15,30,12.0,126.0,0.9,7.0,130.0,125.47,102.7
2016,2,3,15,45,6.5,110.0,0.8,7.0,112.5,107.61,87.64
2016,2,3,16,0,1.0,94.0,0.7,7.0,95.0,90.36,73.0
2016,2,3,16,15,0.5,76.5,0.7,6.5,77.0,73.21,58.2
2016,2,3,16,30,0.0,59.0,0.7,6.0,59.0,56.26,43.29
2016,2,3,16,45,0.0,42.0,0.7,6.0,42.0,40.04,28.71
2016,2,3,17,0,0.0,25.0,0.7,6.0,25.0,24.11,13.9
2016,2,3,17,15,0.0,12.5,0.7,6.0,12.5,12.06,0.0
2016,2,3,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,7,15,98.5,8.0,1.75,3.0,12.0,31.28,0.0
2016,2,4,7,30,197.0,16.0,1.9,3.0,24.0,81.79,0.0
2016,2,4,7,45,326.0,27.0,2.1,3.5,61.5,155.6,110.41
2016,2,4,8,0,455.0,38.0,2.3,4.0,99.0,230.75,183.56
2016,2,4,8,15,532.0,45.5,2.25,4.0,143.0,291.35,240.07
2016,2,4,8,30,609.0,53.0,2.2,4.0,187.0,357.42,299.85
2016,2,4,8,45,653.5,59.0,2.2,4.5,231.0,410.23,346.71
2016,2,4,9,0,698.0,65.0,2.2,5.0,275.0,464.68,393.25
2016,2,4,9,15,558.0,96.0,2.2,5.5,279.0,443.21,375.34
2016,2,4,9,30,418.0,127.0,2.2,6.0,283.0,408.23,345.42
2016,2,4,9,45,614.0,102.5,2.2,6.5,357.5,518.22,436.54
2016,2,4,10,0,810.0,78.0,2.2,7.0,432.0,630.6,525.84
2016,2,4,10,15,826.5,80.5,2.15,7.5,463.5,661.3,547.37
2016,2,4,10,30,843.0,83.0,2.1,8.0,495.0,689.74,566.56
2016,2,4,10,45,858.5,83.0,2.1,8.5,520.5,712.13,581.23
2016,2,4,11,0,874.0,83.0,2.1,9.0,546.0,731.8,593.84
2016,2,4,11,15,881.0,84.0,1.95,9.5,564.0,743.52,599.39
2016,2,4,11,30,888.0,85.0,1.8,10.0,582.0,747.98,599.64
2016,2,4,11,45,892.5,85.5,1.7,10.5,592.5,751.0,599.37
2016,2,4,12,0,897.0,86.0,1.6,11.0,603.0,750.73,596.82
2016,2,4,12,15,898.0,86.0,1.55,11.0,605.5,744.06,591.35
2016,2,4,12,30,899.0,86.0,1.5,11.0,608.0,734.14,583.72
2016,2,4,12,45,764.5,122.5,1.45,11.5,563.5,671.33,535.38
2016,2,4,13,0,630.0,159.0,1.4,12.0,519.0,603.81,482.03
2016,2,4,13,15,757.5,121.5,1.4,12.0,544.5,632.41,505.44
2016,2,4,13,30,885.0,84.0,1.4,12.0,570.0,649.13,518.61
2016,2,4,13,45,700.0,128.5,1.4,12.0,504.5,561.95,450.11
2016,2,4,14,0,515.0,173.0,1.4,12.0,439.0,476.59,382.93
2016,2,4,14,15,500.5,166.0,1.3,12.0,413.0,442.19,355.62
2016,2,4,14,30,486.0,159.0,1.2,12.0,387.0,407.46,327.21
2016,2,4,14,45,401.5,161.0,1.2,12.0,340.5,349.54,280.51
2016,2,4,15,0,317.0,163.0,1.2,12.0,294.0,295.3,236.57
2016,2,4,15,15,304.0,149.5,1.05,11.5,265.5,261.46,208.31
2016,2,4,15,30,291.0,136.0,0.9,11.0,237.0,228.29,179.99
2016,2,4,15,45,280.5,119.0,0.75,10.5,206.5,193.25,149.66
2016,2,4,16,0,270.0,102.0,0.6,10.0,176.0,158.96,119.66
2016,2,4,16,15,421.0,74.5,0.65,9.5,165.0,143.66,98.93
2016,2,4,16,30,572.0,47.0,0.7,9.0,154.0,112.44,65.12
2016,2,4,16,45,481.5,38.5,0.75,8.5,111.0,65.92,33.13
2016,2,4,17,0,391.0,30.0,0.8,8.0,68.0,28.87,14.33
2016,2,4,17,15,195.5,15.0,0.85,7.5,34.0,11.19,0.0
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,8.5,1.4,2.5,13.0,32.09,0.0
2016,2,5,7,30,198.0,17.0,1.5,3.0,26.0,84.16,0.0
2016,2,5,7,45,328.5,28.5,1.65,4.0,64.5,158.81,114.41
2016,2,5,8,0,459.0,40.0,1.8,5.0,103.0,235.65,187.14
2016,2,5,8,15,536.5,47.5,1.8,5.5,148.0,296.99,243.32
2016,2,5,8,30,614.0,55.0,1.8,6.0,193.0,363.79,302.52
2016,2,5,8,45,665.0,60.0,1.8,6.5,238.0,419.09,350.69
2016,2,5,9,0,716.0,65.0,1.8,7.0,283.0,473.73,396.72
2016,2,5,9,15,749.0,69.0,1.8,7.5,325.5,521.41,435.54
2016,2,5,9,30,782.0,73.0,1.8,8.0,368.0,568.88,472.93
2016,2,5,9,45,701.0,93.0,1.8,9.0,376.5,564.55,466.95
2016,2,5,10,0,620.0,113.0,1.8,10.0,385.0,550.57,453.45
2016,2,5,10,15,699.5,100.5,1.8,10.5,428.5,603.1,494.17
2016,2,5,10,30,779.0,88.0,1.8,11.0,472.0,653.65,531.69
2016,2,5,10,45,823.0,90.0,1.8,11.5,513.5,697.77,562.29
2016,2,5,11,0,867.0,92.0,1.8,12.0,555.0,739.99,591.05
2016,2,5,11,15,874.0,93.5,1.75,12.0,573.0,752.24,598.38
2016,2,5,11,30,881.0,95.0,1.7,12.0,591.0,761.31,603.78
2016,2,5,11,45,878.0,98.0,1.65,12.5,600.0,761.45,601.76
2016,2,5,12,0,875.0,101.0,1.6,13.0,609.0,758.29,597.61
2016,2,5,12,15,875.5,101.0,1.45,13.0,611.0,751.15,590.87
2016,2,5,12,30,876.0,101.0,1.3,13.0,613.0,740.78,581.94
2016,2,5,12,45,678.0,156.5,1.15,13.0,551.0,650.04,512.29
2016,2,5,13,0,480.0,212.0,1.0,13.0,489.0,557.27,439.98
2016,2,5,13,15,679.0,151.5,1.0,13.0,533.5,615.11,486.56
2016,2,5,13,30,878.0,91.0,1.0,13.0,578.0,657.48,519.07
2016,2,5,13,45,879.5,86.5,1.0,13.0,559.0,627.78,495.93
2016,2,5,14,0,881.0,82.0,1.0,13.0,540.0,595.28,471.02
2016,2,5,14,15,869.5,80.0,1.0,13.0,512.5,555.74,440.13
2016,2,5,14,30,858.0,78.0,1.0,13.0,485.0,514.56,407.22
2016,2,5,14,45,842.5,75.5,1.05,13.0,451.5,469.62,370.78
2016,2,5,15,0,827.0,73.0,1.1,13.0,418.0,423.84,332.49
2016,2,5,15,15,802.0,70.0,1.0,12.5,378.5,373.44,289.45
2016,2,5,15,30,777.0,67.0,0.9,12.0,339.0,323.62,245.79
2016,2,5,15,45,730.0,64.5,0.85,11.5,294.5,269.06,198.16
2016,2,5,16,0,683.0,62.0,0.8,11.0,250.0,216.9,152.27
2016,2,5,16,15,625.0,56.0,0.8,10.5,204.0,163.97,106.97
2016,2,5,16,30,567.0,50.0,0.8,10.0,158.0,116.38,68.37
2016,2,5,16,45,468.0,41.5,0.85,9.5,114.5,69.22,35.95
2016,2,5,17,0,369.0,33.0,0.9,9.0,71.0,32.52,16.87
2016,2,5,17,15,184.5,16.5,0.9,8.5,35.5,12.42,0.0
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,7,15,117.5,9.0,1.25,4.5,14.5,37.26,0.0
2016,2,6,7,30,235.0,18.0,1.4,5.0,29.0,96.94,0.0
2016,2,6,7,45,365.0,27.5,1.6,6.0,67.5,170.74,123.83
2016,2,6,8,0,495.0,37.0,1.8,7.0,106.0,247.26,195.38
2016,2,6,8,15,567.5,43.5,1.75,7.5,151.0,306.96,249.9
2016,2,6,8,30,640.0,50.0,1.7,8.0,196.0,369.01,304.77
2016,2,6,8,45,685.5,54.5,1.7,9.0,240.0,422.44,350.4
2016,2,6,9,0,731.0,59.0,1.7,10.0,284.0,477.38,395.37
2016,2,6,9,15,761.5,62.5,1.6,10.5,326.0,523.6,432.03
2016,2,6,9,30,792.0,66.0,1.5,11.0,368.0,569.47,466.99
2016,2,6,9,45,812.0,69.0,1.45,11.5,404.5,607.34,494.89
2016,2,6,10,0,832.0,72.0,1.4,12.0,441.0,643.59,520.73
2016,2,6,10,15,847.0,74.0,1.45,12.0,472.5,673.35,542.27
2016,2,6,10,30,862.0,76.0,1.5,12.0,504.0,700.73,561.58
2016,2,6,10,45,876.5,75.5,1.55,12.5,529.5,718.01,572.4
2016,2,6,11,0,891.0,75.0,1.6,13.0,555.0,736.81,584.44
2016,2,6,11,15,688.0,141.0,1.65,13.0,518.5,674.13,537.1
2016,2,6,11,30,485.0,207.0,1.7,13.0,482.0,594.12,473.99
2016,2,6,11,45,548.5,188.5,1.75,13.5,505.0,619.37,493.97
2016,2,6,12,0,612.0,170.0,1.8,14.0,528.0,645.4,513.32
2016,2,6,12,15,763.5,123.0,1.8,14.0,571.5,699.0,555.08
2016,2,6,12,30,915.0,76.0,1.8,14.0,615.0,741.0,585.05
2016,2,6,12,45,627.0,162.5,1.8,14.5,530.5,623.05,494.15
2016,2,6,13,0,339.0,249.0,1.8,15.0,446.0,496.02,393.35
2016,2,6,13,15,606.0,166.5,1.75,15.0,508.5,584.77,465.41
2016,2,6,13,30,873.0,84.0,1.7,15.0,571.0,647.79,514.65
2016,2,6,13,45,641.5,143.5,1.7,15.0,494.5,546.85,435.01
2016,2,6,14,0,410.0,203.0,1.7,15.0,418.0,450.15,358.7
2016,2,6,14,15,532.5,159.5,1.6,15.0,424.0,456.29,364.26
2016,2,6,14,30,655.0,116.0,1.5,15.0,430.0,454.36,361.7
2016,2,6,14,45,730.5,92.5,1.45,15.0,419.5,437.76,346.49
2016,2,6,15,0,806.0,69.0,1.4,15.0,409.0,413.62,324.12
2016,2,6,15,15,780.5,66.5,1.2,14.5,370.0,364.39,281.7
2016,2,6,15,30,755.0,64.0,1.0,14.0,331.0,315.81,239.01
2016,2,6,15,45,719.5,60.0,0.85,13.5,288.5,263.89,193.28
2016,2,6,16,0,684.0,56.0,0.7,13.0,246.0,214.28,149.19
2016,2,6,16,15,628.5,50.5,0.75,12.5,201.5,162.22,104.76
2016,2,6,16,30,573.0,45.0,0.8,12.0,157.0,113.99,65.61
2016,2,6,16,45,481.0,38.0,0.9,11.5,114.5,68.14,34.01
2016,2,6,17,0,389.0,31.0,1.0,11.0,72.0,31.92,15.4
2016,2,6,17,15,194.5,15.5,1.0,10.5,36.0,11.39,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,7,7,15,162.5,8.5,2.4,8.5,16.5,47.99,0.0
2016,2,7,7,30,325.0,17.0,2.5,9.0,33.0,121.01,6.42
2016,2,7,7,45,447.5,24.5,2.7,9.5,73.5,192.79,139.75
2016,2,7,8,0,570.0,32.0,2.9,10.0,114.0,268.68,211.0
2016,2,7,8,15,638.0,37.5,2.95,10.5,160.0,329.13,266.52
2016,2,7,8,30,706.0,43.0,3.0,11.0,206.0,394.01,324.04
2016,2,7,8,45,748.5,46.5,3.15,11.5,251.0,447.32,370.69
2016,2,7,9,0,791.0,50.0,3.3,12.0,296.0,501.86,416.75
2016,2,7,9,15,819.5,52.5,3.35,12.5,338.5,544.0,451.4
2016,2,7,9,30,848.0,55.0,3.4,13.0,381.0,589.23,487.28
2016,2,7,9,45,861.5,59.0,3.5,13.5,418.0,625.76,515.4
2016,2,7,10,0,875.0,63.0,3.6,14.0,455.0,660.18,540.76
2016,2,7,10,15,889.0,65.0,3.6,14.5,487.0,690.25,561.37
2016,2,7,10,30,903.0,67.0,3.6,15.0,519.0,717.82,579.87
2016,2,7,10,45,914.5,67.5,3.6,15.5,545.0,739.11,593.54
2016,2,7,11,0,926.0,68.0,3.6,16.0,571.0,757.43,605.0
2016,2,7,11,15,932.0,68.5,3.6,16.0,588.5,768.55,612.34
2016,2,7,11,30,938.0,69.0,3.6,16.0,606.0,776.32,617.38
2016,2,7,11,45,942.5,69.0,3.6,16.5,616.5,778.99,617.66
2016,2,7,12,0,947.0,69.0,3.6,17.0,627.0,778.18,615.58
2016,2,7,12,15,947.5,69.0,3.6,17.0,629.5,770.93,610.12
2016,2,7,12,30,948.0,69.0,3.6,17.0,632.0,760.24,602.33
2016,2,7,12,45,947.0,68.5,3.6,17.5,626.5,744.53,589.87
2016,2,7,13,0,946.0,68.0,3.6,18.0,621.0,725.53,575.15
2016,2,7,13,15,941.5,67.5,3.55,18.0,607.5,700.98,557.32
2016,2,7,13,30,937.0,67.0,3.5,18.0,594.0,673.5,536.47
2016,2,7,13,45,930.0,65.5,3.45,18.0,573.0,640.61,510.69
2016,2,7,14,0,923.0,64.0,3.4,18.0,552.0,605.23,482.58
2016,2,7,14,15,912.0,63.0,3.3,17.5,524.0,565.92,451.57
2016,2,7,14,30,901.0,62.0,3.2,17.0,496.0,524.79,418.33
2016,2,7,14,45,885.5,60.0,3.1,17.0,462.0,478.93,379.77
2016,2,7,15,0,870.0,58.0,3.0,17.0,428.0,432.1,339.5
2016,2,7,15,15,847.5,56.0,2.85,16.5,388.5,381.92,296.11
2016,2,7,15,30,825.0,54.0,2.7,16.0,349.0,331.95,251.78
2016,2,7,15,45,792.0,51.0,2.55,15.5,305.5,277.8,203.45
2016,2,7,16,0,759.0,48.0,2.4,15.0,262.0,226.03,156.74
2016,2,7,16,15,709.0,44.0,2.3,14.5,216.5,172.4,109.9
2016,2,7,16,30,659.0,40.0,2.2,14.0,171.0,123.13,69.19
2016,2,7,16,45,575.5,34.0,2.15,13.5,126.0,74.12,34.95
2016,2,7,17,0,492.0,28.0,2.1,13.0,81.0,33.84,14.76
2016,2,7,17,15,246.0,14.0,2.1,12.5,40.5,10.73,0.4
2016,2,7,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,7,15,135.5,9.5,1.8,8.5,17.0,42.7,0.0
2016,2,8,7,30,271.0,19.0,2.0,9.0,34.0,111.1,21.86
2016,2,8,7,45,396.5,28.5,2.25,10.0,74.5,184.41,135.11
2016,2,8,8,0,522.0,38.0,2.5,11.0,115.0,261.57,205.37
2016,2,8,8,15,594.5,44.0,2.5,11.5,161.0,319.52,258.06
2016,2,8,8,30,667.0,50.0,2.5,12.0,207.0,385.73,315.88
2016,2,8,8,45,711.0,55.0,2.55,12.5,252.5,440.36,362.78
2016,2,8,9,0,755.0,60.0,2.6,13.0,298.0,496.39,409.13
2016,2,8,9,15,785.5,63.0,2.6,13.5,341.0,543.14,446.58
2016,2,8,9,30,816.0,66.0,2.6,14.0,384.0,589.46,482.49
2016,2,8,9,45,841.0,67.5,2.6,14.5,422.5,629.69,512.72
2016,2,8,10,0,866.0,69.0,2.6,15.0,461.0,664.27,537.7
2016,2,8,10,15,880.5,71.0,2.55,15.5,493.0,694.53,557.7
2016,2,8,10,30,895.0,73.0,2.5,16.0,525.0,722.33,575.63
2016,2,8,10,45,905.5,74.5,2.5,16.5,550.5,743.97,589.17
2016,2,8,11,0,916.0,76.0,2.5,17.0,576.0,762.62,600.55
2016,2,8,11,15,922.5,76.5,2.45,17.0,594.5,774.03,607.54
2016,2,8,11,30,929.0,77.0,2.4,17.0,613.0,782.12,612.31
2016,2,8,11,45,932.5,77.5,2.35,17.5,623.5,784.58,612.03
2016,2,8,12,0,936.0,78.0,2.3,18.0,634.0,783.59,609.49
2016,2,8,12,15,936.5,78.0,2.25,18.0,636.0,776.37,603.84
2016,2,8,12,30,937.0,78.0,2.2,18.0,638.0,765.73,595.95
2016,2,8,12,45,939.0,76.5,2.15,18.5,633.5,751.13,584.29
2016,2,8,13,0,941.0,75.0,2.1,19.0,629.0,733.17,570.41
2016,2,8,13,15,936.5,74.0,2.0,19.0,615.5,708.11,552.3
2016,2,8,13,30,932.0,73.0,1.9,19.0,602.0,680.12,531.28
2016,2,8,13,45,924.5,72.0,1.85,19.0,581.0,647.5,506.43
2016,2,8,14,0,917.0,71.0,1.8,19.0,560.0,612.43,479.34
2016,2,8,14,15,906.0,69.5,1.7,18.5,532.0,572.66,448.78
2016,2,8,14,30,895.0,68.0,1.6,18.0,504.0,531.1,416.08
2016,2,8,14,45,879.0,66.0,1.55,18.0,469.5,485.09,378.61
2016,2,8,15,0,863.0,64.0,1.5,18.0,435.0,438.17,339.42
2016,2,8,15,15,840.0,61.5,1.3,17.5,395.5,387.21,296.22
2016,2,8,15,30,817.0,59.0,1.1,17.0,356.0,336.48,252.14
2016,2,8,15,45,783.5,56.0,0.95,16.5,312.0,282.84,205.24
2016,2,8,16,0,750.0,53.0,0.8,16.0,268.0,231.17,159.53
2016,2,8,16,15,699.0,48.5,0.85,15.0,221.5,177.08,113.51
2016,2,8,16,30,648.0,44.0,0.9,14.0,175.0,127.52,73.09
2016,2,8,16,45,563.0,37.0,0.95,13.5,129.5,77.71,38.05
2016,2,8,17,0,478.0,30.0,1.0,13.0,84.0,36.86,16.76
2016,2,8,17,15,317.0,20.0,1.0,12.5,48.5,16.55,4.83
2016,2,8,17,30,156.0,10.0,1.0,12.0,13.0,9.83,0.0
2016,2,8,17,45,78.0,5.0,1.05,12.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,9,7,15,142.5,10.0,2.3,6.5,18.0,45.27,0.0
2016,2,9,7,30,285.0,20.0,2.4,7.0,36.0,117.79,37.59
2016,2,9,7,45,410.0,29.5,2.5,7.5,77.5,191.24,142.88
2016,2,9,8,0,535.0,39.0,2.6,8.0,119.0,269.31,214.46
2016,2,9,8,15,606.0,45.0,2.6,8.5,165.5,327.46,267.87
2016,2,9,8,30,677.0,51.0,2.6,9.0,212.0,393.73,326.33
2016,2,9,8,45,661.5,62.0,2.65,10.0,245.5,427.78,356.17
2016,2,9,9,0,646.0,73.0,2.7,11.0,279.0,456.17,379.88
2016,2,9,9,15,686.5,73.0,2.65,11.5,318.5,501.53,416.84
2016,2,9,9,30,727.0,73.0,2.6,12.0,358.0,545.22,451.31
2016,2,9,9,45,720.0,83.5,2.6,12.5,388.5,575.1,473.47
2016,2,9,10,0,713.0,94.0,2.6,13.0,419.0,599.92,491.25
2016,2,9,10,15,808.0,84.0,2.5,13.5,476.5,666.67,540.98
2016,2,9,10,30,903.0,74.0,2.4,14.0,534.0,732.35,586.79
2016,2,9,10,45,725.5,125.5,2.35,14.5,506.5,681.11,545.49
2016,2,9,11,0,548.0,177.0,2.3,15.0,479.0,610.24,487.95
2016,2,9,11,15,535.0,188.0,2.15,15.5,491.0,615.43,489.84
2016,2,9,11,30,522.0,199.0,2.0,16.0,503.0,618.29,489.36
2016,2,9,11,45,730.5,139.5,1.95,16.5,572.5,711.86,560.32
2016,2,9,12,0,939.0,80.0,1.9,17.0,642.0,791.48,614.72
2016,2,9,12,15,939.5,80.5,1.8,17.0,644.5,784.78,608.13
2016,2,9,12,30,940.0,81.0,1.7,17.0,647.0,774.64,600.11
2016,2,9,12,45,938.0,80.5,1.6,17.0,641.0,758.22,587.82
2016,2,9,13,0,936.0,80.0,1.5,17.0,635.0,738.56,573.39
2016,2,9,13,15,741.0,133.5,1.35,17.0,567.0,647.59,505.0
2016,2,9,13,30,546.0,187.0,1.2,17.0,499.0,554.39,433.35
2016,2,9,13,45,472.5,199.5,1.1,17.5,463.0,504.4,394.43
2016,2,9,14,0,399.0,212.0,1.0,18.0,427.0,453.02,353.99
2016,2,9,14,15,438.5,191.5,0.85,17.5,416.5,442.18,345.97
2016,2,9,14,30,478.0,171.0,0.7,17.0,406.0,423.5,331.2
2016,2,9,14,45,398.0,172.0,0.6,17.0,359.0,365.35,285.38
2016,2,9,15,0,318.0,173.0,0.5,17.0,312.0,310.62,242.28
2016,2,9,15,15,220.0,164.0,0.45,16.5,256.0,247.87,193.58
2016,2,9,15,30,122.0,155.0,0.4,16.0,200.0,192.56,150.75
2016,2,9,15,45,114.0,137.0,0.4,16.0,175.0,165.56,128.78
2016,2,9,16,0,106.0,119.0,0.4,16.0,150.0,139.33,107.02
2016,2,9,16,15,96.0,100.0,0.4,15.5,124.5,112.65,84.96
2016,2,9,16,30,86.0,81.0,0.4,15.0,99.0,87.11,63.82
2016,2,9,16,45,70.0,61.0,0.45,15.0,73.5,61.48,43.03
2016,2,9,17,0,54.0,41.0,0.5,15.0,48.0,37.99,24.44
2016,2,9,17,15,27.0,24.5,0.55,14.5,28.0,21.73,9.14
2016,2,9,17,30,0.0,8.0,0.6,14.0,8.0,7.86,0.0
2016,2,9,17,45,0.0,4.0,0.65,14.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,3.0,1.0,8.5,3.0,2.95,0.0
2016,2,10,7,30,0.0,6.0,0.9,9.0,6.0,5.78,0.0
2016,2,10,7,45,0.0,13.0,0.85,10.0,13.0,12.53,4.69
2016,2,10,8,0,0.0,20.0,0.8,11.0,20.0,19.29,10.79
2016,2,10,8,15,0.0,27.5,0.9,11.5,27.5,26.54,17.19
2016,2,10,8,30,0.0,35.0,1.0,12.0,35.0,33.79,23.52
2016,2,10,8,45,0.0,42.5,1.15,12.5,42.5,41.04,29.75
2016,2,10,9,0,0.0,50.0,1.3,13.0,50.0,48.3,35.88
2016,2,10,9,15,0.0,57.0,1.25,13.0,57.0,55.08,41.59
2016,2,10,9,30,0.0,64.0,1.2,13.0,64.0,61.86,47.25
2016,2,10,9,45,333.5,85.5,1.2,13.5,239.0,323.25,269.11
2016,2,10,10,0,667.0,107.0,1.2,14.0,414.0,586.26,473.26
2016,2,10,10,15,762.5,95.5,1.2,14.0,469.5,650.74,519.4
2016,2,10,10,30,858.0,84.0,1.2,14.0,525.0,719.3,567.56
2016,2,10,10,45,676.0,141.0,1.2,14.5,498.5,664.65,524.02
2016,2,10,11,0,494.0,198.0,1.2,15.0,472.0,595.26,468.89
2016,2,10,11,15,377.5,232.0,1.2,15.0,445.5,539.58,425.65
2016,2,10,11,30,261.0,266.0,1.2,15.0,419.0,489.49,385.55
2016,2,10,11,45,442.5,219.5,1.25,15.5,484.5,580.97,457.24
2016,2,10,12,0,624.0,173.0,1.3,16.0,550.0,666.55,521.38
2016,2,10,12,15,764.5,131.0,1.35,16.0,594.0,719.61,561.07
2016,2,10,12,30,905.0,89.0,1.4,16.0,638.0,761.32,590.49
2016,2,10,12,45,731.0,141.5,1.45,16.5,582.5,684.36,533.64
2016,2,10,13,0,557.0,194.0,1.5,17.0,527.0,600.52,469.59
2016,2,10,13,15,727.5,139.0,1.5,17.0,564.0,646.93,506.77
2016,2,10,13,30,898.0,84.0,1.5,17.0,601.0,676.47,529.84
2016,2,10,13,45,722.0,129.0,1.55,17.5,535.5,590.87,463.41
2016,2,10,14,0,546.0,174.0,1.6,18.0,470.0,506.46,397.98
2016,2,10,14,15,487.0,179.0,1.55,17.5,433.0,457.99,361.23
2016,2,10,14,30,428.0,184.0,1.5,17.0,396.0,412.17,325.71
2016,2,10,14,45,480.0,159.0,1.45,17.0,382.0,392.93,310.04
2016,2,10,15,0,532.0,134.0,1.4,17.0,368.0,368.43,289.12
2016,2,10,15,15,565.5,114.0,1.25,16.5,342.0,337.55,262.38
2016,2,10,15,30,599.0,94.0,1.1,16.0,316.0,301.0,229.93
2016,2,10,15,45,561.0,89.0,1.0,15.5,277.0,253.92,189.51
2016,2,10,16,0,523.0,84.0,0.9,15.0,238.0,209.71,151.21
2016,2,10,16,15,480.5,74.0,0.9,14.0,197.5,162.97,111.69
2016,2,10,16,30,438.0,64.0,0.9,13.0,157.0,120.23,76.61
2016,2,10,16,45,376.5,51.5,0.9,12.5,117.0,77.7,45.0
2016,2,10,17,0,315.0,39.0,0.9,12.0,77.0,41.7,22.73
2016,2,10,17,15,157.5,26.5,0.9,11.5,45.5,20.62,9.37
2016,2,10,17,30,0.0,14.0,0.9,11.0,14.0,13.76,0.0
2016,2,10,17,45,0.0,7.0,0.9,11.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,7,15,113.0,11.5,0.95,8.5,18.5,39.98,0.0
2016,2,11,7,30,226.0,23.0,1.0,9.0,37.0,106.31,50.89
2016,2,11,7,45,309.5,36.0,1.05,9.5,74.0,165.42,124.4
2016,2,11,8,0,393.0,49.0,1.1,10.0,111.0,227.24,180.14
2016,2,11,8,15,449.5,59.5,1.2,10.0,152.5,281.61,228.98
2016,2,11,8,30,506.0,70.0,1.3,10.0,194.0,339.82,279.88
2016,2,11,8,45,536.0,80.0,1.4,10.5,235.0,386.94,319.97
2016,2,11,9,0,566.0,90.0,1.5,11.0,276.0,434.84,359.41
2016,2,11,9,15,605.5,91.5,1.45,11.5,314.0,479.41,394.7
2016,2,11,9,30,645.0,93.0,1.4,12.0,352.0,524.49,429.27
2016,2,11,9,45,739.5,86.0,1.4,12.5,409.0,595.79,483.62
2016,2,11,10,0,834.0,79.0,1.4,13.0,466.0,667.52,536.34
2016,2,11,10,15,849.0,81.0,1.3,13.5,498.0,697.75,554.71
2016,2,11,10,30,864.0,83.0,1.2,14.0,530.0,725.58,571.33
2016,2,11,10,45,686.0,139.0,1.2,14.5,504.5,672.3,529.6
2016,2,11,11,0,508.0,195.0,1.2,15.0,479.0,604.18,475.56
2016,2,11,11,15,419.0,225.5,1.15,15.5,465.0,572.73,449.42
2016,2,11,11,30,330.0,256.0,1.1,16.0,451.0,531.35,415.71
2016,2,11,11,45,329.0,262.0,1.1,16.5,459.0,535.47,417.89
2016,2,11,12,0,328.0,268.0,1.1,17.0,467.0,538.28,418.71
2016,2,11,12,15,459.5,228.0,1.05,17.0,508.5,595.87,462.92
2016,2,11,12,30,591.0,188.0,1.0,17.0,550.0,642.91,498.2
2016,2,11,12,45,558.0,197.5,1.0,17.5,537.0,618.88,478.64
2016,2,11,13,0,525.0,207.0,1.0,18.0,524.0,593.72,459.0
2016,2,11,13,15,531.5,200.0,0.9,18.0,515.0,577.48,446.63
2016,2,11,13,30,538.0,193.0,0.8,18.0,506.0,559.18,432.53
2016,2,11,13,45,523.5,190.5,0.75,18.0,486.0,530.31,410.76
2016,2,11,14,0,509.0,188.0,0.7,18.0,466.0,500.63,388.24
2016,2,11,14,15,498.0,180.5,0.55,18.0,441.0,467.28,362.08
2016,2,11,14,30,487.0,173.0,0.4,18.0,416.0,433.35,335.16
2016,2,11,14,45,430.5,170.5,0.3,18.0,375.0,382.08,295.22
2016,2,11,15,0,374.0,168.0,0.2,18.0,334.0,332.21,256.2
2016,2,11,15,15,460.5,136.5,0.25,17.5,322.5,318.69,244.62
2016,2,11,15,30,547.0,105.0,0.3,17.0,311.0,295.66,223.61
2016,2,11,15,45,488.0,104.5,0.4,17.0,272.0,247.84,184.3
2016,2,11,16,0,429.0,104.0,0.5,17.0,233.0,206.15,149.87
2016,2,11,16,15,383.0,91.5,0.6,16.0,192.0,160.99,113.0
2016,2,11,16,30,337.0,79.0,0.7,15.0,151.0,120.28,80.42
2016,2,11,16,45,273.5,63.5,0.8,14.5,112.5,80.0,50.46
2016,2,11,17,0,210.0,48.0,0.9,14.0,74.0,46.53,28.32
2016,2,11,17,15,105.0,30.5,0.95,13.5,43.5,25.29,13.4
2016,2,11,17,30,0.0,13.0,1.0,13.0,13.0,12.78,0.0
2016,2,11,17,45,0.0,6.5,1.05,12.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,132.0,12.0,0.9,9.5,21.0,45.65,0.0
2016,2,12,7,30,264.0,24.0,0.9,10.0,42.0,120.48,64.73
2016,2,12,7,45,376.0,34.5,0.95,10.5,83.0,188.31,141.83
2016,2,12,8,0,488.0,45.0,1.0,11.0,124.0,262.23,207.01
2016,2,12,8,15,556.0,52.0,1.05,11.5,169.5,322.08,259.71
2016,2,12,8,30,624.0,59.0,1.1,12.0,215.0,386.54,314.57
2016,2,12,8,45,611.0,73.0,1.2,12.5,250.0,420.47,343.64
2016,2,12,9,0,598.0,87.0,1.3,13.0,285.0,451.55,369.2
2016,2,12,9,15,644.0,85.5,1.25,13.0,324.5,497.72,406.09
2016,2,12,9,30,690.0,84.0,1.2,13.0,364.0,544.64,442.38
2016,2,12,9,45,619.0,113.5,1.15,13.5,382.0,550.52,444.05
