Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,0,548.0,143.0,1.1,14.0,400.0,546.31,438.14
2016,2,12,10,15,686.0,118.0,1.1,14.0,461.5,630.6,502.59
2016,2,12,10,30,824.0,93.0,1.1,14.0,523.0,711.21,560.53
2016,2,12,10,45,686.5,137.5,1.1,14.5,507.5,673.56,529.67
2016,2,12,11,0,549.0,182.0,1.1,15.0,492.0,622.41,488.85
2016,2,12,11,15,702.5,140.5,1.1,15.0,550.0,699.61,547.61
2016,2,12,11,30,856.0,99.0,1.1,15.0,608.0,769.3,595.64
2016,2,12,11,45,859.0,100.0,1.15,15.5,618.0,771.72,595.55
2016,2,12,12,0,862.0,101.0,1.2,16.0,628.0,770.9,594.15
2016,2,12,12,15,862.5,101.0,1.2,16.0,630.0,763.84,589.08
2016,2,12,12,30,863.0,101.0,1.2,16.0,632.0,753.58,581.96
2016,2,12,12,45,858.0,101.5,1.25,16.5,626.0,736.73,569.86
2016,2,12,13,0,853.0,102.0,1.3,17.0,620.0,716.95,555.8
2016,2,12,13,15,847.5,101.0,1.3,17.0,606.5,692.44,538.7
2016,2,12,13,30,842.0,100.0,1.3,17.0,593.0,665.3,518.82
2016,2,12,13,45,831.5,99.0,1.35,17.0,572.0,632.55,494.93
2016,2,12,14,0,821.0,98.0,1.4,17.0,551.0,597.8,469.05
2016,2,12,14,15,808.0,96.0,1.3,17.0,523.5,558.81,438.46
2016,2,12,14,30,795.0,94.0,1.2,17.0,496.0,518.44,406.26
2016,2,12,14,45,689.5,109.0,1.2,17.0,441.0,449.26,352.05
2016,2,12,15,0,584.0,124.0,1.2,17.0,386.0,386.47,302.2
2016,2,12,15,15,606.5,107.0,1.1,16.5,357.5,350.48,271.96
2016,2,12,15,30,629.0,90.0,1.0,16.0,329.0,311.25,237.71
2016,2,12,15,45,583.0,88.0,0.95,15.5,289.0,262.95,196.56
2016,2,12,16,0,537.0,86.0,0.9,15.0,249.0,218.24,158.09
2016,2,12,16,15,492.0,77.0,0.9,14.5,207.5,170.9,117.86
2016,2,12,16,30,447.0,68.0,0.9,14.0,166.0,127.83,82.33
2016,2,12,16,45,383.0,55.5,0.95,13.5,125.0,84.18,49.7
2016,2,12,17,0,319.0,43.0,1.0,13.0,84.0,47.38,26.51
2016,2,12,17,15,159.5,30.5,1.0,13.0,51.0,23.78,12.87
2016,2,12,17,30,0.0,18.0,1.0,13.0,18.0,17.69,0.0
2016,2,12,17,45,0.0,9.0,1.0,13.0,9.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,11.0,1.35,7.0,25.0,60.99,0.0
2016,2,13,7,30,387.0,22.0,1.5,8.0,50.0,154.74,91.13
2016,2,13,7,45,501.5,29.5,1.65,9.0,94.5,225.3,171.54
2016,2,13,8,0,616.0,37.0,1.8,10.0,139.0,303.29,241.23
2016,2,13,8,15,679.0,42.0,1.8,10.5,187.5,364.68,296.31
2016,2,13,8,30,742.0,47.0,1.8,11.0,236.0,429.92,352.58
2016,2,13,8,45,783.0,50.5,1.85,11.5,283.5,485.04,398.98
2016,2,13,9,0,824.0,54.0,1.9,12.0,331.0,537.5,441.71
2016,2,13,9,15,850.5,56.5,1.95,12.5,374.5,584.06,478.33
2016,2,13,9,30,877.0,59.0,2.0,13.0,418.0,629.86,513.21
2016,2,13,9,45,901.0,59.0,2.05,13.5,457.5,669.86,542.28
2016,2,13,10,0,925.0,59.0,2.1,14.0,497.0,708.24,568.57
2016,2,13,10,15,937.5,60.0,2.0,14.5,529.5,737.71,586.88
2016,2,13,10,30,950.0,61.0,1.9,15.0,562.0,764.43,602.92
2016,2,13,10,45,960.0,61.5,1.85,15.5,587.5,785.75,615.32
2016,2,13,11,0,970.0,62.0,1.8,16.0,613.0,803.87,625.42
2016,2,13,11,15,974.5,62.5,1.8,16.0,631.0,814.45,631.91
2016,2,13,11,30,979.0,63.0,1.8,16.0,649.0,821.48,636.11
2016,2,13,11,45,981.5,63.0,1.8,16.5,659.5,822.8,635.29
2016,2,13,12,0,984.0,63.0,1.8,17.0,670.0,820.47,632.15
2016,2,13,12,15,984.0,63.5,1.7,17.0,672.0,813.16,625.92
2016,2,13,12,30,984.0,64.0,1.6,17.0,674.0,802.24,617.34
2016,2,13,12,45,970.5,69.5,1.5,17.5,667.5,783.47,602.33
2016,2,13,13,0,957.0,75.0,1.4,18.0,661.0,761.59,585.37
2016,2,13,13,15,951.0,74.5,1.55,17.5,646.5,735.48,570.2
2016,2,13,13,30,945.0,74.0,1.7,17.0,632.0,706.43,552.6
2016,2,13,13,45,934.0,74.0,1.85,17.0,609.5,671.98,528.13
2016,2,13,14,0,923.0,74.0,2.0,17.0,587.0,635.23,501.08
2016,2,13,14,15,910.5,72.5,1.95,17.0,558.0,593.98,468.86
2016,2,13,14,30,898.0,71.0,1.9,17.0,529.0,551.01,434.62
2016,2,13,14,45,879.0,70.0,1.85,17.0,493.0,503.91,396.38
2016,2,13,15,0,860.0,69.0,1.8,17.0,457.0,456.13,356.62
2016,2,13,15,15,750.0,79.0,1.65,16.5,395.5,382.41,296.87
2016,2,13,15,30,640.0,89.0,1.5,16.0,334.0,316.08,242.51
2016,2,13,15,45,599.5,85.5,1.35,15.5,294.0,267.26,200.51
2016,2,13,16,0,559.0,82.0,1.2,15.0,254.0,221.47,160.6
2016,2,13,16,15,597.5,66.0,1.2,14.0,222.5,182.8,124.13
2016,2,13,16,30,636.0,50.0,1.2,13.0,191.0,140.86,85.42
2016,2,13,16,45,551.5,43.5,1.25,12.5,144.5,89.21,47.15
2016,2,13,17,0,467.0,37.0,1.3,12.0,98.0,47.81,23.12
2016,2,13,17,15,233.5,29.5,1.25,11.5,60.0,23.37,13.1
2016,2,13,17,30,0.0,22.0,1.2,11.0,22.0,21.63,0.0
2016,2,13,17,45,0.0,11.0,1.2,11.0,11.0,10.81,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,7,15,84.5,12.5,1.45,8.5,19.0,34.44,0.0
2016,2,14,7,30,169.0,25.0,1.6,9.0,38.0,94.42,58.19
2016,2,14,7,45,216.0,41.5,1.8,10.0,70.5,140.2,107.38
2016,2,14,8,0,263.0,58.0,2.0,11.0,103.0,187.71,150.16
2016,2,14,8,15,290.5,74.0,1.95,11.5,137.5,229.59,187.6
2016,2,14,8,30,318.0,90.0,1.9,12.0,172.0,273.19,225.37
2016,2,14,8,45,333.0,106.0,1.9,13.0,206.5,311.52,257.2
2016,2,14,9,0,348.0,122.0,1.9,14.0,241.0,350.03,288.02
2016,2,14,9,15,385.0,133.5,2.0,14.5,280.5,396.73,325.42
2016,2,14,9,30,422.0,145.0,2.1,15.0,320.0,444.65,362.91
2016,2,14,9,45,538.5,130.0,2.25,16.0,374.0,516.18,418.87
2016,2,14,10,0,655.0,115.0,2.4,17.0,428.0,596.62,479.9
2016,2,14,10,15,766.5,94.0,2.45,17.0,484.0,663.11,530.23
2016,2,14,10,30,878.0,73.0,2.5,17.0,540.0,729.39,577.76
2016,2,14,10,45,886.0,75.5,2.6,17.5,565.5,750.45,591.03
2016,2,14,11,0,894.0,78.0,2.7,18.0,591.0,768.47,602.48
2016,2,14,11,15,902.0,78.5,2.7,18.0,609.5,781.07,610.65
2016,2,14,11,30,910.0,79.0,2.7,18.0,628.0,790.42,616.63
2016,2,14,11,45,912.0,80.5,2.7,18.5,639.0,792.93,616.73
2016,2,14,12,0,914.0,82.0,2.7,19.0,650.0,792.02,614.59
2016,2,14,12,15,915.5,82.5,2.7,19.0,653.0,786.2,610.3
2016,2,14,12,30,917.0,83.0,2.7,19.0,656.0,776.99,603.76
2016,2,14,12,45,912.5,84.0,2.75,19.0,650.5,760.58,592.52
2016,2,14,13,0,908.0,85.0,2.8,19.0,645.0,741.05,579.14
2016,2,14,13,15,681.0,156.5,2.75,19.0,571.5,643.56,505.35
2016,2,14,13,30,454.0,228.0,2.7,19.0,498.0,544.9,428.05
2016,2,14,13,45,663.0,157.0,2.65,19.0,536.0,592.29,466.98
2016,2,14,14,0,872.0,86.0,2.6,19.0,574.0,621.7,490.36
2016,2,14,14,15,638.5,142.0,2.45,18.5,490.0,515.3,407.14
2016,2,14,14,30,405.0,198.0,2.3,18.0,406.0,419.41,331.71
2016,2,14,14,45,429.5,178.0,2.2,18.0,386.0,393.12,310.87
2016,2,14,15,0,454.0,158.0,2.1,18.0,366.0,363.9,286.65
2016,2,14,15,15,455.0,142.5,1.95,17.5,335.0,326.61,255.79
2016,2,14,15,30,456.0,127.0,1.8,17.0,304.0,288.42,223.38
2016,2,14,15,45,434.5,116.0,1.7,17.0,269.0,246.84,187.56
2016,2,14,16,0,413.0,105.0,1.6,17.0,234.0,206.76,152.66
2016,2,14,16,15,385.5,91.0,1.55,16.0,196.0,164.32,116.66
2016,2,14,16,30,358.0,77.0,1.5,15.0,158.0,124.44,83.38
2016,2,14,16,45,319.0,61.0,1.5,14.5,121.0,84.38,52.13
2016,2,14,17,0,280.0,45.0,1.5,14.0,84.0,48.55,27.68
2016,2,14,17,15,140.0,32.5,1.55,13.5,52.0,25.23,14.81
2016,2,14,17,30,0.0,20.0,1.6,13.0,20.0,18.54,0.0
2016,2,14,17,45,0.0,10.0,1.65,13.0,10.0,9.83,0.0
2016,2,14,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,7,15,205.5,11.5,2.25,12.5,28.0,65.78,0.0
2016,2,15,7,30,411.0,23.0,2.4,13.0,56.0,167.54,107.61
2016,2,15,7,45,515.0,30.5,2.6,13.5,101.0,234.56,178.05
2016,2,15,8,0,619.0,38.0,2.8,14.0,146.0,309.75,245.04
2016,2,15,8,15,678.0,43.0,2.9,14.0,193.5,369.96,299.4
2016,2,15,8,30,737.0,48.0,3.0,14.0,241.0,433.7,355.04
2016,2,15,8,45,776.0,51.0,3.15,14.5,288.0,487.32,400.42
2016,2,15,9,0,815.0,54.0,3.3,15.0,335.0,538.08,442.13
2016,2,15,9,15,840.0,56.5,3.35,15.5,378.0,583.7,478.17
2016,2,15,9,30,865.0,59.0,3.4,16.0,421.0,628.48,512.47
2016,2,15,9,45,883.5,60.5,3.45,16.5,459.5,666.51,539.88
2016,2,15,10,0,902.0,62.0,3.5,17.0,498.0,702.66,564.77
2016,2,15,10,15,914.5,63.5,3.5,17.0,530.0,732.33,585.44
2016,2,15,10,30,927.0,65.0,3.5,17.0,562.0,759.33,604.04
2016,2,15,10,45,935.5,66.0,3.5,17.5,587.5,779.85,616.7
2016,2,15,11,0,944.0,67.0,3.5,18.0,613.0,797.2,627.09
2016,2,15,11,15,949.5,67.5,3.5,18.0,631.0,808.36,634.26
2016,2,15,11,30,955.0,68.0,3.5,18.0,649.0,816.06,639.11
2016,2,15,11,45,957.0,69.0,3.5,18.5,659.5,818.09,638.83
2016,2,15,12,0,959.0,70.0,3.5,19.0,670.0,816.54,636.18
2016,2,15,12,15,959.5,70.0,3.4,19.0,672.0,809.15,630.23
2016,2,15,12,30,960.0,70.0,3.3,19.0,674.0,798.23,621.93
2016,2,15,12,45,949.5,74.0,3.25,19.5,667.0,780.14,607.74
2016,2,15,13,0,939.0,78.0,3.2,20.0,660.0,758.93,591.5
2016,2,15,13,15,934.5,77.0,3.1,20.0,646.5,733.58,573.27
2016,2,15,13,30,930.0,76.0,3.0,20.0,633.0,705.27,552.96
2016,2,15,13,45,921.5,75.5,2.9,20.0,611.5,672.13,527.93
2016,2,15,14,0,913.0,75.0,2.8,20.0,590.0,636.59,500.32
2016,2,15,14,15,902.5,73.5,2.6,19.5,562.0,596.64,469.47
2016,2,15,14,30,892.0,72.0,2.4,19.0,534.0,554.85,436.51
2016,2,15,14,45,875.5,70.5,2.25,19.0,499.0,508.47,398.63
2016,2,15,15,0,859.0,69.0,2.1,19.0,464.0,461.22,359.2
2016,2,15,15,15,837.5,66.5,1.85,18.5,424.0,410.06,316.19
2016,2,15,15,30,816.0,64.0,1.6,18.0,384.0,359.05,272.19
2016,2,15,15,45,786.0,60.5,1.35,18.0,340.0,304.88,224.49
2016,2,15,16,0,756.0,57.0,1.1,18.0,296.0,252.35,177.67
2016,2,15,16,15,710.0,52.5,1.05,17.0,249.0,197.52,130.62
2016,2,15,16,30,664.0,48.0,1.0,16.0,202.0,146.68,88.12
2016,2,15,16,45,594.0,41.5,1.0,15.5,155.5,95.91,50.04
2016,2,15,17,0,524.0,35.0,1.0,15.0,109.0,52.49,24.19
2016,2,15,17,15,391.5,26.0,1.05,14.5,68.5,19.57,10.41
2016,2,15,17,30,259.0,17.0,1.1,14.0,28.0,13.37,0.0
2016,2,15,17,45,129.5,8.5,1.15,14.0,14.0,8.36,0.0
2016,2,15,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,7,15,216.5,12.0,1.25,10.5,30.0,69.86,0.0
2016,2,16,7,30,433.0,24.0,1.4,11.0,60.0,177.8,118.95
2016,2,16,7,45,532.0,31.5,1.6,12.0,105.5,243.6,186.18
2016,2,16,8,0,631.0,39.0,1.8,13.0,151.0,317.94,251.91
2016,2,16,8,15,688.5,43.5,1.75,13.5,199.5,377.7,304.65
2016,2,16,8,30,746.0,48.0,1.7,14.0,248.0,440.79,358.0
2016,2,16,8,45,783.0,51.5,1.7,14.5,294.5,494.46,402.08
2016,2,16,9,0,820.0,55.0,1.7,15.0,341.0,545.1,442.24
2016,2,16,9,15,845.0,57.5,1.7,15.5,384.5,591.02,477.26
2016,2,16,9,30,870.0,60.0,1.7,16.0,428.0,636.08,510.47
2016,2,16,9,45,880.5,64.5,1.75,16.5,465.5,672.53,535.71
2016,2,16,10,0,891.0,69.0,1.8,17.0,503.0,706.61,558.37
2016,2,16,10,15,759.5,108.0,1.8,17.0,494.5,682.3,539.19
2016,2,16,10,30,628.0,147.0,1.8,17.0,486.0,641.74,507.02
2016,2,16,10,45,665.0,143.5,1.8,17.5,518.0,674.25,530.2
2016,2,16,11,0,702.0,140.0,1.8,18.0,550.0,705.09,551.19
2016,2,16,11,15,824.0,108.0,1.8,18.0,603.0,765.21,593.04
2016,2,16,11,30,946.0,76.0,1.8,18.0,656.0,821.76,631.44
2016,2,16,11,45,948.5,77.0,1.8,18.5,666.5,824.11,630.82
2016,2,16,12,0,951.0,78.0,1.8,19.0,677.0,822.91,628.46
2016,2,16,12,15,951.5,78.0,1.85,19.0,679.5,815.5,623.67
2016,2,16,12,30,952.0,78.0,1.9,19.0,682.0,804.59,616.61
2016,2,16,12,45,664.5,172.0,1.95,19.0,592.0,683.41,529.52
2016,2,16,13,0,377.0,266.0,2.0,19.0,502.0,552.38,429.31
2016,2,16,13,15,412.5,250.5,2.0,19.0,504.0,550.71,429.7
2016,2,16,13,30,448.0,235.0,2.0,19.0,506.0,551.09,430.42
2016,2,16,13,45,688.5,154.0,2.05,19.0,553.5,610.19,477.92
2016,2,16,14,0,929.0,73.0,2.1,19.0,601.0,647.39,507.52
2016,2,16,14,15,919.0,71.5,2.05,18.5,572.5,607.11,476.69
2016,2,16,14,30,909.0,70.0,2.0,18.0,544.0,564.89,444.17
2016,2,16,14,45,892.0,68.5,2.0,18.0,509.0,517.49,406.19
2016,2,16,15,0,875.0,67.0,2.0,18.0,474.0,469.22,366.48
2016,2,16,15,15,629.0,105.5,1.8,17.5,385.0,365.72,284.69
2016,2,16,15,30,383.0,144.0,1.6,17.0,296.0,281.1,218.43
2016,2,16,15,45,366.0,130.0,1.4,16.5,261.5,241.32,185.03
2016,2,16,16,0,349.0,116.0,1.2,16.0,227.0,202.76,151.99
2016,2,16,16,15,330.5,99.0,1.1,15.0,191.5,162.45,117.75
2016,2,16,16,30,312.0,82.0,1.0,14.0,156.0,123.87,85.26
2016,2,16,16,45,273.5,66.0,0.9,13.5,120.0,86.07,55.49
2016,2,16,17,0,235.0,50.0,0.8,13.0,84.0,52.45,31.77
2016,2,16,17,15,117.5,36.0,0.75,12.5,53.0,29.67,19.14
2016,2,16,17,30,0.0,22.0,0.7,12.0,22.0,20.39,0.0
2016,2,16,17,45,0.0,11.0,0.7,12.0,11.0,10.81,0.0
2016,2,16,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,7,15,16.5,15.0,2.45,13.0,16.5,21.95,0.0
2016,2,17,7,30,33.0,30.0,2.4,13.0,33.0,48.56,31.09
2016,2,17,7,45,59.0,50.0,2.4,13.0,59.0,82.72,62.41
2016,2,17,8,0,85.0,70.0,2.4,13.0,85.0,118.4,93.78
2016,2,17,8,15,100.5,90.5,2.65,13.5,113.5,151.75,122.85
2016,2,17,8,30,116.0,111.0,2.9,14.0,142.0,186.02,152.15
2016,2,17,8,45,129.0,129.5,3.15,14.5,170.0,217.31,178.41
2016,2,17,9,0,142.0,148.0,3.4,15.0,198.0,249.25,204.67
2016,2,17,9,15,71.0,123.5,3.65,15.0,148.5,172.33,140.42
2016,2,17,9,30,0.0,99.0,3.9,15.0,99.0,96.88,76.01
2016,2,17,9,45,0.0,86.0,4.2,15.5,86.0,83.34,64.47
2016,2,17,10,0,0.0,73.0,4.5,16.0,73.0,70.59,53.58
2016,2,17,10,15,45.5,160.0,4.55,16.0,184.5,197.63,159.44
2016,2,17,10,30,91.0,247.0,4.6,16.0,296.0,328.36,264.96
2016,2,17,10,45,45.5,193.0,4.7,16.0,217.5,233.43,187.38
2016,2,17,11,0,0.0,139.0,4.8,16.0,139.0,136.2,106.96
2016,2,17,11,15,9.5,185.0,4.8,15.5,191.0,190.38,151.56
2016,2,17,11,30,19.0,231.0,4.8,15.0,243.0,245.13,196.05
2016,2,17,11,45,19.5,234.5,4.8,15.0,247.0,248.59,198.59
2016,2,17,12,0,20.0,238.0,4.8,15.0,251.0,252.02,201.23
2016,2,17,12,15,10.0,133.5,4.8,15.0,140.0,137.77,108.63
2016,2,17,12,30,0.0,29.0,4.8,15.0,29.0,28.03,17.78
2016,2,17,12,45,0.0,28.5,4.8,15.0,28.5,27.55,17.4
2016,2,17,13,0,0.0,28.0,4.8,15.0,28.0,27.06,17.01
2016,2,17,13,15,0.0,69.0,4.8,14.5,69.0,66.75,50.18
2016,2,17,13,30,0.0,110.0,4.8,14.0,110.0,106.67,83.45
2016,2,17,13,45,0.0,77.0,4.8,14.0,77.0,74.49,56.81
2016,2,17,14,0,0.0,44.0,4.8,14.0,44.0,42.53,30.17
2016,2,17,14,15,0.0,32.5,4.7,14.0,32.5,31.4,20.87
2016,2,17,14,30,0.0,21.0,4.6,14.0,21.0,20.28,11.53
2016,2,17,14,45,0.0,19.5,4.6,14.0,19.5,18.83,10.33
2016,2,17,15,0,0.0,18.0,4.6,14.0,18.0,17.38,9.13
2016,2,17,15,15,0.0,16.0,4.4,13.5,16.0,15.44,7.55
2016,2,17,15,30,0.0,14.0,4.2,13.0,14.0,13.51,5.94
2016,2,17,15,45,0.0,12.5,4.05,13.0,12.5,12.06,4.72
2016,2,17,16,0,0.0,11.0,3.9,13.0,11.0,10.61,3.49
2016,2,17,16,15,0.0,9.0,3.75,12.5,9.0,8.68,1.84
2016,2,17,16,30,0.0,7.0,3.6,12.0,7.0,6.75,0.17
2016,2,17,16,45,0.0,5.5,3.5,12.0,5.5,5.3,0.0
2016,2,17,17,0,0.0,4.0,3.4,12.0,4.0,3.85,0.0
2016,2,17,17,15,0.0,2.5,3.4,12.0,2.5,2.41,0.0
2016,2,17,17,30,0.0,1.0,3.4,12.0,1.0,0.96,0.0
2016,2,17,17,45,0.0,0.5,3.4,12.0,0.5,0.49,0.0
2016,2,17,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,7,15,0.0,1.0,3.05,8.0,1.0,0.96,0.0
2016,2,18,7,30,0.0,2.0,3.1,8.0,2.0,1.93,0.0
2016,2,18,7,45,0.0,4.0,3.2,8.5,4.0,3.85,0.0
2016,2,18,8,0,0.0,6.0,3.3,9.0,6.0,5.78,0.0
2016,2,18,8,15,0.0,8.0,3.4,9.0,8.0,7.71,1.07
2016,2,18,8,30,0.0,10.0,3.5,9.0,10.0,9.64,2.78
2016,2,18,8,45,0.0,12.5,3.65,9.5,12.5,12.05,4.87
2016,2,18,9,0,0.0,15.0,3.8,10.0,15.0,14.47,6.94
2016,2,18,9,15,0.0,64.0,3.85,10.0,64.0,61.86,47.83
2016,2,18,9,30,0.0,113.0,3.9,10.0,113.0,111.38,89.88
2016,2,18,9,45,0.0,96.0,4.0,10.5,96.0,93.45,74.28
2016,2,18,10,0,0.0,79.0,4.1,11.0,79.0,76.4,59.56
2016,2,18,10,15,9.0,141.5,4.1,11.0,146.5,146.12,118.27
2016,2,18,10,30,18.0,204.0,4.1,11.0,214.0,218.08,177.64
2016,2,18,10,45,80.5,241.5,4.1,11.5,289.0,313.76,256.5
2016,2,18,11,0,143.0,279.0,4.1,12.0,364.0,411.67,334.9
2016,2,18,11,15,157.5,288.0,4.1,12.0,384.0,432.27,350.74
2016,2,18,11,30,172.0,297.0,4.1,12.0,404.0,452.4,366.44
2016,2,18,11,45,166.0,306.5,4.1,12.0,411.0,456.38,368.9
2016,2,18,12,0,160.0,316.0,4.1,12.0,418.0,459.68,370.94
2016,2,18,12,15,80.5,240.5,4.05,12.0,292.0,307.02,248.69
2016,2,18,12,30,1.0,165.0,4.0,12.0,166.0,162.24,129.34
2016,2,18,12,45,0.5,103.0,4.0,12.0,103.5,100.21,78.41
2016,2,18,13,0,0.0,41.0,4.0,12.0,41.0,39.64,27.83
2016,2,18,13,15,0.0,66.5,3.9,12.0,66.5,64.32,48.63
2016,2,18,13,30,0.0,92.0,3.8,12.0,92.0,89.04,69.34
2016,2,18,13,45,0.0,84.0,3.75,12.0,84.0,81.27,62.92
2016,2,18,14,0,0.0,76.0,3.7,12.0,76.0,73.51,56.51
2016,2,18,14,15,0.0,94.5,3.55,11.5,94.5,91.47,71.81
2016,2,18,14,30,0.0,113.0,3.4,11.0,113.0,109.48,87.2
2016,2,18,14,45,96.5,161.0,3.3,11.0,207.0,208.6,170.68
2016,2,18,15,0,193.0,209.0,3.2,11.0,301.0,295.03,240.9
2016,2,18,15,15,179.0,191.5,3.0,10.5,271.0,261.79,213.22
2016,2,18,15,30,165.0,174.0,2.8,10.0,241.0,229.65,186.48
2016,2,18,15,45,152.5,157.0,2.6,10.0,213.5,199.65,160.87
2016,2,18,16,0,140.0,140.0,2.4,10.0,186.0,170.76,136.02
2016,2,18,16,15,127.5,119.5,2.1,9.5,156.5,139.89,109.65
2016,2,18,16,30,115.0,99.0,1.8,9.0,127.0,110.44,84.49
2016,2,18,16,45,98.5,78.0,1.55,9.0,98.5,81.64,60.29
2016,2,18,17,0,82.0,57.0,1.3,9.0,70.0,54.97,38.68
2016,2,18,17,15,41.0,38.5,1.2,8.5,45.0,33.27,23.01
2016,2,18,17,30,0.0,20.0,1.1,8.0,20.0,18.99,1.7
2016,2,18,17,45,0.0,10.0,1.05,7.5,10.0,9.83,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,1.5,2.7,8.0,1.5,1.44,0.0
2016,2,19,7,30,0.0,3.0,2.9,8.0,3.0,2.89,0.0
2016,2,19,7,45,0.0,5.5,3.15,8.5,5.5,5.3,0.0
2016,2,19,8,0,0.0,8.0,3.4,9.0,8.0,7.71,1.02
2016,2,19,8,15,0.0,10.5,3.55,9.5,10.5,10.12,3.16
2016,2,19,8,30,0.0,13.0,3.7,10.0,13.0,12.54,5.27
2016,2,19,8,45,0.0,15.5,3.9,10.5,15.5,14.95,7.35
2016,2,19,9,0,0.0,18.0,4.1,11.0,18.0,17.37,9.39
2016,2,19,9,15,0.0,36.0,4.1,11.0,36.0,34.76,24.36
2016,2,19,9,30,0.0,54.0,4.1,11.0,54.0,52.18,39.21
2016,2,19,9,45,0.0,69.0,4.1,11.0,69.0,66.71,51.47
2016,2,19,10,0,0.0,84.0,4.1,11.0,84.0,81.25,63.66
2016,2,19,10,15,0.0,113.5,4.0,11.0,113.5,110.8,88.36
2016,2,19,10,30,0.0,143.0,3.9,11.0,143.0,140.69,113.07
2016,2,19,10,45,0.0,135.5,3.8,11.0,135.5,132.76,106.24
2016,2,19,11,0,0.0,128.0,3.7,11.0,128.0,125.01,99.64
2016,2,19,11,15,0.0,118.0,3.6,11.0,118.0,114.87,91.09
2016,2,19,11,30,0.0,108.0,3.5,11.0,108.0,104.86,82.68
2016,2,19,11,45,0.0,134.5,3.45,11.0,134.5,131.22,104.5
2016,2,19,12,0,0.0,161.0,3.4,11.0,161.0,157.71,126.24
2016,2,19,12,15,2.0,174.5,3.4,11.0,176.0,172.7,138.54
2016,2,19,12,30,4.0,188.0,3.4,11.0,191.0,187.64,150.79
2016,2,19,12,45,3.0,182.5,3.4,11.0,185.0,181.1,145.41
2016,2,19,13,0,2.0,177.0,3.4,11.0,179.0,174.63,140.16
2016,2,19,13,15,4.5,187.0,3.3,11.0,190.0,186.19,149.78
2016,2,19,13,30,7.0,197.0,3.2,11.0,201.0,197.58,159.24
2016,2,19,13,45,29.5,223.5,3.1,11.0,241.0,242.03,196.07
2016,2,19,14,0,52.0,250.0,3.0,11.0,281.0,281.26,228.18
2016,2,19,14,15,113.5,247.5,2.75,10.5,310.0,315.29,256.91
2016,2,19,14,30,175.0,245.0,2.5,10.0,339.0,340.64,278.06
2016,2,19,14,45,223.5,224.0,2.3,10.0,336.0,335.71,273.94
2016,2,19,15,0,272.0,203.0,2.1,10.0,333.0,328.29,267.24
2016,2,19,15,15,274.5,184.0,1.85,9.5,306.0,296.48,240.68
2016,2,19,15,30,277.0,165.0,1.6,9.0,279.0,264.07,213.1
2016,2,19,15,45,252.0,152.0,1.4,9.0,247.0,227.93,182.06
2016,2,19,16,0,227.0,139.0,1.2,9.0,215.0,193.93,152.74
2016,2,19,16,15,209.0,119.5,1.05,8.5,181.5,157.79,121.72
2016,2,19,16,30,191.0,100.0,0.9,8.0,148.0,123.52,92.43
2016,2,19,16,45,162.0,80.0,0.8,7.5,114.5,89.61,64.62
2016,2,19,17,0,133.0,60.0,0.7,7.0,81.0,59.08,40.88
2016,2,19,17,15,81.0,41.0,0.65,6.5,52.5,35.25,25.13
2016,2,19,17,30,29.0,22.0,0.6,6.0,24.0,19.55,4.21
2016,2,19,17,45,14.5,11.0,0.6,6.0,12.0,10.81,0.0
2016,2,19,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,7,15,153.0,17.0,1.7,3.5,32.5,71.74,9.5
2016,2,20,7,30,306.0,34.0,1.8,4.0,65.0,155.73,116.3
2016,2,20,7,45,376.0,47.5,1.95,4.5,106.5,212.17,170.51
2016,2,20,8,0,446.0,61.0,2.1,5.0,148.0,274.99,227.66
2016,2,20,8,15,503.0,69.0,2.1,5.5,192.5,331.48,278.33
2016,2,20,8,30,560.0,77.0,2.1,6.0,237.0,391.58,330.43
2016,2,20,8,45,614.0,77.0,2.15,7.0,280.0,444.14,374.42
2016,2,20,9,0,668.0,77.0,2.2,8.0,323.0,498.85,418.69
2016,2,20,9,15,611.5,103.0,2.15,8.5,348.5,515.93,430.67
2016,2,20,9,30,555.0,129.0,2.1,9.0,374.0,523.13,434.37
2016,2,20,9,45,594.0,130.0,2.05,9.5,412.5,569.95,470.06
2016,2,20,10,0,633.0,131.0,2.0,10.0,451.0,613.5,502.18
2016,2,20,10,15,566.5,163.5,1.9,10.0,463.5,609.93,496.44
2016,2,20,10,30,500.0,196.0,1.8,10.0,476.0,605.23,489.97
2016,2,20,10,45,690.0,149.0,1.7,10.5,554.0,709.61,569.63
2016,2,20,11,0,880.0,102.0,1.6,11.0,632.0,809.53,638.4
2016,2,20,11,15,621.5,187.0,1.5,11.0,566.5,706.88,559.7
2016,2,20,11,30,363.0,272.0,1.4,11.0,501.0,584.76,463.57
2016,2,20,11,45,412.0,262.5,1.3,11.5,526.5,611.3,483.62
2016,2,20,12,0,461.0,253.0,1.2,12.0,552.0,643.64,505.87
2016,2,20,12,15,411.5,268.5,1.15,12.0,536.5,609.2,478.7
2016,2,20,12,30,362.0,284.0,1.1,12.0,521.0,581.32,456.75
2016,2,20,12,45,432.5,259.0,1.05,12.0,539.0,606.58,476.62
2016,2,20,13,0,503.0,234.0,1.0,12.0,557.0,622.2,488.77
2016,2,20,13,15,485.0,235.5,1.0,12.0,542.5,597.62,470.14
2016,2,20,13,30,467.0,237.0,1.0,12.0,528.0,572.13,451.14
2016,2,20,13,45,368.0,251.0,1.0,12.0,475.5,501.24,396.95
2016,2,20,14,0,269.0,265.0,1.0,12.0,423.0,439.89,349.43
2016,2,20,14,15,568.0,176.5,1.0,12.0,489.5,519.09,413.87
2016,2,20,14,30,867.0,88.0,1.0,12.0,556.0,572.91,454.9
2016,2,20,14,45,854.5,84.5,1.0,12.0,521.5,526.52,417.21
2016,2,20,15,0,842.0,81.0,1.0,12.0,487.0,479.01,378.58
2016,2,20,15,15,820.5,78.0,0.95,11.5,446.5,427.35,335.92
2016,2,20,15,30,799.0,75.0,0.9,11.0,406.0,375.92,292.11
2016,2,20,15,45,775.5,70.0,0.85,11.0,361.5,322.4,244.95
2016,2,20,16,0,752.0,65.0,0.8,11.0,317.0,269.93,197.74
2016,2,20,16,15,707.5,60.0,0.8,10.5,269.0,214.17,148.69
2016,2,20,16,30,663.0,55.0,0.8,10.0,221.0,162.31,103.81
2016,2,20,16,45,599.5,48.0,0.8,9.5,173.5,108.97,61.44
2016,2,20,17,0,536.0,41.0,0.8,9.0,126.0,63.71,31.49
2016,2,20,17,15,415.5,31.0,0.8,8.5,83.0,23.24,14.63
2016,2,20,17,30,295.0,21.0,0.8,8.0,40.0,16.33,3.92
2016,2,20,17,45,147.5,10.5,0.8,8.0,20.0,10.32,0.0
2016,2,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,7,15,220.5,15.5,1.05,4.5,39.0,90.35,27.01
2016,2,21,7,30,441.0,31.0,1.2,5.0,78.0,198.99,149.2
2016,2,21,7,45,537.0,38.5,1.35,6.0,125.5,262.37,209.01
2016,2,21,8,0,633.0,46.0,1.5,7.0,173.0,337.85,276.09
2016,2,21,8,15,689.0,51.5,1.45,7.5,223.0,399.51,330.36
2016,2,21,8,30,745.0,57.0,1.4,8.0,273.0,464.34,385.0
2016,2,21,8,45,784.5,60.5,1.35,9.0,321.5,520.32,429.68
2016,2,21,9,0,824.0,64.0,1.3,10.0,370.0,577.15,472.98
2016,2,21,9,15,849.0,66.5,1.25,10.5,415.0,624.05,507.82
2016,2,21,9,30,874.0,69.0,1.2,11.0,460.0,665.78,537.6
2016,2,21,9,45,893.5,71.0,1.15,11.5,499.5,705.84,563.72
2016,2,21,10,0,913.0,73.0,1.1,12.0,539.0,743.99,587.85
2016,2,21,10,15,925.0,74.5,1.05,12.5,572.0,773.81,605.59
2016,2,21,10,30,937.0,76.0,1.0,13.0,605.0,800.85,621.18
2016,2,21,10,45,945.5,77.0,1.0,13.5,631.0,821.65,633.03
2016,2,21,11,0,954.0,78.0,1.0,14.0,657.0,839.2,642.72
2016,2,21,11,15,959.0,79.0,1.0,14.0,675.5,850.59,649.49
2016,2,21,11,30,964.0,80.0,1.0,14.0,694.0,858.45,654.06
2016,2,21,11,45,966.0,80.5,1.0,14.5,704.0,859.76,653.17
2016,2,21,12,0,968.0,81.0,1.0,15.0,714.0,857.44,650.06
2016,2,21,12,15,967.5,81.5,1.05,15.0,716.0,849.51,645.35
2016,2,21,12,30,967.0,82.0,1.1,15.0,718.0,838.0,638.36
2016,2,21,12,45,961.5,83.0,1.15,15.0,711.0,819.73,626.86
2016,2,21,13,0,956.0,84.0,1.2,15.0,704.0,798.18,613.17
2016,2,21,13,15,950.5,83.5,1.25,15.0,689.5,771.87,596.15
2016,2,21,13,30,945.0,83.0,1.3,15.0,675.0,742.58,576.96
2016,2,21,13,45,935.5,82.5,1.4,15.0,652.5,707.82,553.99
2016,2,21,14,0,926.0,82.0,1.5,15.0,630.0,670.65,527.28
2016,2,21,14,15,914.0,80.5,1.5,15.0,600.0,628.77,495.59
2016,2,21,14,30,902.0,79.0,1.5,15.0,570.0,585.12,461.81
2016,2,21,14,45,886.0,77.0,1.55,15.0,534.0,537.36,424.29
2016,2,21,15,0,870.0,75.0,1.6,15.0,498.0,488.67,384.87
2016,2,21,15,15,847.5,72.5,1.5,14.5,456.5,435.74,341.04
2016,2,21,15,30,825.0,70.0,1.4,14.0,415.0,383.07,296.12
2016,2,21,15,45,795.5,66.5,1.3,13.5,369.0,327.69,247.96
2016,2,21,16,0,766.0,63.0,1.2,13.0,323.0,273.91,200.15
2016,2,21,16,15,721.0,58.5,1.15,12.0,274.5,217.62,150.86
2016,2,21,16,30,676.0,54.0,1.1,11.0,226.0,165.26,105.65
2016,2,21,16,45,612.0,47.0,1.1,10.5,177.5,112.58,63.69
2016,2,21,17,0,548.0,40.0,1.1,10.0,129.0,66.64,33.03
2016,2,21,17,15,430.0,31.0,1.1,9.5,86.0,23.58,14.93
2016,2,21,17,30,312.0,22.0,1.1,9.0,43.0,17.11,5.44
2016,2,21,17,45,156.0,11.0,1.15,9.0,21.5,10.81,0.0
2016,2,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,7,15,244.0,15.0,1.65,6.5,42.0,96.45,39.56
2016,2,22,7,30,488.0,30.0,1.9,7.0,84.0,211.73,159.18
2016,2,22,7,45,573.0,37.5,2.15,8.0,132.0,277.36,220.76
2016,2,22,8,0,658.0,45.0,2.4,9.0,180.0,350.04,285.8
2016,2,22,8,15,712.0,49.5,2.55,9.5,230.0,410.9,340.07
2016,2,22,8,30,766.0,54.0,2.7,10.0,280.0,474.7,394.86
2016,2,22,8,45,799.0,58.0,2.85,10.5,328.0,528.56,439.89
2016,2,22,9,0,832.0,62.0,3.0,11.0,376.0,582.76,483.71
2016,2,22,9,15,857.0,65.0,3.05,11.5,421.0,630.62,520.94
2016,2,22,9,30,882.0,68.0,3.1,12.0,466.0,673.29,552.85
2016,2,22,9,45,899.0,70.5,3.15,12.5,505.5,712.51,580.18
2016,2,22,10,0,916.0,73.0,3.2,13.0,545.0,749.67,605.58
2016,2,22,10,15,928.0,74.5,3.2,13.0,578.5,779.6,626.23
2016,2,22,10,30,940.0,76.0,3.2,13.0,612.0,806.75,644.78
2016,2,22,10,45,948.5,77.5,3.2,13.5,638.0,828.18,657.93
2016,2,22,11,0,957.0,79.0,3.2,14.0,664.0,846.35,668.74
2016,2,22,11,15,962.5,79.5,3.2,14.0,682.5,857.59,675.89
2016,2,22,11,30,968.0,80.0,3.2,14.0,701.0,865.29,680.68
2016,2,22,11,45,971.0,80.5,3.2,14.5,711.5,867.38,680.36
2016,2,22,12,0,974.0,81.0,3.2,15.0,722.0,865.8,677.63
2016,2,22,12,15,974.5,81.0,3.15,15.0,724.5,858.02,671.61
2016,2,22,12,30,975.0,81.0,3.1,15.0,727.0,846.63,663.21
2016,2,22,12,45,969.5,82.5,3.05,15.5,720.5,828.72,649.09
2016,2,22,13,0,964.0,84.0,3.0,16.0,714.0,807.49,632.8
2016,2,22,13,15,960.0,83.5,2.9,16.0,700.0,782.01,614.45
2016,2,22,13,30,956.0,83.0,2.8,16.0,686.0,753.44,593.94
2016,2,22,13,45,947.5,82.5,2.75,16.0,664.0,718.94,569.38
2016,2,22,14,0,939.0,82.0,2.7,16.0,642.0,681.93,541.04
2016,2,22,14,15,929.0,80.5,2.55,16.0,612.5,640.69,508.55
2016,2,22,14,30,919.0,79.0,2.4,16.0,583.0,597.48,473.96
2016,2,22,14,45,760.0,106.5,2.25,16.0,506.0,505.02,400.71
2016,2,22,15,0,601.0,134.0,2.1,16.0,429.0,422.4,334.59
2016,2,22,15,15,600.0,122.0,1.8,15.5,396.0,380.79,299.98
2016,2,22,15,30,599.0,110.0,1.5,15.0,363.0,338.1,263.28
2016,2,22,15,45,568.0,104.5,1.25,14.5,323.5,290.86,222.61
2016,2,22,16,0,537.0,99.0,1.0,14.0,284.0,245.84,183.27
2016,2,22,16,15,508.5,87.5,1.0,13.0,242.0,198.11,142.15
2016,2,22,16,30,480.0,76.0,1.0,12.0,200.0,152.91,103.42
2016,2,22,16,45,423.5,65.0,1.05,11.5,158.0,107.68,67.47
