Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,17,0,367.0,54.0,1.1,11.0,116.0,67.71,39.47
2016,2,22,17,15,287.0,39.5,1.15,10.5,77.5,31.48,21.81
2016,2,22,17,30,207.0,25.0,1.2,10.0,39.0,19.84,8.14
2016,2,22,17,45,103.5,12.5,1.25,10.0,19.5,12.29,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,7,15,233.0,16.5,0.9,7.5,43.5,98.18,48.5
2016,2,23,7,30,466.0,33.0,0.9,8.0,87.0,212.79,160.41
2016,2,23,7,45,555.5,41.0,0.9,8.5,135.5,279.53,221.31
2016,2,23,8,0,645.0,49.0,0.9,9.0,184.0,351.14,284.12
2016,2,23,8,15,632.5,60.0,1.0,9.5,220.0,389.74,319.28
2016,2,23,8,30,620.0,71.0,1.1,10.0,256.0,422.77,348.29
2016,2,23,8,45,668.0,71.0,1.25,10.5,300.0,474.66,391.34
2016,2,23,9,0,716.0,71.0,1.4,11.0,344.0,526.18,432.79
2016,2,23,9,15,797.5,71.5,1.4,11.5,408.5,603.46,491.85
2016,2,23,9,30,879.0,72.0,1.4,12.0,473.0,683.59,550.49
2016,2,23,9,45,897.5,74.0,1.45,12.5,513.0,719.03,573.69
2016,2,23,10,0,916.0,76.0,1.5,13.0,553.0,756.7,598.64
2016,2,23,10,15,928.0,77.5,1.5,13.5,586.5,786.66,617.23
2016,2,23,10,30,940.0,79.0,1.5,14.0,620.0,813.82,633.73
2016,2,23,10,45,947.5,81.0,1.55,14.5,646.0,835.04,646.58
2016,2,23,11,0,955.0,83.0,1.6,15.0,672.0,852.96,657.23
2016,2,23,11,15,960.0,84.0,1.55,15.0,690.5,864.33,663.48
2016,2,23,11,30,965.0,85.0,1.5,15.0,709.0,872.14,667.46
2016,2,23,11,45,965.0,86.5,1.5,15.5,718.5,872.87,666.16
2016,2,23,12,0,965.0,88.0,1.5,16.0,728.0,869.95,662.61
2016,2,23,12,15,965.0,88.0,1.45,16.0,730.0,861.77,656.27
2016,2,23,12,30,965.0,88.0,1.4,16.0,732.0,850.0,647.69
2016,2,23,12,45,958.5,89.5,1.35,16.0,725.0,831.35,634.57
2016,2,23,13,0,952.0,91.0,1.3,16.0,718.0,809.45,619.39
2016,2,23,13,15,947.5,90.5,1.2,16.0,703.5,783.76,601.07
2016,2,23,13,30,943.0,90.0,1.1,16.0,689.0,755.04,580.73
2016,2,23,13,45,934.5,89.0,1.0,16.5,666.5,720.25,555.06
2016,2,23,14,0,926.0,88.0,0.9,17.0,644.0,683.0,526.04
2016,2,23,14,15,915.0,86.5,0.8,17.0,614.5,641.47,494.55
2016,2,23,14,30,904.0,85.0,0.7,17.0,585.0,598.1,461.13
2016,2,23,14,45,886.0,83.5,0.65,17.0,548.5,549.83,423.9
2016,2,23,15,0,868.0,82.0,0.6,17.0,512.0,500.08,384.61
2016,2,23,15,15,846.0,79.5,0.5,16.5,470.0,447.13,342.13
2016,2,23,15,30,824.0,77.0,0.4,16.0,428.0,394.42,298.56
2016,2,23,15,45,788.0,74.0,0.35,16.0,380.5,337.06,250.24
2016,2,23,16,0,752.0,71.0,0.3,16.0,333.0,282.0,202.86
2016,2,23,16,15,706.5,66.0,0.3,15.5,284.0,224.06,153.65
2016,2,23,16,30,661.0,61.0,0.3,15.0,235.0,171.32,109.18
2016,2,23,16,45,579.0,55.0,0.3,14.5,184.5,117.62,67.88
2016,2,23,17,0,497.0,49.0,0.3,14.0,134.0,72.7,38.42
2016,2,23,17,15,379.0,38.0,0.4,13.5,90.0,31.88,21.97
2016,2,23,17,30,261.0,27.0,0.5,13.0,46.0,21.64,10.07
2016,2,23,17,45,130.5,13.5,0.65,13.0,23.0,13.27,0.0
2016,2,23,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,45,41.0,5.0,0.85,8.0,6.0,0.0,0.0
2016,2,24,7,0,82.0,10.0,0.8,8.0,12.0,29.93,0.0
2016,2,24,7,15,228.0,23.5,0.9,8.5,47.0,106.73,59.79
2016,2,24,7,30,374.0,37.0,1.0,9.0,82.0,186.9,141.77
2016,2,24,7,45,465.5,46.0,1.15,9.5,128.5,251.67,200.17
2016,2,24,8,0,557.0,55.0,1.3,10.0,175.0,324.45,263.88
2016,2,24,8,15,613.0,61.5,1.3,10.5,223.0,384.33,315.48
2016,2,24,8,30,669.0,68.0,1.3,11.0,271.0,447.66,367.94
2016,2,24,8,45,711.0,71.5,1.35,11.5,318.5,502.35,412.05
2016,2,24,9,0,753.0,75.0,1.4,12.0,366.0,556.03,454.02
2016,2,24,9,15,779.0,78.5,1.35,12.5,409.5,602.66,488.51
2016,2,24,9,30,805.0,82.0,1.3,13.0,453.0,648.55,521.28
2016,2,24,9,45,827.0,83.5,1.3,13.5,492.0,688.23,547.92
2016,2,24,10,0,849.0,85.0,1.3,14.0,531.0,726.27,572.7
2016,2,24,10,15,862.0,87.0,1.3,14.0,563.5,756.17,592.39
2016,2,24,10,30,875.0,89.0,1.3,14.0,596.0,783.49,610.23
2016,2,24,10,45,885.5,90.0,1.35,14.5,621.5,800.27,620.11
2016,2,24,11,0,896.0,91.0,1.4,15.0,647.0,818.71,631.31
2016,2,24,11,15,901.5,92.0,1.4,15.0,665.0,829.99,638.16
2016,2,24,11,30,907.0,93.0,1.4,15.0,683.0,837.93,642.91
2016,2,24,11,45,910.5,93.0,1.4,15.5,693.5,839.76,642.43
2016,2,24,12,0,914.0,93.0,1.4,16.0,704.0,838.13,639.8
2016,2,24,12,15,914.5,93.0,1.3,16.0,706.0,830.67,633.28
2016,2,24,12,30,915.0,93.0,1.2,16.0,708.0,819.79,624.61
2016,2,24,12,45,907.0,95.5,1.2,16.5,700.5,801.71,611.33
2016,2,24,13,0,899.0,98.0,1.2,17.0,693.0,780.58,596.15
2016,2,24,13,15,894.0,97.0,1.15,17.0,679.0,755.07,578.52
2016,2,24,13,30,889.0,96.0,1.1,17.0,665.0,726.73,559.0
2016,2,24,13,45,882.0,94.5,1.05,17.0,643.5,693.87,535.99
2016,2,24,14,0,875.0,93.0,1.0,17.0,622.0,660.14,510.92
2016,2,24,14,15,863.5,91.5,0.95,17.0,593.5,619.6,480.51
2016,2,24,14,30,852.0,90.0,0.9,17.0,565.0,577.4,448.3
2016,2,24,14,45,696.0,123.0,0.85,17.0,495.5,492.71,383.25
2016,2,24,15,0,540.0,156.0,0.8,17.0,426.0,416.73,324.34
2016,2,24,15,15,658.0,117.5,0.7,16.5,419.5,404.98,313.56
2016,2,24,15,30,776.0,79.0,0.6,16.0,413.0,380.18,290.15
2016,2,24,15,45,745.0,75.0,0.55,16.0,368.0,325.75,243.68
2016,2,24,16,0,714.0,71.0,0.5,16.0,323.0,273.19,198.06
2016,2,24,16,15,670.0,66.0,0.55,15.5,275.5,217.44,150.49
2016,2,24,16,30,626.0,61.0,0.6,15.0,228.0,166.79,107.5
2016,2,24,16,45,560.5,53.5,0.65,14.5,180.5,115.38,66.99
2016,2,24,17,0,495.0,46.0,0.7,14.0,133.0,70.9,36.72
2016,2,24,17,15,385.0,36.0,0.75,13.5,90.0,30.86,21.16
2016,2,24,17,30,275.0,26.0,0.8,13.0,47.0,20.39,9.76
2016,2,24,17,45,137.5,13.0,0.9,13.0,23.5,12.78,0.0
2016,2,24,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,38.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,2,25,7,0,76.0,11.0,0.9,9.0,13.0,29.7,0.0
2016,2,25,7,15,213.0,25.5,1.05,9.5,48.5,106.23,64.3
2016,2,25,7,30,350.0,40.0,1.2,10.0,84.0,182.97,139.42
2016,2,25,7,45,430.5,51.0,1.35,10.5,129.0,244.85,195.04
2016,2,25,8,0,511.0,62.0,1.5,11.0,174.0,313.76,255.31
2016,2,25,8,15,568.0,69.0,1.45,11.5,222.0,373.05,306.07
2016,2,25,8,30,625.0,76.0,1.4,12.0,270.0,435.89,357.81
2016,2,25,8,45,664.0,81.5,1.35,12.5,316.0,489.71,400.55
2016,2,25,9,0,703.0,87.0,1.3,13.0,362.0,544.65,442.57
2016,2,25,9,15,730.5,91.0,1.3,13.5,405.0,591.1,477.03
2016,2,25,9,30,758.0,95.0,1.3,14.0,448.0,637.06,510.14
2016,2,25,9,45,641.5,134.5,1.3,15.0,450.0,620.08,492.83
2016,2,25,10,0,525.0,174.0,1.3,16.0,452.0,590.45,466.62
2016,2,25,10,15,682.0,137.5,1.3,16.5,521.5,683.11,535.83
2016,2,25,10,30,839.0,101.0,1.3,17.0,591.0,772.62,596.53
2016,2,25,10,45,854.0,100.5,1.3,17.5,617.5,795.39,609.17
2016,2,25,11,0,869.0,100.0,1.3,18.0,644.0,815.34,620.6
2016,2,25,11,15,574.0,202.0,1.25,18.0,565.5,693.5,532.11
2016,2,25,11,30,279.0,304.0,1.2,18.0,487.0,557.78,428.1
2016,2,25,11,45,280.0,308.5,1.15,18.5,494.5,561.45,430.47
2016,2,25,12,0,281.0,313.0,1.1,19.0,502.0,563.96,430.77
2016,2,25,12,15,372.0,289.0,1.05,19.0,540.0,606.51,462.87
2016,2,25,12,30,463.0,265.0,1.0,19.0,578.0,652.89,496.47
2016,2,25,12,45,386.5,285.0,0.95,19.0,544.5,599.56,456.2
2016,2,25,13,0,310.0,305.0,0.9,19.0,511.0,553.73,421.8
2016,2,25,13,15,602.0,200.0,0.8,19.0,591.0,656.43,500.49
2016,2,25,13,30,894.0,95.0,0.7,19.0,671.0,732.18,554.55
2016,2,25,13,45,883.5,95.0,0.65,19.0,649.0,698.29,530.06
2016,2,25,14,0,873.0,95.0,0.6,19.0,627.0,663.75,504.85
2016,2,25,14,15,862.5,93.5,0.5,19.0,598.5,623.78,474.86
2016,2,25,14,30,852.0,92.0,0.4,19.0,570.0,582.08,443.13
2016,2,25,14,45,832.0,91.0,0.35,19.0,534.5,534.37,406.96
2016,2,25,15,0,812.0,90.0,0.3,19.0,499.0,486.21,369.58
2016,2,25,15,15,790.5,87.0,0.35,18.5,458.5,435.24,330.53
2016,2,25,15,30,769.0,84.0,0.4,18.0,418.0,384.58,290.17
2016,2,25,15,45,737.0,80.0,0.45,17.5,373.0,328.92,244.65
2016,2,25,16,0,705.0,76.0,0.5,17.0,328.0,276.11,200.06
2016,2,25,16,15,661.5,70.5,0.55,16.5,280.0,221.48,153.65
2016,2,25,16,30,618.0,65.0,0.6,16.0,232.0,170.71,110.74
2016,2,25,16,45,561.0,56.5,0.7,15.5,185.0,119.63,70.2
2016,2,25,17,0,504.0,48.0,0.8,15.0,138.0,74.55,38.99
2016,2,25,17,15,397.0,37.5,0.75,14.5,94.5,33.28,18.77
2016,2,25,17,30,290.0,27.0,0.7,14.0,51.0,21.15,10.77
2016,2,25,17,45,145.0,13.5,0.7,14.0,25.5,13.27,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,10.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,10.0,11.0,10.81,0.0
2016,2,26,7,15,63.5,29.0,0.65,10.0,37.5,55.98,34.31
2016,2,26,7,30,127.0,47.0,0.7,10.0,64.0,107.32,81.9
2016,2,26,7,45,158.0,67.0,0.8,10.5,97.0,148.38,118.46
2016,2,26,8,0,189.0,87.0,0.9,11.0,130.0,191.88,156.44
2016,2,26,8,15,209.5,107.0,1.05,11.5,164.5,232.49,191.28
2016,2,26,8,30,230.0,127.0,1.2,12.0,199.0,274.33,226.22
2016,2,26,8,45,252.5,142.5,1.4,12.5,233.0,312.98,257.93
2016,2,26,9,0,275.0,158.0,1.6,13.0,267.0,352.74,289.86
2016,2,26,9,15,218.5,183.0,1.7,13.0,276.0,344.99,282.5
2016,2,26,9,30,162.0,208.0,1.8,13.0,285.0,340.29,277.24
2016,2,26,9,45,341.5,192.5,1.9,13.5,370.5,461.36,375.36
2016,2,26,10,0,521.0,177.0,2.0,14.0,456.0,592.82,477.15
2016,2,26,10,15,408.0,219.0,2.0,14.0,445.5,563.6,450.74
2016,2,26,10,30,295.0,261.0,2.0,14.0,435.0,520.43,414.87
2016,2,26,10,45,357.5,258.5,2.05,14.5,478.0,569.8,452.6
2016,2,26,11,0,420.0,256.0,2.1,15.0,521.0,619.52,489.33
2016,2,26,11,15,417.5,265.0,2.15,15.0,534.5,628.85,495.36
2016,2,26,11,30,415.0,274.0,2.2,15.0,548.0,636.45,500.45
2016,2,26,11,45,469.0,257.5,2.25,15.5,572.0,668.45,524.01
2016,2,26,12,0,523.0,241.0,2.3,16.0,596.0,690.9,540.43
2016,2,26,12,15,551.0,232.0,2.35,16.0,607.0,697.8,545.96
2016,2,26,12,30,579.0,223.0,2.4,16.0,618.0,702.08,549.73
2016,2,26,12,45,734.5,162.0,2.45,16.0,659.0,750.64,588.56
2016,2,26,13,0,890.0,101.0,2.5,16.0,700.0,783.17,612.08
2016,2,26,13,15,596.0,198.0,2.55,15.5,595.5,652.03,514.48
2016,2,26,13,30,302.0,295.0,2.6,15.0,491.0,519.19,410.52
2016,2,26,13,45,584.0,194.5,2.7,15.0,558.5,601.22,479.37
2016,2,26,14,0,866.0,94.0,2.8,15.0,626.0,660.97,528.19
2016,2,26,14,15,854.0,92.0,2.8,14.5,597.0,619.73,496.53
2016,2,26,14,30,842.0,90.0,2.8,14.0,568.0,576.91,463.54
2016,2,26,14,45,831.0,86.0,2.85,14.0,533.5,531.23,426.78
2016,2,26,15,0,820.0,82.0,2.9,14.0,499.0,484.39,388.05
2016,2,26,15,15,543.5,131.5,2.85,13.5,399.0,370.6,296.59
2016,2,26,15,30,267.0,181.0,2.8,13.0,299.0,280.58,224.68
2016,2,26,15,45,203.0,165.5,2.75,13.0,250.0,228.14,181.8
2016,2,26,16,0,139.0,150.0,2.7,13.0,201.0,182.74,144.82
2016,2,26,16,15,386.5,105.0,2.5,12.5,217.5,189.91,141.61
2016,2,26,16,30,634.0,60.0,2.3,12.0,234.0,170.43,112.64
2016,2,26,16,45,565.5,54.0,2.1,11.5,186.0,119.2,71.03
2016,2,26,17,0,497.0,48.0,1.9,11.0,138.0,75.24,40.24
2016,2,26,17,15,391.5,38.0,1.75,10.5,95.0,34.57,19.6
2016,2,26,17,30,286.0,28.0,1.6,10.0,52.0,21.91,11.99
2016,2,26,17,45,143.0,14.0,1.45,10.0,26.0,13.76,0.0
2016,2,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.0,6.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.0,7.0,20.0,19.66,0.0
2016,2,27,7,15,233.0,28.0,1.1,7.5,59.5,118.98,80.33
2016,2,27,7,30,466.0,36.0,1.2,8.0,99.0,222.86,172.56
2016,2,27,7,45,545.0,44.0,1.35,9.0,146.5,286.9,230.33
2016,2,27,8,0,624.0,52.0,1.5,10.0,194.0,357.69,292.13
2016,2,27,8,15,674.0,57.0,1.45,10.5,243.5,414.09,340.65
2016,2,27,8,30,724.0,62.0,1.4,11.0,293.0,475.89,391.41
2016,2,27,8,45,755.0,66.5,1.35,11.5,339.5,528.24,432.72
2016,2,27,9,0,786.0,71.0,1.3,12.0,386.0,580.85,472.61
2016,2,27,9,15,809.5,74.0,1.25,12.0,429.5,626.69,506.86
2016,2,27,9,30,833.0,77.0,1.2,12.0,473.0,671.53,538.71
2016,2,27,9,45,602.0,147.5,1.2,12.5,445.5,610.84,488.43
2016,2,27,10,0,371.0,218.0,1.2,13.0,418.0,520.57,415.49
2016,2,27,10,15,375.0,231.5,1.1,13.0,444.5,545.45,433.55
2016,2,27,10,30,379.0,245.0,1.0,13.0,471.0,569.06,449.27
2016,2,27,10,45,358.0,262.0,0.95,13.5,482.5,575.28,451.04
2016,2,27,11,0,337.0,279.0,0.9,14.0,494.0,579.44,451.46
2016,2,27,11,15,350.0,284.5,0.85,14.5,513.0,596.76,462.36
2016,2,27,11,30,363.0,290.0,0.8,15.0,532.0,612.81,472.07
2016,2,27,11,45,648.5,188.5,0.8,15.5,628.5,746.28,571.54
2016,2,27,12,0,934.0,87.0,0.8,16.0,725.0,857.84,644.96
2016,2,27,12,15,761.0,154.5,0.8,16.0,675.5,789.66,597.35
2016,2,27,12,30,588.0,222.0,0.8,16.0,626.0,710.13,540.59
2016,2,27,12,45,741.5,163.0,0.8,16.0,668.0,759.65,578.95
2016,2,27,13,0,895.0,104.0,0.8,16.0,710.0,793.16,601.45
2016,2,27,13,15,635.5,192.0,0.75,16.0,618.0,676.99,517.55
2016,2,27,13,30,376.0,280.0,0.7,16.0,526.0,557.12,427.72
2016,2,27,13,45,444.0,248.5,0.7,16.0,530.0,562.43,434.19
2016,2,27,14,0,512.0,217.0,0.7,16.0,534.0,558.05,432.07
2016,2,27,14,15,546.5,194.0,0.65,16.0,518.5,535.7,415.63
2016,2,27,14,30,581.0,171.0,0.6,16.0,503.0,509.44,395.99
2016,2,27,14,45,538.0,172.5,0.6,16.0,465.5,462.08,359.78
2016,2,27,15,0,495.0,174.0,0.6,16.0,428.0,416.87,324.75
2016,2,27,15,15,469.0,163.5,0.55,15.5,388.5,370.16,288.31
2016,2,27,15,30,443.0,153.0,0.5,15.0,349.0,324.99,252.21
2016,2,27,15,45,599.5,110.0,0.5,15.0,345.5,314.6,239.26
2016,2,27,16,0,756.0,67.0,0.5,15.0,342.0,287.2,209.67
2016,2,27,16,15,715.0,62.5,0.5,14.0,293.5,231.33,161.57
2016,2,27,16,30,674.0,58.0,0.5,13.0,245.0,179.02,116.72
2016,2,27,16,45,614.5,51.5,0.55,12.5,196.5,124.55,72.71
2016,2,27,17,0,555.0,45.0,0.6,12.0,148.0,77.8,39.75
2016,2,27,17,15,449.0,36.0,0.65,11.5,103.0,34.49,18.18
2016,2,27,17,30,343.0,27.0,0.7,11.0,58.0,20.73,11.32
2016,2,27,17,45,171.5,13.5,0.75,11.0,29.0,10.25,0.0
2016,2,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,1.05,6.5,8.5,8.36,0.0
2016,2,28,7,0,0.0,17.0,1.1,7.0,17.0,17.18,0.0
2016,2,28,7,15,102.0,34.0,1.25,7.5,48.0,80.21,55.3
2016,2,28,7,30,204.0,51.0,1.4,8.0,79.0,146.38,114.62
2016,2,28,7,45,242.0,69.5,1.55,8.5,116.5,186.46,151.34
2016,2,28,8,0,280.0,88.0,1.7,9.0,154.0,235.54,194.82
2016,2,28,8,15,306.5,105.5,1.7,9.5,192.5,280.48,233.66
2016,2,28,8,30,333.0,123.0,1.7,10.0,231.0,327.03,272.62
2016,2,28,8,45,360.0,134.5,1.7,10.5,267.5,375.78,312.18
2016,2,28,9,0,387.0,146.0,1.7,11.0,304.0,418.57,346.0
2016,2,28,9,15,250.5,179.0,1.7,11.0,285.5,370.54,305.1
2016,2,28,9,30,114.0,212.0,1.7,11.0,267.0,312.34,255.32
2016,2,28,9,45,238.0,217.0,1.75,11.5,343.5,417.09,340.55
2016,2,28,10,0,362.0,222.0,1.8,12.0,420.0,519.65,420.67
2016,2,28,10,15,491.0,196.5,1.8,12.5,481.0,605.7,486.36
2016,2,28,10,30,620.0,171.0,1.8,13.0,542.0,690.35,549.34
2016,2,28,10,45,472.5,228.0,1.8,13.5,518.0,639.18,505.65
2016,2,28,11,0,325.0,285.0,1.8,14.0,494.0,577.43,455.03
2016,2,28,11,15,224.5,303.5,1.8,14.0,450.0,507.64,400.56
2016,2,28,11,30,124.0,322.0,1.8,14.0,406.0,444.46,350.02
2016,2,28,11,45,88.5,313.0,1.85,14.0,373.5,395.74,312.34
2016,2,28,12,0,53.0,304.0,1.9,14.0,341.0,355.31,280.41
2016,2,28,12,15,92.0,320.0,1.9,14.0,384.0,402.31,317.76
2016,2,28,12,30,131.0,336.0,1.9,14.0,427.0,454.83,358.23
2016,2,28,12,45,236.5,320.5,1.95,14.5,482.5,516.95,407.03
2016,2,28,13,0,342.0,305.0,2.0,15.0,538.0,580.78,455.77
2016,2,28,13,15,414.5,275.0,1.95,15.0,552.0,593.34,466.18
2016,2,28,13,30,487.0,245.0,1.9,15.0,566.0,606.4,476.93
2016,2,28,13,45,655.5,183.5,1.85,15.0,600.5,644.69,507.79
2016,2,28,14,0,824.0,122.0,1.8,15.0,635.0,667.91,526.47
2016,2,28,14,15,634.5,170.0,1.75,15.0,554.5,569.29,449.78
2016,2,28,14,30,445.0,218.0,1.7,15.0,474.0,479.18,379.35
2016,2,28,14,45,434.5,205.5,1.65,15.0,443.0,440.5,349.5
2016,2,28,15,0,424.0,193.0,1.6,15.0,412.0,401.74,318.65
2016,2,28,15,15,370.0,185.5,1.5,14.5,366.0,347.05,275.26
2016,2,28,15,30,316.0,178.0,1.4,14.0,320.0,298.55,236.3
2016,2,28,15,45,158.0,135.5,1.3,14.0,206.5,185.38,146.27
2016,2,28,16,0,0.0,93.0,1.2,14.0,93.0,89.55,70.22
2016,2,28,16,15,0.0,80.0,1.1,13.0,80.0,77.0,60.2
2016,2,28,16,30,0.0,67.0,1.0,12.0,67.0,64.5,49.84
2016,2,28,16,45,0.0,54.0,0.9,11.5,54.0,52.07,39.21
2016,2,28,17,0,0.0,41.0,0.8,11.0,41.0,39.6,28.35
2016,2,28,17,15,0.0,28.5,0.85,10.5,28.5,27.51,17.66
2016,2,28,17,30,0.0,16.0,0.9,10.0,16.0,15.43,7.21
2016,2,28,17,45,0.0,8.0,0.95,9.5,8.0,7.71,0.0
2016,2,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,95.5,8.5,0.95,6.5,13.0,29.04,0.0
2016,2,29,7,0,191.0,17.0,0.9,7.0,26.0,78.37,0.0
2016,2,29,7,15,328.5,28.5,1.0,8.0,66.5,152.37,110.0
2016,2,29,7,30,466.0,40.0,1.1,9.0,107.0,232.59,181.85
2016,2,29,7,45,554.0,46.5,1.25,10.0,157.0,299.76,241.38
2016,2,29,8,0,642.0,53.0,1.4,11.0,207.0,371.92,303.55
2016,2,29,8,15,691.0,58.5,1.4,11.5,257.0,432.5,354.72
2016,2,29,8,30,740.0,64.0,1.4,12.0,307.0,495.65,405.92
2016,2,29,8,45,771.0,68.0,1.4,12.5,354.5,548.46,447.22
2016,2,29,9,0,802.0,72.0,1.4,13.0,402.0,601.46,487.2
2016,2,29,9,15,824.5,75.0,1.4,13.5,446.0,647.45,520.61
2016,2,29,9,30,847.0,78.0,1.4,14.0,490.0,692.32,550.98
2016,2,29,9,45,856.5,83.0,1.45,14.5,527.5,728.58,574.8
2016,2,29,10,0,866.0,88.0,1.5,15.0,565.0,762.4,596.65
2016,2,29,10,15,877.5,90.0,1.45,15.0,597.0,791.7,615.18
2016,2,29,10,30,889.0,92.0,1.4,15.0,629.0,813.51,628.36
2016,2,29,10,45,900.5,91.5,1.4,15.5,655.0,834.36,640.35
2016,2,29,11,0,912.0,91.0,1.4,16.0,681.0,852.18,650.24
2016,2,29,11,15,917.0,91.5,1.4,16.5,698.5,862.53,655.13
2016,2,29,11,30,922.0,92.0,1.4,17.0,716.0,869.48,657.89
2016,2,29,11,45,932.5,88.5,1.4,17.5,727.5,873.09,658.58
2016,2,29,12,0,943.0,85.0,1.4,18.0,739.0,873.16,657.05
2016,2,29,12,15,943.5,85.5,1.3,18.0,741.0,865.78,650.61
2016,2,29,12,30,944.0,86.0,1.2,18.0,743.0,854.87,642.0
2016,2,29,12,45,936.0,88.5,1.15,18.5,735.0,835.91,627.65
2016,2,29,13,0,928.0,91.0,1.1,19.0,727.0,813.8,611.42
2016,2,29,13,15,709.5,168.0,1.0,19.0,649.0,713.75,541.33
2016,2,29,13,30,491.0,245.0,0.9,19.0,571.0,612.22,465.64
2016,2,29,13,45,462.0,247.0,0.85,19.0,546.0,577.28,440.82
2016,2,29,14,0,433.0,249.0,0.8,19.0,521.0,542.54,415.21
2016,2,29,14,15,651.5,169.5,0.65,19.0,557.5,583.07,446.31
2016,2,29,14,30,870.0,90.0,0.5,19.0,594.0,603.23,460.18
2016,2,29,14,45,849.5,89.5,0.4,19.0,557.0,554.45,422.14
2016,2,29,15,0,829.0,89.0,0.3,19.0,520.0,505.21,383.77
2016,2,29,15,15,808.0,86.0,0.3,19.0,479.0,453.1,343.24
2016,2,29,15,30,787.0,83.0,0.3,19.0,438.0,401.24,301.6
2016,2,29,15,45,752.5,80.5,0.3,19.0,391.5,345.65,256.03
2016,2,29,16,0,718.0,78.0,0.3,19.0,345.0,290.95,210.12
2016,2,29,16,15,676.0,72.5,0.35,18.0,297.0,235.19,163.76
2016,2,29,16,30,634.0,67.0,0.4,17.0,249.0,183.16,120.21
2016,2,29,16,45,559.0,61.5,0.5,16.5,199.0,130.65,78.97
2016,2,29,17,0,484.0,56.0,0.6,16.0,149.0,86.24,48.0
2016,2,29,17,15,382.5,44.5,0.65,15.5,104.5,43.93,24.8
2016,2,29,17,30,281.0,33.0,0.7,15.0,60.0,25.9,15.96
2016,2,29,17,45,140.5,16.5,0.75,15.0,30.0,12.64,0.0
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,0.95,8.5,12.0,11.8,0.0
2016,3,1,7,0,0.0,24.0,0.9,9.0,24.0,25.5,1.46
2016,3,1,7,15,148.0,36.5,1.1,9.5,58.5,97.72,70.92
2016,3,1,7,30,296.0,49.0,1.3,10.0,93.0,179.68,141.28
2016,3,1,7,45,347.0,63.5,1.5,11.0,134.0,231.88,187.66
2016,3,1,8,0,398.0,78.0,1.7,12.0,175.0,288.45,236.62
2016,3,1,8,15,422.5,93.0,1.85,12.5,216.0,335.81,277.1
2016,3,1,8,30,447.0,108.0,2.0,13.0,257.0,384.28,317.21
2016,3,1,8,45,469.0,119.5,2.2,13.5,296.5,428.04,352.62
2016,3,1,9,0,491.0,131.0,2.4,14.0,336.0,472.19,387.43
2016,3,1,9,15,502.0,145.5,2.55,14.5,374.0,512.41,418.06
2016,3,1,9,30,513.0,160.0,2.7,15.0,412.0,551.67,447.31
2016,3,1,9,45,709.5,117.5,2.9,15.5,494.5,666.07,536.8
2016,3,1,10,0,906.0,75.0,3.1,16.0,577.0,776.5,616.4
2016,3,1,10,15,917.0,76.5,3.15,16.0,610.0,805.73,635.75
2016,3,1,10,30,928.0,78.0,3.2,16.0,643.0,832.13,653.64
2016,3,1,10,45,937.5,78.5,3.25,16.0,669.0,853.14,667.72
2016,3,1,11,0,947.0,79.0,3.3,16.0,695.0,870.91,679.6
2016,3,1,11,15,951.5,79.5,3.3,16.0,713.0,881.16,685.96
2016,3,1,11,30,956.0,80.0,3.3,16.0,731.0,887.85,689.99
2016,3,1,11,45,960.0,79.5,3.3,16.0,741.0,889.4,690.57
2016,3,1,12,0,964.0,79.0,3.3,16.0,751.0,887.3,688.78
2016,3,1,12,15,963.5,79.0,3.25,16.0,752.5,878.38,682.03
2016,3,1,12,30,963.0,79.0,3.2,16.0,754.0,865.87,672.95
2016,3,1,12,45,956.5,80.5,3.15,16.0,746.0,846.7,659.29
2016,3,1,13,0,950.0,82.0,3.1,16.0,738.0,824.28,643.46
2016,3,1,13,15,944.5,81.5,3.05,16.0,722.5,797.36,624.48
2016,3,1,13,30,939.0,81.0,3.0,16.0,707.0,767.47,603.39
2016,3,1,13,45,688.5,166.5,3.0,16.0,618.0,656.39,519.73
2016,3,1,14,0,438.0,252.0,3.0,16.0,529.0,550.04,435.56
2016,3,1,14,15,670.0,163.5,2.95,15.5,565.0,590.53,471.08
2016,3,1,14,30,902.0,75.0,2.9,15.0,601.0,608.56,487.27
2016,3,1,14,45,673.5,133.5,2.9,15.0,513.5,504.85,404.07
2016,3,1,15,0,445.0,192.0,2.9,15.0,426.0,414.58,331.33
2016,3,1,15,15,473.0,169.0,2.8,14.5,400.0,382.16,305.16
2016,3,1,15,30,501.0,146.0,2.7,14.0,374.0,346.32,274.85
2016,3,1,15,45,394.0,146.0,2.65,14.0,314.0,280.85,220.96
2016,3,1,16,0,287.0,146.0,2.6,14.0,254.0,225.5,175.85
2016,3,1,16,15,274.5,127.5,2.3,13.5,219.5,187.83,143.47
2016,3,1,16,30,262.0,109.0,2.0,13.0,185.0,151.37,112.01
2016,3,1,16,45,416.0,77.0,1.75,13.0,171.0,125.97,82.91
2016,3,1,17,0,570.0,45.0,1.5,13.0,157.0,84.12,43.35
2016,3,1,17,15,473.5,37.0,1.35,12.5,111.5,40.02,19.8
2016,3,1,17,30,377.0,29.0,1.2,12.0,66.0,21.84,12.91
2016,3,1,17,45,188.5,14.5,1.1,11.5,33.0,10.69,0.0
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,129.5,9.5,0.75,10.5,16.0,38.23,0.0
2016,3,2,7,0,259.0,19.0,0.8,11.0,32.0,102.37,35.19
2016,3,2,7,15,386.0,28.5,0.85,11.5,74.0,173.35,126.5
2016,3,2,7,30,513.0,38.0,0.9,12.0,116.0,251.5,195.42
2016,3,2,7,45,586.5,44.0,0.95,12.5,165.0,312.57,249.63
2016,3,2,8,0,660.0,50.0,1.0,13.0,214.0,382.27,309.09
2016,3,2,8,15,705.0,54.5,1.0,13.5,263.5,440.74,357.52
2016,3,2,8,30,750.0,59.0,1.0,14.0,313.0,501.42,405.72
2016,3,2,8,45,550.5,109.5,1.05,14.5,310.0,470.62,380.25
2016,3,2,9,0,351.0,160.0,1.1,15.0,307.0,408.87,330.07
2016,3,2,9,15,601.0,116.5,1.15,15.5,400.5,552.5,443.26
2016,3,2,9,30,851.0,73.0,1.2,16.0,494.0,691.63,545.19
2016,3,2,9,45,864.5,75.5,1.3,16.5,532.0,727.99,568.22
2016,3,2,10,0,878.0,78.0,1.4,17.0,570.0,762.16,590.58
2016,3,2,10,15,889.5,80.0,1.5,17.0,602.5,791.74,610.74
2016,3,2,10,30,901.0,82.0,1.6,17.0,635.0,818.6,629.01
2016,3,2,10,45,906.5,84.5,1.7,17.0,660.0,838.19,642.33
2016,3,2,11,0,912.0,87.0,1.8,17.0,685.0,854.53,653.55
2016,3,2,11,15,917.5,88.0,1.9,17.0,703.0,865.84,661.46
2016,3,2,11,30,923.0,89.0,2.0,17.0,721.0,873.72,667.19
2016,3,2,11,45,923.0,91.0,2.1,17.0,731.0,874.61,668.25
2016,3,2,12,0,923.0,93.0,2.2,17.0,741.0,871.96,667.07
2016,3,2,12,15,731.5,170.5,2.25,17.0,685.0,795.69,614.23
2016,3,2,12,30,540.0,248.0,2.3,17.0,629.0,708.28,548.89
2016,3,2,12,45,485.0,267.5,2.4,17.0,607.5,674.1,523.96
2016,3,2,13,0,430.0,287.0,2.5,17.0,586.0,639.57,498.06
2016,3,2,13,15,407.5,296.0,2.55,16.5,575.0,614.64,480.57
2016,3,2,13,30,385.0,305.0,2.6,16.0,564.0,594.6,466.3
2016,3,2,13,45,386.5,285.5,2.65,16.0,538.5,562.07,442.74
2016,3,2,14,0,388.0,266.0,2.7,16.0,513.0,528.47,418.07
2016,3,2,14,15,201.0,237.5,2.7,15.5,365.0,363.32,289.86
2016,3,2,14,30,14.0,209.0,2.7,15.0,217.0,211.22,167.58
2016,3,2,14,45,60.5,223.5,2.7,15.0,255.5,251.39,201.06
2016,3,2,15,0,107.0,238.0,2.7,15.0,294.0,285.1,228.24
2016,3,2,15,15,62.0,203.5,2.65,14.5,235.5,225.05,180.32
2016,3,2,15,30,17.0,169.0,2.6,14.0,177.0,169.42,135.78
2016,3,2,15,45,8.5,147.0,2.55,13.5,151.0,144.06,115.56
2016,3,2,16,0,0.0,125.0,2.5,13.0,125.0,119.71,95.94
2016,3,2,16,15,0.0,107.5,2.35,12.5,107.5,102.75,82.08
2016,3,2,16,30,0.0,90.0,2.2,12.0,90.0,85.89,68.04
2016,3,2,16,45,0.0,73.5,2.05,12.0,73.5,70.06,54.49
2016,3,2,17,0,0.0,57.0,1.9,12.0,57.0,54.34,40.83
2016,3,2,17,15,0.0,40.5,1.85,11.5,40.5,38.79,27.22
2016,3,2,17,30,0.0,24.0,1.8,11.0,24.0,23.17,14.23
2016,3,2,17,45,0.0,12.0,1.75,11.0,12.0,11.58,0.0
2016,3,2,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,3.0,0.85,10.5,3.0,2.95,0.0
2016,3,3,7,0,0.0,6.0,0.9,11.0,6.0,5.78,0.0
2016,3,3,7,15,0.0,13.0,0.95,11.0,13.0,12.53,4.74
2016,3,3,7,30,0.0,20.0,1.0,11.0,20.0,19.29,10.84
2016,3,3,7,45,0.0,28.5,1.05,11.5,28.5,27.5,18.07
2016,3,3,8,0,0.0,37.0,1.1,12.0,37.0,35.72,25.22
2016,3,3,8,15,0.0,45.5,1.1,12.0,45.5,43.94,32.31
2016,3,3,8,30,0.0,54.0,1.1,12.0,54.0,52.17,39.31
2016,3,3,8,45,0.0,46.5,1.1,12.0,46.5,44.91,33.01
2016,3,3,9,0,0.0,39.0,1.1,12.0,39.0,37.66,26.72
2016,3,3,9,15,0.0,82.5,1.15,12.0,82.5,79.79,62.35
2016,3,3,9,30,0.0,126.0,1.2,12.0,126.0,123.81,98.81
2016,3,3,9,45,0.0,130.0,1.25,12.5,130.0,127.56,101.34
2016,3,3,10,0,0.0,134.0,1.3,13.0,134.0,131.35,104.02
2016,3,3,10,15,0.0,120.0,1.3,13.0,120.0,116.99,92.01
2016,3,3,10,30,0.0,106.0,1.3,13.0,106.0,102.91,80.3
2016,3,3,10,45,26.5,198.0,1.3,13.0,215.5,223.92,179.16
2016,3,3,11,0,53.0,290.0,1.3,13.0,325.0,344.9,273.69
2016,3,3,11,15,100.0,313.0,1.35,13.0,381.5,408.37,322.81
2016,3,3,11,30,147.0,336.0,1.4,13.0,438.0,480.04,377.39
2016,3,3,11,45,148.5,340.0,1.5,13.0,444.0,483.68,379.75
2016,3,3,12,0,150.0,344.0,1.6,13.0,450.0,486.71,382.21
2016,3,3,12,15,109.5,335.5,1.6,13.0,413.5,433.79,341.23
2016,3,3,12,30,69.0,327.0,1.6,13.0,377.0,389.11,306.34
2016,3,3,12,45,83.5,330.5,1.6,13.0,390.0,401.98,316.88
2016,3,3,13,0,98.0,334.0,1.6,13.0,403.0,414.0,326.39
2016,3,3,13,15,98.5,327.0,1.45,13.0,395.5,403.52,318.05
2016,3,3,13,30,99.0,320.0,1.3,13.0,388.0,392.75,309.64
2016,3,3,13,45,55.0,266.5,1.2,13.0,304.0,303.32,240.06
2016,3,3,14,0,11.0,213.0,1.1,13.0,220.0,214.87,170.1
2016,3,3,14,15,5.5,142.0,1.1,13.0,145.5,141.19,111.44
2016,3,3,14,30,0.0,71.0,1.1,13.0,71.0,68.68,52.05
2016,3,3,14,45,0.0,97.0,1.1,13.0,97.0,93.86,73.24
2016,3,3,15,0,0.0,123.0,1.1,13.0,123.0,118.96,94.13
2016,3,3,15,15,1.0,137.0,0.95,12.5,137.5,132.74,105.83
2016,3,3,15,30,2.0,151.0,0.8,12.0,152.0,146.16,117.27
2016,3,3,15,45,1.0,115.0,0.65,12.0,115.5,111.09,88.45
2016,3,3,16,0,0.0,79.0,0.5,12.0,79.0,76.31,59.58
2016,3,3,16,15,0.0,68.5,0.5,12.0,68.5,66.21,51.24
2016,3,3,16,30,0.0,58.0,0.5,12.0,58.0,56.05,42.66
2016,3,3,16,45,0.0,47.0,0.5,12.0,47.0,45.4,33.52
2016,3,3,17,0,0.0,36.0,0.5,12.0,36.0,34.76,24.24
2016,3,3,17,15,0.0,25.5,0.5,11.5,25.5,24.61,15.32
2016,3,3,17,30,0.0,15.0,0.5,11.0,15.0,14.46,6.87
2016,3,3,17,45,0.0,7.5,0.5,11.0,7.5,7.23,0.0
2016,3,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
