Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,0.65,9.5,6.5,6.39,0.0
2016,3,4,7,0,0.0,13.0,0.6,10.0,13.0,12.54,2.34
2016,3,4,7,15,0.0,27.5,0.65,10.0,27.5,26.55,16.55
2016,3,4,7,30,0.0,42.0,0.7,10.0,42.0,41.01,29.49
2016,3,4,7,45,0.0,58.0,0.75,10.5,58.0,57.26,43.74
2016,3,4,8,0,0.0,74.0,0.8,11.0,74.0,73.41,57.65
2016,3,4,8,15,0.0,91.0,0.95,11.0,91.0,90.6,72.29
2016,3,4,8,30,0.0,108.0,1.1,11.0,108.0,107.74,86.66
2016,3,4,8,45,0.0,116.0,1.25,11.5,116.0,115.2,92.54
2016,3,4,9,0,0.0,124.0,1.4,12.0,124.0,122.8,98.45
2016,3,4,9,15,1.5,143.5,1.5,12.0,144.5,143.61,115.46
2016,3,4,9,30,3.0,163.0,1.6,12.0,165.0,164.5,132.34
2016,3,4,9,45,13.0,190.0,1.75,12.5,197.5,199.74,160.77
2016,3,4,10,0,23.0,217.0,1.9,13.0,230.0,235.47,189.15
2016,3,4,10,15,21.0,224.0,1.95,13.0,236.5,240.84,192.89
2016,3,4,10,30,19.0,231.0,2.0,13.0,243.0,246.14,196.7
2016,3,4,10,45,11.0,203.0,2.1,13.5,210.0,210.07,167.08
2016,3,4,11,0,3.0,175.0,2.2,14.0,177.0,174.53,137.89
2016,3,4,11,15,1.5,100.0,2.1,14.0,101.0,98.18,75.8
2016,3,4,11,30,0.0,25.0,2.0,14.0,25.0,24.17,14.57
2016,3,4,11,45,0.0,59.0,1.95,14.0,59.0,57.09,41.97
2016,3,4,12,0,0.0,93.0,1.9,14.0,93.0,90.05,69.08
2016,3,4,12,15,0.0,118.0,1.95,14.0,118.0,114.6,89.08
2016,3,4,12,30,0.0,143.0,2.0,14.0,143.0,139.24,109.04
2016,3,4,12,45,0.0,91.5,2.05,14.0,91.5,88.6,67.78
2016,3,4,13,0,0.0,40.0,2.1,14.0,40.0,38.69,26.65
2016,3,4,13,15,0.0,39.5,2.15,14.0,39.5,38.2,26.3
2016,3,4,13,30,0.0,39.0,2.2,14.0,39.0,37.72,25.92
2016,3,4,13,45,0.0,37.0,2.25,14.0,37.0,35.78,24.34
2016,3,4,14,0,0.0,35.0,2.3,14.0,35.0,33.84,22.75
2016,3,4,14,15,54.0,155.5,2.25,13.5,188.0,186.79,150.26
2016,3,4,14,30,108.0,276.0,2.2,13.0,341.0,335.12,269.08
2016,3,4,14,45,68.5,243.5,2.15,13.0,284.0,275.54,220.98
2016,3,4,15,0,29.0,211.0,2.1,13.0,227.0,219.67,176.25
2016,3,4,15,15,14.5,157.0,1.95,12.5,165.0,158.19,126.83
2016,3,4,15,30,0.0,103.0,1.8,12.0,103.0,99.48,78.7
2016,3,4,15,45,0.0,54.5,1.7,12.0,54.5,52.66,39.45
2016,3,4,16,0,0.0,6.0,1.6,12.0,6.0,5.79,0.0
2016,3,4,16,15,0.0,5.0,1.6,12.0,5.0,4.82,0.0
2016,3,4,16,30,0.0,4.0,1.6,12.0,4.0,3.86,0.0
2016,3,4,16,45,0.0,3.0,1.65,12.0,3.0,2.89,0.0
2016,3,4,17,0,0.0,2.0,1.7,12.0,2.0,1.93,0.0
2016,3,4,17,15,0.0,1.5,1.75,12.0,1.5,1.44,0.0
2016,3,4,17,30,0.0,1.0,1.8,12.0,1.0,0.96,0.0
2016,3,4,17,45,0.0,0.5,1.9,12.0,0.5,0.48,0.0
2016,3,4,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,7,15,0.0,0.5,3.05,12.0,0.5,0.48,0.0
2016,3,5,7,30,0.0,1.0,3.2,12.0,1.0,0.96,0.0
2016,3,5,7,45,0.0,2.0,3.4,12.5,2.0,1.93,0.0
2016,3,5,8,0,0.0,3.0,3.6,13.0,3.0,2.89,0.0
2016,3,5,8,15,0.0,4.0,3.75,13.0,4.0,3.86,0.0
2016,3,5,8,30,0.0,5.0,3.9,13.0,5.0,4.82,0.0
2016,3,5,8,45,0.0,45.0,4.05,13.5,45.0,43.46,31.52
2016,3,5,9,0,0.0,85.0,4.2,14.0,85.0,82.42,64.21
2016,3,5,9,15,0.0,57.5,4.25,14.0,57.5,55.57,41.43
2016,3,5,9,30,0.0,30.0,4.3,14.0,30.0,28.98,18.9
2016,3,5,9,45,0.0,61.0,4.35,14.0,61.0,58.98,44.07
2016,3,5,10,0,0.0,92.0,4.4,14.0,92.0,89.05,69.0
2016,3,5,10,15,0.0,90.0,4.35,14.0,90.0,87.1,67.21
2016,3,5,10,30,0.0,88.0,4.3,14.0,88.0,85.17,65.48
2016,3,5,10,45,0.0,70.0,4.3,14.5,70.0,67.73,50.82
2016,3,5,11,0,0.0,52.0,4.3,15.0,52.0,50.3,36.23
2016,3,5,11,15,0.0,34.5,4.3,15.0,34.5,33.36,22.15
2016,3,5,11,30,0.0,17.0,4.3,15.0,17.0,16.44,8.05
2016,3,5,11,45,4.0,112.0,4.35,15.0,115.0,112.12,87.14
2016,3,5,12,0,8.0,207.0,4.4,15.0,213.0,210.15,166.35
2016,3,5,12,15,7.0,201.0,4.4,15.0,206.5,202.98,160.37
2016,3,5,12,30,6.0,195.0,4.4,15.0,200.0,195.86,154.63
2016,3,5,12,45,3.0,124.5,4.4,15.0,127.0,123.35,96.03
2016,3,5,13,0,0.0,54.0,4.4,15.0,54.0,52.25,37.72
2016,3,5,13,15,0.0,52.5,4.35,14.5,52.5,50.79,36.65
2016,3,5,13,30,0.0,51.0,4.3,14.0,51.0,49.33,35.55
2016,3,5,13,45,0.0,47.5,4.25,14.0,47.5,45.94,32.77
2016,3,5,14,0,0.0,44.0,4.2,14.0,44.0,42.55,30.0
2016,3,5,14,15,0.5,104.5,4.45,14.0,105.0,101.51,79.06
2016,3,5,14,30,1.0,165.0,4.7,14.0,166.0,160.57,127.77
2016,3,5,14,45,0.5,97.0,4.95,14.0,97.5,94.14,73.21
2016,3,5,15,0,0.0,29.0,5.2,14.0,29.0,28.01,18.02
2016,3,5,15,15,0.0,18.5,5.5,13.5,18.5,17.86,9.52
2016,3,5,15,30,0.0,8.0,5.8,13.0,8.0,7.72,0.93
2016,3,5,15,45,0.0,7.0,6.1,13.0,7.0,6.75,0.12
2016,3,5,16,0,0.0,6.0,6.4,13.0,6.0,5.79,0.0
2016,3,5,16,15,0.0,5.0,6.4,13.0,5.0,4.82,0.0
2016,3,5,16,30,0.0,4.0,6.4,13.0,4.0,3.86,0.0
2016,3,5,16,45,0.0,3.5,6.45,13.0,3.5,3.37,0.0
2016,3,5,17,0,0.0,3.0,6.5,13.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,6.4,13.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,6.3,13.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,6.2,13.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,6,6,45,72.5,15.5,1.3,7.5,21.0,32.46,0.0
2016,3,6,7,0,145.0,31.0,1.4,8.0,42.0,90.84,57.71
2016,3,6,7,15,265.0,45.5,1.6,8.5,84.5,156.24,120.15
2016,3,6,7,30,385.0,60.0,1.8,9.0,127.0,232.8,187.13
2016,3,6,7,45,461.5,70.0,2.05,9.5,176.0,297.8,244.66
2016,3,6,8,0,538.0,80.0,2.3,10.0,225.0,369.0,306.18
2016,3,6,8,15,388.5,111.5,2.4,10.0,227.0,346.69,289.4
2016,3,6,8,30,239.0,143.0,2.5,10.0,229.0,304.68,254.52
2016,3,6,8,45,218.5,166.5,2.7,10.5,253.0,327.34,272.59
2016,3,6,9,0,198.0,190.0,2.9,11.0,277.0,339.78,281.64
2016,3,6,9,15,107.0,189.0,2.95,11.0,237.0,280.4,231.1
2016,3,6,9,30,16.0,188.0,3.0,11.0,197.0,200.23,162.68
2016,3,6,9,45,15.5,198.0,3.1,11.5,207.0,209.9,170.07
2016,3,6,10,0,15.0,208.0,3.2,12.0,217.0,219.56,177.21
2016,3,6,10,15,70.5,254.0,3.2,12.0,298.5,321.08,260.24
2016,3,6,10,30,126.0,300.0,3.2,12.0,380.0,426.1,343.53
2016,3,6,10,45,342.0,263.0,3.25,12.0,491.5,573.59,463.05
2016,3,6,11,0,558.0,226.0,3.3,12.0,603.0,726.19,581.75
2016,3,6,11,15,424.0,278.0,3.35,12.0,569.0,670.46,534.93
2016,3,6,11,30,290.0,330.0,3.4,12.0,535.0,604.32,481.27
2016,3,6,11,45,207.5,341.5,3.45,12.0,489.5,536.25,427.64
2016,3,6,12,0,125.0,353.0,3.5,12.0,444.0,476.05,379.12
2016,3,6,12,15,64.5,267.0,3.55,12.0,314.0,324.28,260.04
2016,3,6,12,30,4.0,181.0,3.6,12.0,184.0,180.22,143.18
2016,3,6,12,45,3.5,176.5,3.7,12.5,179.0,175.14,139.08
2016,3,6,13,0,3.0,172.0,3.8,13.0,174.0,170.08,134.79
2016,3,6,13,15,2.5,169.0,3.85,12.5,170.5,166.53,132.24
2016,3,6,13,30,2.0,166.0,3.9,12.0,167.0,163.01,129.73
2016,3,6,13,45,1.0,139.0,4.0,12.0,139.5,135.64,107.44
2016,3,6,14,0,0.0,112.0,4.1,12.0,112.0,108.52,85.21
2016,3,6,14,15,14.5,176.0,4.1,11.5,185.0,180.16,145.04
2016,3,6,14,30,29.0,240.0,4.1,11.0,258.0,252.52,204.69
2016,3,6,14,45,14.5,182.0,4.1,11.0,191.0,184.33,148.95
2016,3,6,15,0,0.0,124.0,4.1,11.0,124.0,119.91,95.74
2016,3,6,15,15,0.0,110.5,4.0,10.5,110.5,106.79,85.22
2016,3,6,15,30,0.0,97.0,3.9,10.0,97.0,93.73,74.57
2016,3,6,15,45,0.0,55.5,3.85,10.0,55.5,53.63,40.58
2016,3,6,16,0,0.0,14.0,3.8,10.0,14.0,13.51,6.07
2016,3,6,16,15,0.0,12.0,3.7,9.5,12.0,11.57,4.44
2016,3,6,16,30,0.0,10.0,3.6,9.0,10.0,9.64,2.78
2016,3,6,16,45,0.0,8.0,3.5,9.0,8.0,7.71,1.08
2016,3,6,17,0,0.0,6.0,3.4,9.0,6.0,5.78,0.0
2016,3,6,17,15,0.0,4.0,3.45,9.0,4.0,3.85,0.0
2016,3,6,17,30,0.0,2.0,3.5,9.0,2.0,1.93,0.0
2016,3,6,17,45,0.0,1.0,3.55,9.0,1.0,0.96,0.0
2016,3,6,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,6,45,79.5,13.5,1.6,5.5,19.5,32.47,0.0
2016,3,7,7,0,159.0,27.0,1.8,6.0,39.0,90.87,60.5
2016,3,7,7,15,211.5,44.5,1.9,6.0,74.0,137.13,106.94
2016,3,7,7,30,264.0,62.0,2.0,6.0,109.0,188.35,153.75
2016,3,7,7,45,296.0,79.0,2.15,6.5,147.5,234.64,195.69
2016,3,7,8,0,328.0,96.0,2.3,7.0,186.0,283.42,238.67
2016,3,7,8,15,348.5,112.5,2.4,7.0,225.0,327.62,277.06
2016,3,7,8,30,369.0,129.0,2.5,7.0,264.0,372.71,315.21
2016,3,7,8,45,293.5,160.0,2.65,7.5,276.5,367.18,309.23
2016,3,7,9,0,218.0,191.0,2.8,8.0,289.0,354.63,296.93
2016,3,7,9,15,237.5,209.5,2.85,8.0,325.5,403.27,336.21
2016,3,7,9,30,257.0,228.0,2.9,8.0,362.0,444.48,368.79
2016,3,7,9,45,287.5,241.0,3.0,8.5,401.0,488.0,402.54
2016,3,7,10,0,318.0,254.0,3.1,9.0,440.0,532.1,436.24
2016,3,7,10,15,241.0,279.5,3.1,9.0,425.0,495.18,404.42
2016,3,7,10,30,164.0,305.0,3.1,9.0,410.0,463.04,376.36
2016,3,7,10,45,175.0,317.5,3.15,9.5,433.5,486.61,393.98
2016,3,7,11,0,186.0,330.0,3.2,10.0,457.0,509.71,410.81
2016,3,7,11,15,173.0,339.5,3.2,10.0,460.0,508.45,408.8
2016,3,7,11,30,160.0,349.0,3.2,10.0,463.0,506.33,406.31
2016,3,7,11,45,124.5,347.5,3.25,10.0,437.0,472.35,378.87
2016,3,7,12,0,89.0,346.0,3.3,10.0,411.0,430.5,345.37
2016,3,7,12,15,87.0,346.0,3.3,10.0,410.0,426.61,342.35
2016,3,7,12,30,85.0,346.0,3.3,10.0,409.0,422.46,339.02
2016,3,7,12,45,98.5,347.0,3.3,10.5,419.0,431.71,346.05
2016,3,7,13,0,112.0,348.0,3.3,11.0,429.0,440.09,352.34
2016,3,7,13,15,66.0,302.5,3.25,11.0,350.0,353.78,283.9
2016,3,7,13,30,20.0,257.0,3.2,11.0,271.0,266.45,213.74
2016,3,7,13,45,244.5,254.0,3.15,11.0,415.5,433.96,352.82
2016,3,7,14,0,469.0,251.0,3.1,11.0,560.0,577.07,466.22
2016,3,7,14,15,495.5,229.5,3.0,11.0,543.0,553.27,447.15
2016,3,7,14,30,522.0,208.0,2.9,11.0,526.0,526.26,426.16
2016,3,7,14,45,452.5,213.5,2.85,11.5,478.0,468.34,378.82
2016,3,7,15,0,383.0,219.0,2.8,12.0,430.0,413.46,333.79
2016,3,7,15,15,226.5,211.5,2.55,11.5,334.0,312.54,252.73
2016,3,7,15,30,70.0,204.0,2.3,11.0,238.0,225.09,182.3
2016,3,7,15,45,160.0,183.0,2.1,11.0,250.0,233.84,188.53
2016,3,7,16,0,250.0,162.0,1.9,11.0,262.0,232.42,184.44
2016,3,7,16,15,462.0,116.0,1.7,10.5,271.0,229.91,174.41
2016,3,7,16,30,674.0,70.0,1.5,10.0,280.0,204.42,141.84
2016,3,7,16,45,626.5,62.0,1.35,9.5,230.5,150.08,95.2
2016,3,7,17,0,579.0,54.0,1.2,9.0,181.0,100.7,56.64
2016,3,7,17,15,486.0,45.5,1.2,8.5,132.5,54.32,28.88
2016,3,7,17,30,393.0,37.0,1.2,8.0,84.0,28.14,19.24
2016,3,7,17,45,238.5,24.0,1.3,7.5,48.0,18.64,8.12
2016,3,7,18,0,84.0,11.0,1.4,7.0,12.0,10.81,0.0
2016,3,7,18,15,42.0,5.5,1.4,6.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,154.5,14.5,1.15,5.0,27.5,52.15,0.0
2016,3,8,7,0,309.0,29.0,1.2,6.0,55.0,139.64,96.79
2016,3,8,7,15,419.5,39.5,1.15,6.5,101.0,206.24,160.63
2016,3,8,7,30,530.0,50.0,1.1,7.0,147.0,284.11,229.5
2016,3,8,7,45,569.5,61.5,1.05,7.5,195.0,341.35,280.52
2016,3,8,8,0,609.0,73.0,1.0,8.0,243.0,401.29,331.63
2016,3,8,8,15,653.0,79.0,0.95,8.0,292.5,459.8,380.16
2016,3,8,8,30,697.0,85.0,0.9,8.0,342.0,520.48,428.53
2016,3,8,8,45,492.0,135.0,0.85,8.5,328.0,472.49,387.84
2016,3,8,9,0,287.0,185.0,0.8,9.0,314.0,402.14,329.01
2016,3,8,9,15,443.5,165.5,0.9,9.0,388.0,507.09,414.1
2016,3,8,9,30,600.0,146.0,1.0,9.0,462.0,616.98,499.04
2016,3,8,9,45,601.5,158.5,1.1,9.5,494.5,648.29,520.18
2016,3,8,10,0,603.0,171.0,1.2,10.0,527.0,677.42,540.29
2016,3,8,10,15,545.5,203.5,1.2,10.0,539.0,675.32,536.06
2016,3,8,10,30,488.0,236.0,1.2,10.0,551.0,671.99,531.15
2016,3,8,10,45,341.5,284.0,1.3,10.5,508.5,598.46,472.89
2016,3,8,11,0,195.0,332.0,1.4,11.0,466.0,519.94,410.21
2016,3,8,11,15,136.5,333.0,1.4,10.5,428.0,470.45,372.3
2016,3,8,11,30,78.0,334.0,1.4,10.0,390.0,411.64,326.47
2016,3,8,11,45,105.5,346.5,1.4,10.0,423.5,447.15,354.55
2016,3,8,12,0,133.0,359.0,1.4,10.0,457.0,489.63,386.83
2016,3,8,12,15,147.0,360.5,1.45,9.5,469.0,499.93,395.46
2016,3,8,12,30,161.0,362.0,1.5,9.0,481.0,509.34,403.74
2016,3,8,12,45,190.0,357.0,1.55,9.0,496.0,523.12,415.14
2016,3,8,13,0,219.0,352.0,1.6,9.0,511.0,535.21,425.21
2016,3,8,13,15,124.0,315.0,1.65,9.0,404.5,416.65,333.18
2016,3,8,13,30,29.0,278.0,1.7,9.0,298.0,298.43,239.24
2016,3,8,13,45,54.5,291.5,1.8,9.0,328.0,328.4,264.56
2016,3,8,14,0,80.0,305.0,1.9,9.0,358.0,356.35,287.38
2016,3,8,14,15,53.0,272.0,1.85,8.5,306.5,301.83,244.25
2016,3,8,14,30,26.0,239.0,1.8,8.0,255.0,247.76,201.2
2016,3,8,14,45,13.0,163.5,1.75,8.0,171.5,165.6,134.32
2016,3,8,15,0,0.0,88.0,1.7,8.0,88.0,85.14,67.23
2016,3,8,15,15,0.0,110.0,1.65,8.0,110.0,106.31,85.48
2016,3,8,15,30,0.0,132.0,1.6,8.0,132.0,127.22,103.34
2016,3,8,15,45,20.0,145.5,1.6,8.0,154.0,147.09,120.11
2016,3,8,16,0,40.0,159.0,1.6,8.0,176.0,163.56,133.65
2016,3,8,16,15,34.5,140.0,1.45,7.5,153.0,141.06,114.93
2016,3,8,16,30,29.0,121.0,1.3,7.0,130.0,119.25,96.7
2016,3,8,16,45,22.0,100.5,1.2,7.0,106.5,96.66,77.53
2016,3,8,17,0,15.0,80.0,1.1,7.0,83.0,76.37,60.19
2016,3,8,17,15,7.5,59.5,1.0,6.5,61.0,55.86,42.57
2016,3,8,17,30,0.0,39.0,0.9,6.0,39.0,36.75,27.16
2016,3,8,17,45,0.0,22.5,0.85,6.0,22.5,21.61,11.03
2016,3,8,18,0,0.0,6.0,0.8,6.0,6.0,5.9,0.0
2016,3,8,18,15,0.0,3.0,0.8,6.0,3.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,45,115.5,16.5,1.3,7.0,26.5,53.26,0.0
2016,3,9,7,0,231.0,33.0,1.4,7.0,53.0,121.17,85.91
2016,3,9,7,15,337.0,45.0,1.4,7.0,97.0,184.43,144.63
2016,3,9,7,30,443.0,57.0,1.4,7.0,141.0,258.48,210.34
2016,3,9,7,45,221.5,39.5,1.45,7.5,81.5,154.01,127.43
2016,3,9,8,0,0.0,22.0,1.5,8.0,22.0,21.22,12.94
2016,3,9,8,15,0.0,26.5,1.5,8.0,26.5,25.57,16.8
2016,3,9,8,30,0.0,31.0,1.5,8.0,31.0,29.92,20.55
2016,3,9,8,45,0.0,43.5,1.5,8.5,43.5,42.02,30.92
2016,3,9,9,0,0.0,56.0,1.5,9.0,56.0,54.12,41.15
2016,3,9,9,15,0.0,76.5,1.5,9.0,76.5,73.98,57.96
2016,3,9,9,30,0.0,97.0,1.5,9.0,97.0,94.12,74.8
2016,3,9,9,45,0.0,108.0,1.55,9.5,108.0,105.05,83.59
2016,3,9,10,0,0.0,119.0,1.6,10.0,119.0,115.98,92.32
2016,3,9,10,15,1.5,148.5,1.65,10.0,149.5,146.82,117.67
2016,3,9,10,30,3.0,178.0,1.7,10.0,180.0,177.85,142.84
2016,3,9,10,45,4.0,185.5,1.8,10.5,188.5,186.08,149.02
2016,3,9,11,0,5.0,193.0,1.9,11.0,197.0,194.32,155.27
2016,3,9,11,15,4.5,186.0,1.95,11.0,189.5,186.58,148.83
2016,3,9,11,30,4.0,179.0,2.0,11.0,182.0,178.91,142.53
2016,3,9,11,45,2.0,162.5,2.05,11.5,164.0,160.52,127.25
2016,3,9,12,0,0.0,146.0,2.1,12.0,146.0,142.29,112.13
2016,3,9,12,15,5.0,186.0,2.15,12.0,190.0,186.22,147.91
2016,3,9,12,30,10.0,226.0,2.2,12.0,234.0,230.15,183.17
2016,3,9,12,45,23.5,265.5,2.25,12.5,283.5,280.42,222.98
2016,3,9,13,0,37.0,305.0,2.3,13.0,333.0,335.94,266.19
2016,3,9,13,15,18.5,206.5,2.3,13.0,220.5,215.97,171.38
2016,3,9,13,30,0.0,108.0,2.3,13.0,108.0,104.67,81.2
2016,3,9,13,45,5.0,161.0,2.35,13.5,164.5,160.04,126.59
2016,3,9,14,0,10.0,214.0,2.4,14.0,221.0,215.12,170.78
2016,3,9,14,15,8.5,205.0,2.4,14.0,211.0,204.66,162.47
2016,3,9,14,30,7.0,196.0,2.4,14.0,201.0,194.32,154.44
2016,3,9,14,45,14.0,203.0,2.4,14.0,211.5,204.43,163.02
2016,3,9,15,0,21.0,210.0,2.4,14.0,222.0,213.72,170.87
2016,3,9,15,15,20.0,195.0,2.3,14.0,206.0,197.28,157.84
2016,3,9,15,30,19.0,180.0,2.2,14.0,190.0,180.95,144.88
2016,3,9,15,45,9.5,143.5,2.1,14.0,148.5,141.31,112.75
2016,3,9,16,0,0.0,107.0,2.0,14.0,107.0,102.89,81.34
2016,3,9,16,15,0.0,93.0,1.8,13.5,93.0,89.38,70.42
2016,3,9,16,30,0.0,79.0,1.6,13.0,79.0,75.93,59.32
2016,3,9,16,45,0.0,65.5,1.4,12.5,65.5,63.0,48.46
2016,3,9,17,0,0.0,52.0,1.2,12.0,52.0,50.14,37.44
2016,3,9,17,15,0.0,38.5,1.15,11.5,38.5,37.18,26.14
2016,3,9,17,30,0.0,25.0,1.1,11.0,25.0,24.13,15.6
2016,3,9,17,45,0.0,14.5,1.05,10.5,14.5,13.99,5.3
2016,3,9,18,0,0.0,4.0,1.0,10.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,1.0,9.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,2.35,10.5,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,2.4,11.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,2.0,2.45,11.0,2.0,1.93,0.0
2016,3,10,7,30,0.0,3.0,2.5,11.0,3.0,2.89,0.0
2016,3,10,7,45,0.0,4.0,2.55,11.5,4.0,3.85,0.0
2016,3,10,8,0,0.0,5.0,2.6,12.0,5.0,4.82,0.0
2016,3,10,8,15,0.0,6.0,2.65,12.0,6.0,5.79,0.0
2016,3,10,8,30,0.0,7.0,2.7,12.0,7.0,6.75,0.17
2016,3,10,8,45,0.0,18.5,2.75,12.0,18.5,17.85,9.72
2016,3,10,9,0,0.0,30.0,2.8,12.0,30.0,28.97,19.19
2016,3,10,9,15,0.0,25.0,2.8,12.0,25.0,24.14,14.99
2016,3,10,9,30,0.0,20.0,2.8,12.0,20.0,19.32,10.83
2016,3,10,9,45,0.0,44.0,2.8,12.5,44.0,42.53,30.4
2016,3,10,10,0,0.0,68.0,2.8,13.0,68.0,65.77,49.73
2016,3,10,10,15,0.0,73.5,2.75,13.0,73.5,71.11,54.04
2016,3,10,10,30,0.0,79.0,2.7,13.0,79.0,76.45,58.37
2016,3,10,10,45,0.0,66.0,2.7,13.0,66.0,63.86,47.82
2016,3,10,11,0,0.0,53.0,2.7,13.0,53.0,51.27,37.29
2016,3,10,11,15,0.0,83.5,2.7,13.0,83.5,80.84,61.77
2016,3,10,11,30,0.0,114.0,2.7,13.0,114.0,110.72,86.25
2016,3,10,11,45,0.0,115.5,2.7,13.5,115.5,112.18,87.19
2016,3,10,12,0,0.0,117.0,2.7,14.0,117.0,113.63,88.17
2016,3,10,12,15,0.0,109.5,2.65,14.0,109.5,106.24,82.12
2016,3,10,12,30,0.0,102.0,2.6,14.0,102.0,98.87,76.11
2016,3,10,12,45,0.5,129.0,2.6,14.0,129.5,125.75,98.06
2016,3,10,13,0,1.0,156.0,2.6,14.0,157.0,152.64,119.87
2016,3,10,13,15,0.5,102.5,2.5,14.0,103.0,99.71,76.86
2016,3,10,13,30,0.0,49.0,2.4,14.0,49.0,47.4,33.88
2016,3,10,13,45,0.0,55.0,2.3,14.0,55.0,53.21,38.77
2016,3,10,14,0,0.0,61.0,2.2,14.0,61.0,59.01,43.65
2016,3,10,14,15,0.0,56.0,2.05,13.5,56.0,54.16,39.78
2016,3,10,14,30,0.0,51.0,1.9,13.0,51.0,49.31,35.89
2016,3,10,14,45,0.0,41.0,1.8,13.0,41.0,39.63,27.84
2016,3,10,15,0,0.0,31.0,1.7,13.0,31.0,29.95,19.76
2016,3,10,15,15,0.0,33.0,1.55,13.0,33.0,31.88,21.47
2016,3,10,15,30,0.0,35.0,1.4,13.0,35.0,33.81,23.18
2016,3,10,15,45,0.0,45.0,1.3,13.0,45.0,43.47,31.49
2016,3,10,16,0,0.0,55.0,1.2,13.0,55.0,53.14,39.81
2016,3,10,16,15,0.0,48.0,1.05,12.5,48.0,46.36,34.22
2016,3,10,16,30,0.0,41.0,0.9,12.0,41.0,39.59,28.56
2016,3,10,16,45,0.0,33.5,0.8,12.0,33.5,32.33,22.33
2016,3,10,17,0,0.0,26.0,0.7,12.0,26.0,25.09,16.03
2016,3,10,17,15,0.0,19.0,0.7,11.5,19.0,18.32,10.09
2016,3,10,17,30,0.0,12.0,0.7,11.0,12.0,11.57,4.59
2016,3,10,17,45,0.0,7.0,0.7,11.0,7.0,6.74,0.0
2016,3,10,18,0,0.0,2.0,0.7,11.0,2.0,1.97,0.0
2016,3,10,18,15,0.0,1.0,0.7,11.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.9,11.0,1.5,1.44,0.0
2016,3,11,7,0,0.0,3.0,2.9,11.0,3.0,2.89,0.0
2016,3,11,7,15,0.0,6.0,2.95,10.5,6.0,5.78,0.0
2016,3,11,7,30,0.0,9.0,3.0,10.0,9.0,8.67,1.85
2016,3,11,7,45,0.0,12.0,3.1,10.0,12.0,11.57,4.42
2016,3,11,8,0,0.0,15.0,3.2,10.0,15.0,14.47,6.96
2016,3,11,8,15,0.0,18.0,3.05,10.0,18.0,17.36,9.47
2016,3,11,8,30,0.0,21.0,2.9,10.0,21.0,20.27,11.95
2016,3,11,8,45,0.0,33.0,2.8,10.0,33.0,31.86,21.93
2016,3,11,9,0,0.0,45.0,2.7,10.0,45.0,43.47,31.82
2016,3,11,9,15,0.0,49.5,2.85,9.5,49.5,47.84,35.5
2016,3,11,9,30,0.0,54.0,3.0,9.0,54.0,52.2,39.19
2016,3,11,9,45,0.0,94.0,3.15,9.0,94.0,91.03,72.02
2016,3,11,10,0,0.0,134.0,3.3,9.0,134.0,131.05,105.37
2016,3,11,10,15,0.0,74.5,3.25,9.0,74.5,72.08,55.65
2016,3,11,10,30,0.0,15.0,3.2,9.0,15.0,14.5,6.73
2016,3,11,10,45,5.0,118.0,3.15,9.0,121.5,118.99,95.09
2016,3,11,11,0,10.0,221.0,3.1,9.0,228.0,227.1,183.81
2016,3,11,11,15,5.0,155.5,2.85,9.0,159.0,156.32,125.34
2016,3,11,11,30,0.0,90.0,2.6,9.0,90.0,87.15,67.83
2016,3,11,11,45,4.5,154.0,2.4,9.0,157.5,154.2,123.58
2016,3,11,12,0,9.0,218.0,2.2,9.0,225.0,221.96,178.61
2016,3,11,12,15,6.0,193.5,2.05,9.0,198.5,194.53,156.02
2016,3,11,12,30,3.0,169.0,1.9,9.0,172.0,167.41,133.87
2016,3,11,12,45,4.0,178.0,1.8,9.5,182.0,176.98,141.5
2016,3,11,13,0,5.0,187.0,1.7,10.0,192.0,186.47,148.95
2016,3,11,13,15,3.0,171.5,1.75,10.0,174.5,169.33,135.07
2016,3,11,13,30,1.0,156.0,1.8,10.0,157.0,152.39,121.37
2016,3,11,13,45,190.0,223.0,1.9,10.0,351.5,365.25,297.71
2016,3,11,14,0,379.0,290.0,2.0,10.0,546.0,554.93,445.52
2016,3,11,14,15,286.5,292.5,2.15,10.0,481.5,480.7,386.31
2016,3,11,14,30,194.0,295.0,2.3,10.0,417.0,410.12,330.79
2016,3,11,14,45,97.0,206.5,2.5,10.0,267.5,258.34,209.98
2016,3,11,15,0,0.0,118.0,2.7,10.0,118.0,114.11,90.87
2016,3,11,15,15,0.0,80.5,2.7,9.5,80.5,77.86,60.92
2016,3,11,15,30,0.0,43.0,2.7,9.0,43.0,41.54,30.19
2016,3,11,15,45,0.0,29.0,2.7,9.0,29.0,28.0,18.62
2016,3,11,16,0,0.0,15.0,2.7,9.0,15.0,14.47,6.95
2016,3,11,16,15,0.0,13.0,2.55,8.5,13.0,12.54,5.32
2016,3,11,16,30,0.0,11.0,2.4,8.0,11.0,10.61,3.66
2016,3,11,16,45,281.5,35.0,2.25,8.0,101.0,75.31,47.59
2016,3,11,17,0,563.0,59.0,2.1,8.0,191.0,108.42,63.83
2016,3,11,17,15,475.0,50.5,2.0,7.5,142.5,62.34,34.47
2016,3,11,17,30,387.0,42.0,1.9,7.0,94.0,31.99,22.98
2016,3,11,17,45,193.5,29.5,1.8,7.0,55.5,22.79,13.14
2016,3,11,18,0,0.0,17.0,1.7,7.0,17.0,16.71,0.0
2016,3,11,18,15,0.0,8.5,1.7,7.0,8.5,8.36,0.0
2016,3,11,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.5,2.45,7.5,2.5,2.41,0.0
2016,3,12,7,0,0.0,5.0,2.6,8.0,5.0,4.82,0.0
2016,3,12,7,15,0.0,8.5,2.65,8.0,8.5,8.19,1.4
2016,3,12,7,30,0.0,12.0,2.7,8.0,12.0,11.57,4.44
2016,3,12,7,45,0.0,16.5,2.8,8.0,16.5,15.91,8.3
2016,3,12,8,0,0.0,21.0,2.9,8.0,21.0,20.26,12.13
2016,3,12,8,15,0.0,25.5,2.95,8.0,25.5,24.61,15.91
2016,3,12,8,30,0.0,30.0,3.0,8.0,30.0,28.96,19.65
2016,3,12,8,45,27.0,113.0,3.15,8.5,126.0,132.64,109.23
2016,3,12,9,0,54.0,196.0,3.3,9.0,222.0,243.5,201.77
2016,3,12,9,15,27.0,148.5,3.35,9.0,161.5,171.52,140.74
2016,3,12,9,30,0.0,101.0,3.4,9.0,101.0,98.08,78.02
2016,3,12,9,45,0.0,103.5,3.45,9.0,103.5,100.5,79.93
2016,3,12,10,0,0.0,106.0,3.5,9.0,106.0,102.93,81.78
2016,3,12,10,15,0.0,60.5,3.5,9.0,60.5,58.52,44.19
2016,3,12,10,30,0.0,15.0,3.5,9.0,15.0,14.5,6.73
2016,3,12,10,45,0.0,32.0,3.55,9.5,32.0,30.94,20.67
2016,3,12,11,0,0.0,49.0,3.6,10.0,49.0,47.4,34.48
2016,3,12,11,15,0.0,99.0,3.7,10.0,99.0,95.95,75.07
2016,3,12,11,30,0.0,149.0,3.8,10.0,149.0,145.39,115.87
2016,3,12,11,45,0.0,110.5,3.95,10.5,110.5,107.25,84.1
2016,3,12,12,0,0.0,72.0,4.1,11.0,72.0,69.71,52.81
2016,3,12,12,15,0.0,73.5,4.0,11.0,73.5,71.16,54.03
2016,3,12,12,30,0.0,75.0,3.9,11.0,75.0,72.62,55.24
2016,3,12,12,45,0.0,54.0,3.85,11.0,54.0,52.26,38.27
2016,3,12,13,0,0.0,33.0,3.8,11.0,33.0,31.92,21.25
2016,3,12,13,15,0.0,25.5,3.75,11.0,25.5,24.66,15.16
2016,3,12,13,30,0.0,18.0,3.7,11.0,18.0,17.4,9.06
2016,3,12,13,45,1.5,96.0,3.65,11.0,97.0,94.05,73.41
2016,3,12,14,0,3.0,174.0,3.6,11.0,176.0,171.07,137.02
2016,3,12,14,15,1.5,120.5,3.45,11.0,121.5,117.72,93.12
2016,3,12,14,30,0.0,67.0,3.3,11.0,67.0,64.81,49.15
2016,3,12,14,45,0.0,103.0,3.15,11.0,103.0,99.68,78.54
2016,3,12,15,0,0.0,139.0,3.0,11.0,139.0,134.35,107.59
2016,3,12,15,15,69.5,180.5,2.95,10.5,215.0,207.81,169.22
2016,3,12,15,30,139.0,222.0,2.9,10.0,291.0,272.84,222.3
2016,3,12,15,45,78.0,188.0,2.85,10.0,226.0,208.8,169.75
2016,3,12,16,0,17.0,154.0,2.8,10.0,161.0,152.47,123.94
2016,3,12,16,15,12.0,135.5,2.65,10.0,140.0,132.12,107.22
2016,3,12,16,30,7.0,117.0,2.5,10.0,119.0,112.4,90.82
2016,3,12,16,45,3.5,97.0,2.4,10.0,98.0,92.24,73.83
2016,3,12,17,0,0.0,77.0,2.3,10.0,77.0,72.65,57.08
2016,3,12,17,15,0.0,57.0,2.2,9.5,57.0,53.86,40.7
2016,3,12,17,30,0.0,37.0,2.1,9.0,37.0,35.41,25.87
2016,3,12,17,45,0.0,22.0,2.05,9.0,22.0,21.24,11.99
2016,3,12,18,0,0.0,7.0,2.0,9.0,7.0,6.75,0.0
2016,3,12,18,15,0.0,3.5,1.9,9.0,3.5,3.44,0.0
2016,3,12,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,14.0,2.7,10.0,14.0,13.51,1.99
2016,3,13,7,0,0.0,28.0,2.9,10.0,28.0,27.04,16.79
2016,3,13,7,15,0.0,47.0,2.95,10.0,47.0,46.71,34.24
2016,3,13,7,30,0.0,66.0,3.0,10.0,66.0,66.2,51.42
2016,3,13,7,45,2.5,86.5,3.15,10.0,87.5,88.38,70.72
2016,3,13,8,0,5.0,107.0,3.3,10.0,109.0,110.67,89.84
2016,3,13,8,15,10.5,126.0,3.35,10.0,130.0,133.14,108.9
2016,3,13,8,30,16.0,145.0,3.4,10.0,151.0,156.05,128.07
2016,3,13,8,45,8.0,118.5,3.45,10.0,121.5,122.04,98.92
2016,3,13,9,0,0.0,92.0,3.5,10.0,92.0,89.29,70.76
2016,3,13,9,15,0.0,109.5,3.5,10.0,109.5,106.79,85.35
2016,3,13,9,30,0.0,127.0,3.5,10.0,127.0,124.32,99.78
2016,3,13,9,45,5.0,165.5,3.55,10.0,168.5,167.32,135.42
2016,3,13,10,0,10.0,204.0,3.6,10.0,210.0,210.83,170.97
2016,3,13,10,15,20.5,236.5,3.65,10.0,250.0,252.96,205.2
2016,3,13,10,30,31.0,269.0,3.7,10.0,290.0,304.29,246.38
2016,3,13,10,45,26.5,269.0,3.8,10.5,287.5,291.19,234.87
2016,3,13,11,0,22.0,269.0,3.9,11.0,285.0,286.85,230.59
2016,3,13,11,15,13.5,228.5,3.95,11.0,238.5,237.42,190.52
2016,3,13,11,30,5.0,188.0,4.0,11.0,192.0,188.75,150.81
2016,3,13,11,45,6.0,195.5,4.05,11.5,200.5,196.96,157.23
2016,3,13,12,0,7.0,203.0,4.1,12.0,209.0,205.12,163.5
2016,3,13,12,15,3.5,166.5,4.0,12.0,169.5,165.5,131.22
2016,3,13,12,30,0.0,130.0,3.9,12.0,130.0,126.35,99.19
2016,3,13,12,45,3.0,162.5,3.85,12.0,165.0,160.81,127.52
2016,3,13,13,0,6.0,195.0,3.8,12.0,200.0,195.18,155.49
2016,3,13,13,15,3.0,128.0,3.7,12.0,130.5,126.61,99.62
2016,3,13,13,30,0.0,61.0,3.6,12.0,61.0,59.03,43.81
2016,3,13,13,45,0.0,42.5,3.55,12.0,42.5,41.11,28.92
2016,3,13,14,0,0.0,24.0,3.5,12.0,24.0,23.2,13.92
2016,3,13,14,15,0.0,77.5,3.45,12.0,77.5,75.0,57.41
2016,3,13,14,30,0.0,131.0,3.4,12.0,131.0,126.86,100.54
2016,3,13,14,45,0.0,103.5,3.35,12.0,103.5,100.16,78.56
2016,3,13,15,0,0.0,76.0,3.3,12.0,76.0,73.51,56.5
2016,3,13,15,15,0.0,62.5,3.25,12.0,62.5,60.43,45.66
2016,3,13,15,30,0.0,49.0,3.2,12.0,49.0,47.35,34.73
2016,3,13,15,45,0.0,36.5,3.15,12.0,36.5,35.25,24.54
2016,3,13,16,0,0.0,24.0,3.1,12.0,24.0,23.17,14.27
2016,3,13,16,15,0.0,21.0,3.0,11.5,21.0,20.26,11.86
2016,3,13,16,30,0.0,18.0,2.9,11.0,18.0,17.36,9.42
2016,3,13,16,45,0.0,15.0,2.85,11.0,15.0,14.47,6.91
2016,3,13,17,0,0.0,12.0,2.8,11.0,12.0,11.57,4.38
2016,3,13,17,15,0.0,9.0,2.65,10.5,9.0,8.67,1.83
2016,3,13,17,30,0.0,6.0,2.5,10.0,6.0,5.78,0.0
2016,3,13,17,45,0.0,3.5,2.45,10.0,3.5,3.37,0.0
2016,3,13,18,0,0.0,1.0,2.4,10.0,1.0,0.96,0.0
2016,3,13,18,15,0.0,0.5,2.3,10.0,0.5,0.49,0.0
2016,3,13,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,45,88.0,22.0,1.55,7.5,32.5,53.26,27.06
2016,3,14,7,0,176.0,44.0,1.7,8.0,65.0,119.94,90.77
2016,3,14,7,15,241.0,62.0,1.75,8.0,105.5,173.43,138.87
2016,3,14,7,30,306.0,80.0,1.8,8.0,146.0,233.44,192.16
2016,3,14,7,45,351.5,95.5,1.85,8.0,190.0,287.33,239.7
2016,3,14,8,0,397.0,111.0,1.9,8.0,234.0,344.95,289.21
2016,3,14,8,15,449.5,115.5,1.95,8.0,278.0,397.4,333.6
2016,3,14,8,30,502.0,120.0,2.0,8.0,322.0,453.36,379.83
2016,3,14,8,45,441.5,151.5,2.05,8.5,344.5,469.09,390.39
2016,3,14,9,0,381.0,183.0,2.1,9.0,367.0,470.03,389.0
2016,3,14,9,15,458.5,180.5,2.1,9.5,421.5,544.29,447.08
2016,3,14,9,30,536.0,178.0,2.1,10.0,476.0,613.78,499.73
2016,3,14,9,45,563.0,182.5,2.1,10.5,514.5,654.18,528.4
2016,3,14,10,0,590.0,187.0,2.1,11.0,553.0,697.28,558.65
2016,3,14,10,15,586.5,200.5,2.05,11.0,580.0,717.45,571.73
2016,3,14,10,30,583.0,214.0,2.0,11.0,607.0,738.46,585.37
2016,3,14,10,45,545.5,237.0,2.0,11.5,615.5,738.01,581.84
2016,3,14,11,0,508.0,260.0,2.0,12.0,624.0,734.18,576.13
2016,3,14,11,15,284.0,298.5,1.95,12.0,503.0,572.28,451.46
2016,3,14,11,30,60.0,337.0,1.9,12.0,382.0,399.12,314.26
2016,3,14,11,45,187.0,346.0,1.9,12.5,487.5,526.72,414.97
2016,3,14,12,0,314.0,355.0,1.9,13.0,593.0,651.94,508.15
2016,3,14,12,15,163.5,302.5,1.9,13.0,427.0,454.39,358.02
2016,3,14,12,30,13.0,250.0,1.9,13.0,261.0,256.68,202.05
2016,3,14,12,45,18.5,268.5,1.95,13.0,283.0,279.25,220.76
2016,3,14,13,0,24.0,287.0,2.0,13.0,305.0,301.47,238.3
2016,3,14,13,15,452.0,205.0,2.0,13.0,532.5,574.66,459.59
2016,3,14,13,30,880.0,123.0,2.0,13.0,760.0,804.06,629.57
2016,3,14,13,45,561.0,224.0,2.05,13.0,626.0,643.54,507.45
2016,3,14,14,0,242.0,325.0,2.1,13.0,492.0,493.21,389.51
