Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,14,15,121.0,232.0,2.15,13.0,315.5,310.27,248.29
2016,3,14,14,30,0.0,139.0,2.2,13.0,139.0,134.61,105.94
2016,3,14,14,45,226.5,176.5,2.25,13.0,307.0,306.07,248.62
2016,3,14,15,0,453.0,214.0,2.3,13.0,475.0,453.38,363.98
2016,3,14,15,15,509.5,180.5,2.25,12.5,454.0,425.07,340.63
2016,3,14,15,30,566.0,147.0,2.2,12.0,433.0,390.61,312.02
2016,3,14,15,45,354.0,164.5,2.2,12.0,338.0,293.83,234.01
2016,3,14,16,0,142.0,182.0,2.2,12.0,243.0,218.63,174.8
2016,3,14,16,15,128.0,162.5,2.05,11.5,212.0,187.07,148.84
2016,3,14,16,30,114.0,143.0,1.9,11.0,181.0,157.03,123.86
2016,3,14,16,45,306.5,108.0,1.8,10.5,187.5,148.44,108.03
2016,3,14,17,0,499.0,73.0,1.7,10.0,194.0,117.79,73.7
2016,3,14,17,15,412.0,62.0,1.6,9.0,146.0,72.64,43.96
2016,3,14,17,30,325.0,51.0,1.5,8.0,98.0,38.68,29.0
2016,3,14,17,45,162.5,36.5,1.45,7.5,60.0,28.33,18.51
2016,3,14,18,0,0.0,22.0,1.4,7.0,22.0,20.33,0.0
2016,3,14,18,15,0.0,11.0,1.35,6.5,11.0,10.81,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,6,15,26.0,5.0,1.1,4.5,5.5,0.0,0.0
2016,3,15,6,30,52.0,10.0,1.2,5.0,11.0,21.27,0.0
2016,3,15,6,45,209.0,24.0,1.35,6.0,46.5,96.16,57.37
2016,3,15,7,0,366.0,38.0,1.5,7.0,82.0,176.25,134.21
2016,3,15,7,15,459.0,47.5,1.45,7.5,130.0,241.76,193.38
2016,3,15,7,30,552.0,57.0,1.4,8.0,178.0,316.31,258.96
2016,3,15,7,45,617.0,62.0,1.35,8.5,230.5,380.63,314.66
2016,3,15,8,0,682.0,67.0,1.3,9.0,283.0,449.89,372.24
2016,3,15,8,15,720.5,72.0,1.3,9.5,333.5,506.27,417.72
2016,3,15,8,30,759.0,77.0,1.3,10.0,384.0,566.44,464.4
2016,3,15,8,45,788.5,79.5,1.3,11.0,432.5,618.93,502.71
2016,3,15,9,0,818.0,82.0,1.3,12.0,481.0,671.37,538.91
2016,3,15,9,15,837.5,85.0,1.2,12.5,525.0,716.66,567.81
2016,3,15,9,30,857.0,88.0,1.1,13.0,569.0,760.51,594.84
2016,3,15,9,45,873.5,89.5,1.05,13.5,608.0,793.79,614.41
2016,3,15,10,0,890.0,91.0,1.0,14.0,647.0,829.57,635.43
2016,3,15,10,15,900.0,92.5,1.0,14.0,679.5,857.52,652.74
2016,3,15,10,30,910.0,94.0,1.0,14.0,712.0,882.59,668.14
2016,3,15,10,45,918.5,94.5,1.0,14.5,737.0,902.19,678.67
2016,3,15,11,0,927.0,95.0,1.0,15.0,762.0,918.55,687.13
2016,3,15,11,15,931.5,96.0,1.0,15.0,779.5,928.55,692.8
2016,3,15,11,30,936.0,97.0,1.0,15.0,797.0,935.02,696.36
2016,3,15,11,45,938.5,97.5,1.0,15.5,806.0,935.6,694.97
2016,3,15,12,0,941.0,98.0,1.0,16.0,815.0,932.58,691.45
2016,3,15,12,15,941.0,98.0,1.0,16.0,816.5,923.25,685.28
2016,3,15,12,30,941.0,98.0,1.0,16.0,818.0,910.39,677.01
2016,3,15,12,45,940.0,97.0,1.05,16.0,811.0,892.16,666.18
2016,3,15,13,0,939.0,96.0,1.1,16.0,804.0,870.57,653.18
2016,3,15,13,15,935.0,95.5,1.1,16.0,788.5,843.86,635.98
2016,3,15,13,30,931.0,95.0,1.1,16.0,773.0,814.14,616.76
2016,3,15,13,45,924.0,94.5,1.1,16.0,750.0,779.36,594.02
2016,3,15,14,0,917.0,94.0,1.1,16.0,727.0,742.07,569.41
2016,3,15,14,15,907.5,92.0,1.05,16.0,696.5,699.3,539.79
2016,3,15,14,30,898.0,90.0,1.0,16.0,666.0,654.63,506.82
2016,3,15,14,45,885.5,88.0,1.0,16.0,629.5,606.55,471.07
2016,3,15,15,0,873.0,86.0,1.0,16.0,593.0,557.3,433.4
2016,3,15,15,15,855.5,83.5,0.9,15.5,550.5,503.51,391.23
2016,3,15,15,30,838.0,81.0,0.8,15.0,508.0,449.92,347.88
2016,3,15,15,45,814.0,78.0,0.75,15.0,460.5,393.45,300.71
2016,3,15,16,0,790.0,75.0,0.7,15.0,413.0,338.11,253.13
2016,3,15,16,15,756.5,71.0,0.65,14.5,363.0,280.53,203.45
2016,3,15,16,30,723.0,67.0,0.6,14.0,313.0,225.74,155.53
2016,3,15,16,45,671.0,61.5,0.6,13.5,261.0,167.49,106.44
2016,3,15,17,0,619.0,56.0,0.6,13.0,209.0,116.42,66.19
2016,3,15,17,15,540.0,48.5,0.65,12.5,159.0,67.75,34.84
2016,3,15,17,30,461.0,41.0,0.7,12.0,109.0,30.17,21.09
2016,3,15,17,45,319.5,29.5,0.8,11.5,67.5,22.4,13.36
2016,3,15,18,0,178.0,18.0,0.9,11.0,26.0,14.07,0.0
2016,3,15,18,15,89.0,9.0,0.95,10.5,13.0,8.85,0.0
2016,3,15,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.5,1.15,6.5,6.5,0.0,0.0
2016,3,16,6,30,0.0,13.0,1.2,7.0,13.0,12.78,0.0
2016,3,16,6,45,190.0,25.0,1.3,8.0,49.0,92.46,58.25
2016,3,16,7,0,380.0,37.0,1.4,9.0,85.0,181.29,137.84
2016,3,16,7,15,459.5,47.5,1.55,9.5,132.0,243.78,194.29
2016,3,16,7,30,539.0,58.0,1.7,10.0,179.0,313.97,256.23
2016,3,16,7,45,593.5,64.5,1.9,11.0,229.0,374.54,308.62
2016,3,16,8,0,648.0,71.0,2.1,12.0,279.0,439.12,362.45
2016,3,16,8,15,701.0,69.5,2.2,12.5,328.5,495.04,408.39
2016,3,16,8,30,754.0,68.0,2.3,13.0,378.0,556.01,456.83
2016,3,16,8,45,792.5,73.5,2.4,13.5,433.5,617.73,504.07
2016,3,16,9,0,831.0,79.0,2.5,14.0,489.0,680.11,549.38
2016,3,16,9,15,849.5,81.5,2.5,14.5,532.5,724.56,579.28
2016,3,16,9,30,868.0,84.0,2.5,15.0,576.0,762.89,604.3
2016,3,16,9,45,882.0,86.0,2.55,15.5,614.5,799.72,628.26
2016,3,16,10,0,896.0,88.0,2.6,16.0,653.0,834.25,650.33
2016,3,16,10,15,905.5,89.5,2.6,16.0,685.0,861.92,668.27
2016,3,16,10,30,915.0,91.0,2.6,16.0,717.0,886.65,684.18
2016,3,16,10,45,922.0,92.0,2.6,16.5,742.0,905.56,694.79
2016,3,16,11,0,929.0,93.0,2.6,17.0,767.0,921.16,703.2
2016,3,16,11,15,933.5,94.0,2.55,17.0,784.0,931.14,708.74
2016,3,16,11,30,938.0,95.0,2.5,17.0,801.0,937.57,712.03
2016,3,16,11,45,940.5,95.0,2.5,17.5,810.0,937.56,710.22
2016,3,16,12,0,943.0,95.0,2.5,18.0,819.0,933.95,706.18
2016,3,16,12,15,943.5,95.0,2.5,18.0,820.0,924.98,700.03
2016,3,16,12,30,944.0,95.0,2.5,18.0,821.0,912.47,691.63
2016,3,16,12,45,945.0,93.5,2.5,18.0,814.5,895.29,680.19
2016,3,16,13,0,946.0,92.0,2.5,18.0,808.0,874.67,666.5
2016,3,16,13,15,942.0,91.0,2.45,18.0,793.0,847.22,647.77
2016,3,16,13,30,938.0,90.0,2.4,18.0,778.0,816.76,626.99
2016,3,16,13,45,932.5,89.0,2.4,18.0,755.0,782.31,603.74
2016,3,16,14,0,927.0,88.0,2.4,18.0,732.0,745.25,578.52
2016,3,16,14,15,918.0,86.5,2.3,18.0,702.0,702.91,548.71
2016,3,16,14,30,909.0,85.0,2.2,18.0,672.0,658.61,515.1
2016,3,16,14,45,897.5,83.0,2.15,18.0,635.0,610.61,478.3
2016,3,16,15,0,886.0,81.0,2.1,18.0,598.0,561.34,439.6
2016,3,16,15,15,869.5,79.0,1.95,17.5,556.0,508.56,397.56
2016,3,16,15,30,853.0,77.0,1.8,17.0,514.0,455.49,354.01
2016,3,16,15,45,830.5,73.5,1.65,17.0,467.0,397.24,304.64
2016,3,16,16,0,808.0,70.0,1.5,17.0,420.0,341.0,255.65
2016,3,16,16,15,776.0,66.5,1.3,16.5,369.5,283.29,205.17
2016,3,16,16,30,744.0,63.0,1.1,16.0,319.0,228.16,156.48
2016,3,16,16,45,697.5,58.0,0.9,15.5,267.0,171.97,108.53
2016,3,16,17,0,651.0,53.0,0.7,15.0,215.0,120.62,67.74
2016,3,16,17,15,575.5,46.0,0.75,14.0,164.5,68.57,33.81
2016,3,16,17,30,500.0,39.0,0.8,13.0,114.0,28.19,19.28
2016,3,16,17,45,366.0,28.5,0.9,12.5,71.5,21.3,12.48
2016,3,16,18,0,232.0,18.0,1.0,12.0,29.0,13.92,0.0
2016,3,16,18,15,116.0,9.0,1.0,11.5,14.5,8.85,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,6,15,86.5,6.5,1.65,7.5,9.0,0.0,0.0
2016,3,17,6,30,173.0,13.0,1.9,8.0,18.0,52.17,0.0
2016,3,17,6,45,327.5,24.0,2.15,9.0,58.0,133.26,87.9
2016,3,17,7,0,482.0,35.0,2.4,10.0,98.0,214.73,163.65
2016,3,17,7,15,566.5,42.0,2.4,10.5,149.0,278.5,221.95
2016,3,17,7,30,651.0,49.0,2.4,11.0,200.0,352.84,287.67
2016,3,17,7,45,702.0,54.5,2.45,11.5,253.0,416.37,343.01
2016,3,17,8,0,753.0,60.0,2.5,12.0,306.0,483.31,399.05
2016,3,17,8,15,787.5,64.0,2.45,12.5,358.0,541.87,446.17
2016,3,17,8,30,822.0,68.0,2.4,13.0,410.0,601.42,492.26
2016,3,17,8,45,846.0,71.0,2.4,14.0,458.5,653.43,530.22
2016,3,17,9,0,870.0,74.0,2.4,15.0,507.0,700.62,561.57
2016,3,17,9,15,887.5,76.5,2.3,15.5,551.5,745.52,590.83
2016,3,17,9,30,905.0,79.0,2.2,16.0,596.0,788.74,618.15
2016,3,17,9,45,917.5,80.5,2.15,16.5,635.0,824.87,640.26
2016,3,17,10,0,930.0,82.0,2.1,17.0,674.0,858.5,660.33
2016,3,17,10,15,939.0,83.5,2.0,17.5,706.0,886.46,675.75
2016,3,17,10,30,948.0,85.0,1.9,18.0,738.0,911.35,688.87
2016,3,17,10,45,954.5,86.0,1.85,18.5,763.0,930.27,698.43
2016,3,17,11,0,961.0,87.0,1.8,19.0,788.0,945.75,705.74
2016,3,17,11,15,964.5,88.0,1.7,19.0,805.0,955.02,709.71
2016,3,17,11,30,968.0,89.0,1.6,19.0,822.0,960.62,711.38
2016,3,17,11,45,970.5,89.0,1.5,19.5,831.0,960.54,708.1
2016,3,17,12,0,973.0,89.0,1.4,20.0,840.0,956.73,702.56
2016,3,17,12,15,973.0,89.0,1.3,20.0,840.5,947.03,694.69
2016,3,17,12,30,973.0,89.0,1.2,20.0,841.0,933.67,684.63
2016,3,17,12,45,969.5,89.5,1.15,20.0,833.5,914.31,671.63
2016,3,17,13,0,966.0,90.0,1.1,20.0,826.0,891.55,656.57
2016,3,17,13,15,962.0,89.0,1.0,20.0,810.0,863.56,637.41
2016,3,17,13,30,958.0,88.0,0.9,20.0,794.0,832.49,616.29
2016,3,17,13,45,952.0,87.0,0.8,20.5,770.5,797.0,591.15
2016,3,17,14,0,946.0,86.0,0.7,21.0,747.0,758.87,564.32
2016,3,17,14,15,937.0,84.5,0.65,20.5,716.0,715.77,536.92
2016,3,17,14,30,928.0,83.0,0.6,20.0,685.0,670.66,505.9
2016,3,17,14,45,916.0,81.0,0.55,20.0,647.5,621.5,470.03
2016,3,17,15,0,904.0,79.0,0.5,20.0,610.0,571.07,432.31
2016,3,17,15,15,887.5,76.5,0.5,20.0,567.0,516.9,391.26
2016,3,17,15,30,871.0,74.0,0.5,20.0,524.0,462.4,348.55
2016,3,17,15,45,848.5,71.5,0.55,20.0,476.0,405.5,302.9
2016,3,17,16,0,826.0,69.0,0.6,20.0,428.0,347.81,255.05
2016,3,17,16,15,794.0,65.0,0.6,19.5,377.0,288.56,205.1
2016,3,17,16,30,762.0,61.0,0.6,19.0,326.0,231.87,156.44
2016,3,17,16,45,715.5,56.5,0.65,18.5,273.5,175.04,108.89
2016,3,17,17,0,669.0,52.0,0.7,18.0,221.0,123.02,68.06
2016,3,17,17,15,594.5,45.5,0.75,17.5,170.0,72.56,35.64
2016,3,17,17,30,520.0,39.0,0.8,17.0,119.0,28.13,18.89
2016,3,17,17,45,388.0,28.5,0.9,16.5,75.5,21.14,12.18
2016,3,17,18,0,256.0,18.0,1.0,16.0,32.0,13.77,0.0
2016,3,17,18,15,128.0,9.0,1.0,15.5,16.0,8.85,0.0
2016,3,17,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,79.0,7.5,1.2,7.5,10.0,7.37,0.0
2016,3,18,6,30,158.0,15.0,1.3,8.0,20.0,59.09,0.0
2016,3,18,6,45,307.0,27.0,1.4,9.0,60.5,131.94,89.9
2016,3,18,7,0,456.0,39.0,1.5,10.0,101.0,212.29,162.51
2016,3,18,7,15,541.0,47.0,1.5,10.5,151.5,278.81,222.16
2016,3,18,7,30,626.0,55.0,1.5,11.0,202.0,353.4,287.08
2016,3,18,7,45,677.0,61.0,1.55,11.5,255.0,414.08,339.25
2016,3,18,8,0,728.0,67.0,1.6,12.0,308.0,480.67,394.1
2016,3,18,8,15,663.5,87.0,1.55,12.5,333.5,500.74,409.56
2016,3,18,8,30,599.0,107.0,1.5,13.0,359.0,510.91,416.33
2016,3,18,8,45,636.0,111.0,1.5,13.5,406.0,564.05,456.58
2016,3,18,9,0,673.0,115.0,1.5,14.0,453.0,618.09,495.97
2016,3,18,9,15,777.0,102.0,1.5,14.0,525.0,700.39,555.74
2016,3,18,9,30,881.0,89.0,1.5,14.0,597.0,784.91,613.99
2016,3,18,9,45,615.5,182.5,1.5,14.5,548.5,707.27,553.6
2016,3,18,10,0,350.0,276.0,1.5,15.0,500.0,593.36,463.49
2016,3,18,10,15,636.0,187.5,1.55,15.0,619.0,756.68,589.02
2016,3,18,10,30,922.0,99.0,1.6,15.0,738.0,907.75,691.94
2016,3,18,10,45,926.5,101.5,1.65,15.5,762.5,926.08,700.85
2016,3,18,11,0,931.0,104.0,1.7,16.0,787.0,941.0,709.14
2016,3,18,11,15,935.0,105.0,1.7,16.0,804.0,950.36,714.52
2016,3,18,11,30,939.0,106.0,1.7,16.0,821.0,956.17,717.73
2016,3,18,11,45,941.0,106.0,1.75,16.5,830.0,955.52,716.16
2016,3,18,12,0,943.0,106.0,1.8,17.0,839.0,951.26,712.39
2016,3,18,12,15,943.0,106.0,1.85,17.0,839.5,941.65,706.56
2016,3,18,12,30,943.0,106.0,1.9,17.0,840.0,928.5,698.51
2016,3,18,12,45,941.0,105.5,1.95,17.0,832.5,909.65,686.72
2016,3,18,13,0,939.0,105.0,2.0,17.0,825.0,887.48,672.74
2016,3,18,13,15,935.0,104.5,2.05,17.0,809.0,860.48,655.45
2016,3,18,13,30,931.0,104.0,2.1,17.0,793.0,830.49,636.04
2016,3,18,13,45,926.0,102.0,2.15,17.0,770.0,795.37,612.93
2016,3,18,14,0,921.0,100.0,2.2,17.0,747.0,757.63,587.77
2016,3,18,14,15,911.5,98.0,2.25,16.5,716.0,714.45,559.28
2016,3,18,14,30,902.0,96.0,2.3,16.0,685.0,669.36,526.94
2016,3,18,14,45,889.5,94.0,2.35,16.0,647.5,620.85,490.09
2016,3,18,15,0,877.0,92.0,2.4,16.0,610.0,570.83,451.03
2016,3,18,15,15,859.5,89.5,2.35,15.5,567.0,516.91,408.23
2016,3,18,15,30,842.0,87.0,2.3,15.0,524.0,462.85,363.94
2016,3,18,15,45,815.0,84.0,2.3,15.0,476.0,404.7,314.6
2016,3,18,16,0,788.0,81.0,2.3,15.0,428.0,348.0,265.14
2016,3,18,16,15,754.0,77.0,2.15,14.5,377.0,290.09,214.19
2016,3,18,16,30,720.0,73.0,2.0,14.0,326.0,233.11,163.66
2016,3,18,16,45,665.5,68.0,1.85,13.5,273.0,176.4,115.03
2016,3,18,17,0,611.0,63.0,1.7,13.0,220.0,125.43,74.14
2016,3,18,17,15,532.5,54.5,1.6,12.0,169.0,75.85,41.03
2016,3,18,17,30,454.0,46.0,1.5,11.0,118.0,35.33,25.85
2016,3,18,17,45,320.5,34.0,1.4,10.5,75.0,26.1,16.93
2016,3,18,18,0,187.0,22.0,1.3,10.0,32.0,17.49,3.18
2016,3,18,18,15,93.5,11.0,1.25,9.5,16.0,10.81,0.0
2016,3,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,0.95,9.0,11.0,10.81,0.0
2016,3,19,6,30,0.0,22.0,1.1,9.0,22.0,23.1,0.0
2016,3,19,6,45,200.5,32.0,1.25,9.5,60.5,106.79,74.59
2016,3,19,7,0,401.0,42.0,1.4,10.0,99.0,198.46,152.98
2016,3,19,7,15,483.0,50.5,1.45,10.0,147.5,261.91,209.98
2016,3,19,7,30,565.0,59.0,1.5,10.0,196.0,333.13,272.58
2016,3,19,7,45,618.5,65.0,1.55,10.5,246.5,394.5,325.26
2016,3,19,8,0,672.0,71.0,1.6,11.0,297.0,459.72,379.18
2016,3,19,8,15,707.5,75.5,1.65,11.0,347.0,515.93,424.95
2016,3,19,8,30,743.0,80.0,1.7,11.0,397.0,571.46,468.95
2016,3,19,8,45,525.5,145.0,1.75,11.5,382.0,526.21,429.68
2016,3,19,9,0,308.0,210.0,1.8,12.0,367.0,455.07,369.65
2016,3,19,9,15,572.5,150.5,1.8,12.0,472.5,607.6,491.97
2016,3,19,9,30,837.0,91.0,1.8,12.0,578.0,760.93,604.9
2016,3,19,9,45,854.5,91.5,1.85,12.5,616.0,793.29,624.43
2016,3,19,10,0,872.0,92.0,1.9,13.0,654.0,828.31,646.92
2016,3,19,10,15,882.0,93.5,1.9,13.5,685.5,855.8,663.4
2016,3,19,10,30,892.0,95.0,1.9,14.0,717.0,880.44,677.88
2016,3,19,10,45,633.0,210.5,1.95,14.5,659.5,798.1,617.81
2016,3,19,11,0,374.0,326.0,2.0,15.0,602.0,685.52,529.62
2016,3,19,11,15,355.0,339.5,2.0,15.0,606.5,683.5,527.97
2016,3,19,11,30,336.0,353.0,2.0,15.0,611.0,679.73,524.17
2016,3,19,11,45,241.0,371.5,2.05,15.0,557.5,603.88,466.88
2016,3,19,12,0,146.0,390.0,2.1,15.0,504.0,535.9,414.64
2016,3,19,12,15,211.5,384.0,2.15,15.0,549.5,583.61,452.27
2016,3,19,12,30,277.0,378.0,2.2,15.0,595.0,635.71,491.7
2016,3,19,12,45,274.5,374.5,2.25,15.0,588.0,622.65,482.05
2016,3,19,13,0,272.0,371.0,2.3,15.0,581.0,608.65,472.2
2016,3,19,13,15,280.5,358.0,2.3,15.0,571.0,592.96,461.32
2016,3,19,13,30,289.0,345.0,2.3,15.0,561.0,576.0,449.45
2016,3,19,13,45,410.5,293.0,2.35,15.5,589.0,606.49,474.7
2016,3,19,14,0,532.0,241.0,2.4,16.0,617.0,624.8,490.11
2016,3,19,14,15,525.0,234.5,2.4,15.5,592.5,591.49,465.93
2016,3,19,14,30,518.0,228.0,2.4,15.0,568.0,557.25,440.93
2016,3,19,14,45,352.5,251.5,2.4,15.0,477.5,455.68,361.51
2016,3,19,15,0,187.0,275.0,2.4,15.0,387.0,368.36,292.36
2016,3,19,15,15,225.5,250.0,2.4,14.5,375.5,352.88,281.3
2016,3,19,15,30,264.0,225.0,2.4,14.0,364.0,333.62,266.15
2016,3,19,15,45,132.5,185.0,2.45,14.0,255.0,228.51,182.33
2016,3,19,16,0,1.0,145.0,2.5,14.0,146.0,138.94,110.92
2016,3,19,16,15,0.5,128.0,2.35,13.5,128.5,122.24,97.73
2016,3,19,16,30,0.0,111.0,2.2,13.0,111.0,105.67,84.3
2016,3,19,16,45,338.5,81.0,2.05,12.5,169.0,131.44,92.05
2016,3,19,17,0,677.0,51.0,1.9,12.0,227.0,125.61,71.75
2016,3,19,17,15,605.5,45.0,1.65,11.0,176.0,75.03,37.68
2016,3,19,17,30,534.0,39.0,1.4,10.0,125.0,32.73,23.68
2016,3,19,17,45,410.5,29.5,1.2,9.5,81.0,21.73,13.31
2016,3,19,18,0,287.0,20.0,1.0,9.0,37.0,15.37,3.3
2016,3,19,18,15,143.5,10.0,0.95,8.5,18.5,9.83,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,1.0,1.15,8.5,1.0,0.98,0.0
2016,3,20,6,30,0.0,2.0,1.3,9.0,2.0,1.93,0.0
2016,3,20,6,45,0.0,7.0,1.5,9.5,7.0,6.74,0.0
2016,3,20,7,0,0.0,12.0,1.7,10.0,12.0,11.57,4.22
2016,3,20,7,15,0.0,17.5,1.75,10.0,17.5,16.88,8.96
2016,3,20,7,30,0.0,23.0,1.8,10.0,23.0,22.19,13.67
2016,3,20,7,45,0.0,29.5,1.9,10.5,29.5,28.47,19.11
2016,3,20,8,0,0.0,36.0,2.0,11.0,36.0,34.76,24.47
2016,3,20,8,15,0.0,31.0,2.05,11.0,31.0,29.93,20.23
2016,3,20,8,30,0.0,26.0,2.1,11.0,26.0,25.1,16.01
2016,3,20,8,45,0.0,24.5,2.2,11.5,24.5,23.66,14.67
2016,3,20,9,0,0.0,23.0,2.3,12.0,23.0,22.21,13.34
2016,3,20,9,15,0.0,41.0,2.4,12.0,41.0,39.62,28.06
2016,3,20,9,30,0.0,59.0,2.5,12.0,59.0,57.05,42.66
2016,3,20,9,45,0.5,113.5,2.6,12.5,114.0,110.79,87.18
2016,3,20,10,0,1.0,168.0,2.7,13.0,169.0,166.01,131.93
2016,3,20,10,15,0.5,95.0,2.85,13.0,95.5,92.42,71.4
2016,3,20,10,30,0.0,22.0,3.0,13.0,22.0,21.27,12.2
2016,3,20,10,45,0.0,69.5,3.2,13.5,69.5,67.27,50.42
2016,3,20,11,0,0.0,117.0,3.4,14.0,117.0,113.7,88.3
2016,3,20,11,15,0.0,121.0,3.5,14.0,121.0,117.63,91.36
2016,3,20,11,30,0.0,125.0,3.6,14.0,125.0,121.55,94.49
2016,3,20,11,45,0.0,125.5,3.75,14.0,125.5,122.02,94.81
2016,3,20,12,0,0.0,126.0,3.9,14.0,126.0,122.48,95.17
2016,3,20,12,15,0.0,82.0,3.9,14.0,82.0,79.43,60.01
2016,3,20,12,30,0.0,38.0,3.9,14.0,38.0,36.78,24.9
2016,3,20,12,45,0.0,40.5,3.9,14.0,40.5,39.2,26.93
2016,3,20,13,0,0.0,43.0,3.9,14.0,43.0,41.62,28.95
2016,3,20,13,15,0.0,31.5,3.85,14.0,31.5,30.48,19.73
2016,3,20,13,30,0.0,20.0,3.8,14.0,20.0,19.34,10.49
2016,3,20,13,45,0.0,54.0,3.75,14.0,54.0,52.26,37.87
2016,3,20,14,0,0.0,88.0,3.7,14.0,88.0,85.2,65.14
2016,3,20,14,15,0.0,70.5,3.6,13.5,70.5,68.22,51.3
2016,3,20,14,30,0.0,53.0,3.5,13.0,53.0,51.26,37.38
2016,3,20,14,45,0.0,59.0,3.4,13.0,59.0,57.06,42.33
2016,3,20,15,0,0.0,65.0,3.3,13.0,65.0,62.86,47.3
2016,3,20,15,15,0.0,56.5,3.15,13.0,56.5,54.62,40.51
2016,3,20,15,30,0.0,48.0,3.0,13.0,48.0,46.39,33.7
2016,3,20,15,45,0.0,40.5,2.95,13.0,40.5,39.12,27.67
2016,3,20,16,0,0.0,33.0,2.9,13.0,33.0,31.87,21.59
2016,3,20,16,15,34.0,88.5,2.7,12.5,100.5,94.78,74.35
2016,3,20,16,30,68.0,144.0,2.5,12.0,168.0,149.9,119.46
2016,3,20,16,45,58.5,123.0,2.3,12.0,141.5,123.87,97.59
2016,3,20,17,0,49.0,102.0,2.1,12.0,115.0,99.09,76.97
2016,3,20,17,15,37.5,80.5,1.9,11.5,89.0,75.12,57.34
2016,3,20,17,30,26.0,59.0,1.7,11.0,63.0,52.9,41.51
2016,3,20,17,45,13.0,39.0,1.5,10.5,41.0,35.58,25.32
2016,3,20,18,0,0.0,19.0,1.3,10.0,19.0,18.35,6.05
2016,3,20,18,15,0.0,9.5,1.3,10.0,9.5,9.34,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.5,1.65,9.0,0.5,0.49,0.0
2016,3,21,6,30,0.0,1.0,1.8,9.0,1.0,0.96,0.0
2016,3,21,6,45,0.0,3.5,1.95,9.5,3.5,3.37,0.0
2016,3,21,7,0,0.0,6.0,2.1,10.0,6.0,5.78,0.0
2016,3,21,7,15,0.0,9.0,2.3,10.0,9.0,8.67,1.86
2016,3,21,7,30,0.0,12.0,2.5,10.0,12.0,11.57,4.43
2016,3,21,7,45,0.0,15.5,2.75,10.0,15.5,14.95,7.38
2016,3,21,8,0,0.0,19.0,3.0,10.0,19.0,18.33,10.3
2016,3,21,8,15,0.0,17.5,3.1,10.0,17.5,16.89,9.01
2016,3,21,8,30,0.0,16.0,3.2,10.0,16.0,15.44,7.72
2016,3,21,8,45,0.0,19.0,3.35,10.5,19.0,18.34,10.15
2016,3,21,9,0,0.0,22.0,3.5,11.0,22.0,21.25,12.56
2016,3,21,9,15,0.0,43.5,3.65,11.0,43.5,42.04,30.21
2016,3,21,9,30,0.0,65.0,3.8,11.0,65.0,62.86,47.71
2016,3,21,9,45,0.0,47.5,3.95,11.5,47.5,45.93,33.23
2016,3,21,10,0,0.0,30.0,4.1,12.0,30.0,29.0,18.84
2016,3,21,10,15,0.0,67.5,4.2,12.0,67.5,65.32,49.23
2016,3,21,10,30,0.0,105.0,4.3,12.0,105.0,101.86,79.46
2016,3,21,10,45,0.0,106.0,4.45,12.5,106.0,102.85,79.98
2016,3,21,11,0,0.0,107.0,4.6,13.0,107.0,103.84,80.54
2016,3,21,11,15,0.0,113.0,4.6,13.0,113.0,109.74,85.31
2016,3,21,11,30,0.0,119.0,4.6,13.0,119.0,115.64,90.06
2016,3,21,11,45,0.0,119.5,4.6,13.0,119.5,116.11,90.39
2016,3,21,12,0,0.0,120.0,4.6,13.0,120.0,116.58,90.75
2016,3,21,12,15,0.0,120.0,4.6,13.0,120.0,116.55,90.71
2016,3,21,12,30,0.0,120.0,4.6,13.0,120.0,116.52,90.69
2016,3,21,12,45,0.0,92.0,4.65,13.0,92.0,89.13,68.26
2016,3,21,13,0,0.0,64.0,4.7,13.0,64.0,61.97,45.91
2016,3,21,13,15,0.0,63.0,4.6,13.0,63.0,60.99,45.15
2016,3,21,13,30,0.0,62.0,4.5,13.0,62.0,60.02,44.38
2016,3,21,13,45,0.0,62.0,4.45,13.0,62.0,60.01,44.43
2016,3,21,14,0,0.0,62.0,4.4,13.0,62.0,60.0,44.49
2016,3,21,14,15,36.5,181.5,4.3,12.5,205.5,202.2,162.64
2016,3,21,14,30,73.0,301.0,4.2,12.0,349.0,339.84,273.8
2016,3,21,14,45,37.0,233.5,4.1,12.0,258.0,248.58,200.14
2016,3,21,15,0,1.0,166.0,4.0,12.0,167.0,160.81,128.59
2016,3,21,15,15,3.5,170.0,3.8,11.5,172.0,165.52,133.18
2016,3,21,15,30,6.0,174.0,3.6,11.0,177.0,169.81,137.3
2016,3,21,15,45,3.0,147.5,3.45,11.0,149.0,142.76,115.18
2016,3,21,16,0,0.0,121.0,3.3,11.0,121.0,116.18,93.31
2016,3,21,16,15,0.0,66.5,3.1,10.5,66.5,64.28,49.69
2016,3,21,16,30,0.0,12.0,2.9,10.0,12.0,11.57,4.41
2016,3,21,16,45,0.0,10.0,2.7,10.0,10.0,9.64,2.75
2016,3,21,17,0,0.0,8.0,2.5,10.0,8.0,7.71,1.07
2016,3,21,17,15,190.5,32.5,2.25,9.5,64.5,38.55,20.9
2016,3,21,17,30,381.0,57.0,2.0,9.0,121.0,46.51,36.22
2016,3,21,17,45,266.5,42.0,1.8,8.5,79.0,32.21,22.68
2016,3,21,18,0,152.0,27.0,1.6,8.0,37.0,21.15,8.91
2016,3,21,18,15,76.0,13.5,1.5,7.5,18.5,13.27,0.0
2016,3,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,22,6,15,105.0,10.5,1.05,5.0,16.5,30.75,0.0
2016,3,22,6,30,210.0,21.0,1.2,6.0,33.0,84.08,31.89
2016,3,22,6,45,347.0,32.5,1.4,7.0,76.5,154.56,113.68
2016,3,22,7,0,484.0,44.0,1.6,8.0,120.0,234.99,184.68
2016,3,22,7,15,561.5,51.5,1.7,8.0,171.5,300.8,244.49
2016,3,22,7,30,639.0,59.0,1.8,8.0,223.0,373.77,309.03
2016,3,22,7,45,688.0,64.5,1.9,8.5,276.0,436.46,363.02
2016,3,22,8,0,737.0,70.0,2.0,9.0,329.0,500.44,416.21
2016,3,22,8,15,770.0,74.0,2.0,9.5,381.0,557.94,462.04
2016,3,22,8,30,803.0,78.0,2.0,10.0,433.0,616.3,506.9
2016,3,22,8,45,830.0,80.0,2.0,10.5,482.0,668.73,545.41
2016,3,22,9,0,857.0,82.0,2.0,11.0,531.0,720.75,581.14
2016,3,22,9,15,874.0,84.5,2.0,11.0,575.0,760.55,608.25
2016,3,22,9,30,891.0,87.0,2.0,11.0,619.0,802.96,637.02
2016,3,22,9,45,907.5,87.0,2.0,11.5,658.0,840.15,660.48
2016,3,22,10,0,924.0,87.0,2.0,12.0,697.0,875.07,682.09
2016,3,22,10,15,933.0,88.5,1.95,12.0,729.0,902.7,699.16
2016,3,22,10,30,942.0,90.0,1.9,12.0,761.0,927.26,714.1
2016,3,22,10,45,951.0,89.5,1.9,12.5,786.0,946.38,724.58
2016,3,22,11,0,960.0,89.0,1.9,13.0,811.0,962.14,732.87
2016,3,22,11,15,708.5,200.5,1.9,13.0,740.0,868.5,667.99
2016,3,22,11,30,457.0,312.0,1.9,13.0,669.0,755.36,582.88
2016,3,22,11,45,716.0,200.5,1.9,13.0,766.0,871.94,671.81
2016,3,22,12,0,975.0,89.0,1.9,13.0,863.0,972.33,738.8
2016,3,22,12,15,687.5,218.0,1.95,13.0,764.0,850.06,654.5
2016,3,22,12,30,400.0,347.0,2.0,13.0,665.0,712.36,550.55
2016,3,22,12,45,475.5,314.5,2.05,13.0,689.0,739.88,573.96
2016,3,22,13,0,551.0,282.0,2.1,13.0,713.0,757.48,588.78
2016,3,22,13,15,329.0,324.5,2.15,13.0,580.5,599.65,469.51
2016,3,22,13,30,107.0,367.0,2.2,13.0,448.0,448.54,351.85
2016,3,22,13,45,76.5,338.5,2.25,13.0,395.5,392.09,309.36
2016,3,22,14,0,46.0,310.0,2.3,13.0,343.0,337.8,267.35
2016,3,22,14,15,212.5,296.0,2.3,13.0,439.0,436.89,348.48
2016,3,22,14,30,379.0,282.0,2.3,13.0,535.0,521.48,415.08
2016,3,22,14,45,326.0,276.0,2.3,13.0,485.5,465.32,370.77
2016,3,22,15,0,273.0,270.0,2.3,13.0,436.0,412.98,329.79
2016,3,22,15,15,182.0,252.5,2.25,13.0,360.0,334.36,267.59
2016,3,22,15,30,91.0,235.0,2.2,13.0,284.0,265.3,212.62
2016,3,22,15,45,464.0,152.5,2.2,13.0,366.5,332.16,263.81
2016,3,22,16,0,837.0,70.0,2.2,13.0,449.0,360.72,277.4
2016,3,22,16,15,807.0,66.5,2.0,12.5,397.5,301.54,224.3
2016,3,22,16,30,777.0,63.0,1.8,12.0,346.0,244.69,173.01
2016,3,22,16,45,733.5,58.5,1.65,11.5,293.0,187.06,122.31
2016,3,22,17,0,690.0,54.0,1.5,11.0,240.0,133.9,78.18
2016,3,22,17,15,620.5,48.0,1.4,10.0,188.0,82.29,42.49
2016,3,22,17,30,551.0,42.0,1.3,9.0,136.0,36.1,21.11
2016,3,22,17,45,428.0,32.5,1.25,8.5,90.0,23.97,15.53
2016,3,22,18,0,305.0,23.0,1.2,8.0,44.0,17.76,7.24
2016,3,22,18,15,152.5,11.5,1.2,7.5,22.0,11.3,0.0
2016,3,22,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,6,15,110.5,11.0,1.4,4.5,17.5,32.71,0.0
2016,3,23,6,30,221.0,22.0,1.6,5.0,35.0,89.72,43.27
2016,3,23,6,45,331.5,34.5,1.8,6.0,77.0,153.3,114.48
2016,3,23,7,0,442.0,47.0,2.0,7.0,119.0,225.03,178.7
2016,3,23,7,15,515.5,55.5,2.05,7.5,168.5,288.5,236.15
2016,3,23,7,30,589.0,64.0,2.1,8.0,218.0,358.74,297.91
2016,3,23,7,45,656.5,62.0,2.2,8.5,268.5,419.93,350.9
2016,3,23,8,0,724.0,60.0,2.3,9.0,319.0,484.59,405.16
2016,3,23,8,15,763.5,70.0,2.3,9.5,379.0,552.37,459.25
2016,3,23,8,30,803.0,80.0,2.3,10.0,439.0,621.54,512.45
2016,3,23,8,45,826.0,84.0,2.3,11.0,488.0,673.56,549.6
2016,3,23,9,0,849.0,88.0,2.3,12.0,537.0,724.88,583.84
2016,3,23,9,15,866.5,90.5,2.2,12.5,581.0,769.29,612.56
2016,3,23,9,30,884.0,93.0,2.1,13.0,625.0,807.26,635.99
2016,3,23,9,45,897.5,95.0,2.05,13.5,663.5,844.02,658.58
2016,3,23,10,0,911.0,97.0,2.0,14.0,702.0,878.37,679.12
2016,3,23,10,15,920.0,98.5,1.95,14.0,734.0,905.63,695.8
2016,3,23,10,30,929.0,100.0,1.9,14.0,766.0,929.87,710.39
2016,3,23,10,45,815.0,152.5,1.85,14.5,751.0,902.01,688.29
2016,3,23,11,0,701.0,205.0,1.8,15.0,736.0,865.96,661.35
2016,3,23,11,15,825.5,154.5,1.75,15.0,792.5,923.69,699.83
2016,3,23,11,30,950.0,104.0,1.7,15.0,849.0,977.71,734.11
2016,3,23,11,45,951.0,105.0,1.7,15.5,857.0,976.89,731.16
2016,3,23,12,0,952.0,106.0,1.7,16.0,865.0,972.41,726.62
2016,3,23,12,15,951.5,106.0,1.65,16.0,865.5,961.92,718.97
2016,3,23,12,30,951.0,106.0,1.6,16.0,866.0,947.88,709.17
2016,3,23,12,45,940.5,110.0,1.6,16.0,855.5,925.91,694.93
2016,3,23,13,0,930.0,114.0,1.6,16.0,845.0,900.89,678.76
2016,3,23,13,15,925.5,113.5,1.6,16.0,829.0,873.28,660.88
2016,3,23,13,30,921.0,113.0,1.6,16.0,813.0,842.75,640.98
2016,3,23,13,45,910.0,113.5,1.65,16.0,788.0,805.54,616.93
2016,3,23,14,0,899.0,114.0,1.7,16.0,763.0,766.15,591.12
2016,3,23,14,15,803.5,139.5,1.7,16.0,701.5,693.12,538.93
2016,3,23,14,30,708.0,165.0,1.7,16.0,640.0,623.07,486.7
2016,3,23,14,45,778.0,135.5,1.7,16.0,631.5,603.81,473.11
2016,3,23,15,0,848.0,106.0,1.7,16.0,623.0,577.49,452.81
2016,3,23,15,15,829.5,103.0,1.65,15.5,579.5,523.5,410.64
2016,3,23,15,30,811.0,100.0,1.6,15.0,536.0,469.58,367.35
2016,3,23,15,45,607.0,132.0,1.55,15.0,442.0,372.54,290.17
2016,3,23,16,0,403.0,164.0,1.5,15.0,348.0,295.16,229.02
2016,3,23,16,15,420.0,140.5,1.35,14.5,313.0,254.29,193.78
2016,3,23,16,30,437.0,117.0,1.2,14.0,278.0,211.36,155.73
2016,3,23,16,45,388.0,107.5,1.1,13.5,234.5,166.64,118.56
2016,3,23,17,0,339.0,98.0,1.0,13.0,191.0,127.22,87.26
2016,3,23,17,15,383.5,76.0,1.0,12.0,160.0,89.1,56.27
2016,3,23,17,30,428.0,54.0,1.0,11.0,129.0,46.62,30.22
2016,3,23,17,45,303.5,41.0,1.0,10.5,85.0,31.2,21.77
2016,3,23,18,0,179.0,28.0,1.0,10.0,41.0,21.83,10.72
2016,3,23,18,15,89.5,14.0,1.0,9.5,20.5,13.76,0.0
2016,3,23,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,12.0,1.3,6.5,18.5,30.67,0.0
2016,3,24,6,30,187.0,24.0,1.5,7.0,37.0,84.09,45.96
2016,3,24,6,45,294.0,38.5,1.7,8.0,78.5,147.1,110.21
2016,3,24,7,0,401.0,53.0,1.9,9.0,120.0,218.15,172.83
2016,3,24,7,15,476.5,63.0,1.9,9.5,170.0,282.42,230.02
2016,3,24,7,30,552.0,73.0,1.9,10.0,220.0,353.67,291.63
2016,3,24,7,45,580.5,85.5,1.9,10.5,269.5,409.79,339.14
2016,3,24,8,0,609.0,98.0,1.9,11.0,319.0,467.36,386.03
2016,3,24,8,15,646.5,104.5,1.95,11.5,369.5,525.0,431.65
2016,3,24,8,30,684.0,111.0,2.0,12.0,420.0,584.14,477.0
2016,3,24,8,45,701.0,120.0,2.05,13.0,466.0,632.98,512.04
2016,3,24,9,0,718.0,129.0,2.1,14.0,512.0,680.98,545.42
2016,3,24,9,15,739.0,133.0,2.0,14.5,555.0,725.38,574.94
2016,3,24,9,30,760.0,137.0,1.9,15.0,598.0,768.65,602.34
2016,3,24,9,45,788.5,134.5,1.85,15.5,638.5,809.37,627.75
2016,3,24,10,0,817.0,132.0,1.8,16.0,679.0,845.71,649.65
2016,3,24,10,15,828.0,134.5,1.7,16.0,711.0,873.86,666.32
2016,3,24,10,30,839.0,137.0,1.6,16.0,743.0,899.3,681.01
2016,3,24,10,45,838.0,144.0,1.5,16.5,765.5,915.95,688.37
2016,3,24,11,0,837.0,151.0,1.4,17.0,788.0,929.28,693.54
2016,3,24,11,15,842.5,152.0,1.3,17.0,805.0,938.82,697.51
2016,3,24,11,30,848.0,153.0,1.2,17.0,822.0,945.08,699.38
2016,3,24,11,45,845.5,156.5,1.15,17.5,829.5,943.38,695.69
2016,3,24,12,0,843.0,160.0,1.1,18.0,837.0,938.35,690.1
2016,3,24,12,15,843.0,160.0,1.05,18.0,837.0,928.68,682.96
2016,3,24,12,30,843.0,160.0,1.0,18.0,837.0,915.79,673.92
2016,3,24,12,45,667.5,232.0,1.0,18.0,765.0,824.97,613.57
2016,3,24,13,0,492.0,304.0,1.0,18.0,693.0,732.47,547.68
2016,3,24,13,15,692.0,213.0,0.95,18.0,748.5,790.95,593.16
2016,3,24,13,30,892.0,122.0,0.9,18.0,804.0,831.02,619.91
2016,3,24,13,45,883.5,121.5,0.9,18.0,780.0,795.46,596.24
2016,3,24,14,0,875.0,121.0,0.9,18.0,756.0,759.25,572.95
2016,3,24,14,15,865.0,119.0,0.85,18.0,725.0,716.42,543.76
2016,3,24,14,30,855.0,117.0,0.8,18.0,694.0,671.91,511.78
2016,3,24,14,45,834.5,117.5,0.8,18.0,655.5,622.09,475.77
2016,3,24,15,0,814.0,118.0,0.8,18.0,617.0,571.96,438.58
2016,3,24,15,15,795.0,114.5,0.8,17.5,574.0,518.71,398.83
2016,3,24,15,30,776.0,111.0,0.8,17.0,531.0,464.34,356.85
2016,3,24,15,45,750.5,106.5,0.85,17.0,483.5,407.9,311.48
2016,3,24,16,0,725.0,102.0,0.9,17.0,436.0,352.92,265.78
2016,3,24,16,15,691.0,96.0,0.9,16.5,385.0,295.72,217.62
2016,3,24,16,30,657.0,90.0,0.9,16.0,334.0,241.51,171.11
2016,3,24,16,45,632.0,78.5,0.95,15.5,284.5,187.15,124.43
2016,3,24,17,0,607.0,67.0,1.0,15.0,235.0,135.33,81.59
2016,3,24,17,15,537.5,58.5,1.0,14.0,184.5,85.73,47.13
2016,3,24,17,30,468.0,50.0,1.0,13.0,134.0,44.17,26.89
2016,3,24,17,45,362.5,38.0,1.05,12.5,89.5,28.68,19.44
2016,3,24,18,0,257.0,26.0,1.1,12.0,45.0,20.3,9.94
2016,3,24,18,15,128.5,13.0,1.1,11.5,22.5,12.78,0.0
2016,3,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
