Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,105.5,13.5,0.9,6.5,21.0,34.96,0.0
2016,3,25,6,30,211.0,27.0,0.9,7.0,42.0,95.69,57.49
2016,3,25,6,45,330.5,39.5,0.95,7.5,86.0,160.81,121.31
2016,3,25,7,0,450.0,52.0,1.0,8.0,130.0,236.82,187.92
2016,3,25,7,15,523.0,60.5,1.1,8.5,181.0,301.19,245.07
2016,3,25,7,30,596.0,69.0,1.2,9.0,232.0,372.19,306.23
2016,3,25,7,45,658.5,72.0,1.35,10.0,286.0,437.58,360.74
2016,3,25,8,0,721.0,75.0,1.5,11.0,340.0,507.43,416.87
2016,3,25,8,15,753.5,79.0,1.45,11.5,391.0,562.07,459.0
2016,3,25,8,30,786.0,83.0,1.4,12.0,442.0,619.65,501.73
2016,3,25,8,45,815.5,84.0,1.4,13.0,491.0,672.18,538.0
2016,3,25,9,0,845.0,85.0,1.4,14.0,540.0,724.5,571.84
2016,3,25,9,15,862.0,88.0,1.35,14.5,584.0,768.96,599.75
2016,3,25,9,30,879.0,91.0,1.3,15.0,628.0,806.98,622.59
2016,3,25,9,45,887.5,94.5,1.3,15.5,665.5,841.14,643.06
2016,3,25,10,0,896.0,98.0,1.3,16.0,703.0,872.63,661.51
2016,3,25,10,15,905.5,100.0,1.3,16.0,734.5,900.49,678.63
2016,3,25,10,30,915.0,102.0,1.3,16.0,766.0,925.39,693.78
2016,3,25,10,45,916.5,106.0,1.35,16.5,789.5,942.15,703.07
2016,3,25,11,0,918.0,110.0,1.4,17.0,813.0,955.45,710.25
2016,3,25,11,15,922.0,110.5,1.4,17.0,829.0,963.74,714.86
2016,3,25,11,30,926.0,111.0,1.4,17.0,845.0,968.53,717.38
2016,3,25,11,45,931.5,109.5,1.4,17.5,854.5,969.01,715.93
2016,3,25,12,0,937.0,108.0,1.4,18.0,864.0,965.92,712.35
2016,3,25,12,15,936.5,108.0,1.4,18.0,863.5,955.42,705.48
2016,3,25,12,30,936.0,108.0,1.4,18.0,863.0,941.43,696.55
2016,3,25,12,45,941.5,103.0,1.45,18.5,856.5,924.0,684.91
2016,3,25,13,0,947.0,98.0,1.5,19.0,850.0,903.02,671.01
2016,3,25,13,15,943.0,97.5,1.45,19.0,833.5,875.38,652.71
2016,3,25,13,30,939.0,97.0,1.4,19.0,817.0,844.74,632.48
2016,3,25,13,45,932.5,95.5,1.4,19.0,793.0,808.34,608.92
2016,3,25,14,0,926.0,94.0,1.4,19.0,769.0,769.42,583.51
2016,3,25,14,15,917.0,92.5,1.4,18.5,738.0,726.46,556.1
2016,3,25,14,30,908.0,91.0,1.4,18.0,707.0,681.59,525.68
2016,3,25,14,45,892.5,90.0,1.4,18.0,668.5,631.58,488.82
2016,3,25,15,0,877.0,89.0,1.4,18.0,630.0,580.68,450.3
2016,3,25,15,15,860.5,86.5,1.4,17.5,587.0,527.19,409.49
2016,3,25,15,30,844.0,84.0,1.4,17.0,544.0,472.27,366.13
2016,3,25,15,45,817.0,82.5,1.4,17.0,495.5,414.97,318.82
2016,3,25,16,0,790.0,81.0,1.4,17.0,447.0,359.13,271.3
2016,3,25,16,15,759.0,76.5,1.3,16.5,396.0,301.0,221.22
2016,3,25,16,30,728.0,72.0,1.2,16.0,345.0,245.41,172.54
2016,3,25,16,45,683.0,67.0,1.2,15.5,292.5,187.43,122.92
2016,3,25,17,0,638.0,62.0,1.2,15.0,240.0,135.99,80.85
2016,3,25,17,15,569.5,54.5,1.2,14.0,189.0,85.47,45.5
2016,3,25,17,30,501.0,47.0,1.2,13.0,138.0,42.82,24.7
2016,3,25,17,45,390.5,36.5,1.25,12.5,93.0,27.09,18.1
2016,3,25,18,0,280.0,26.0,1.3,12.0,48.0,20.11,10.17
2016,3,25,18,15,140.0,13.0,1.3,11.5,24.0,12.78,0.0
2016,3,25,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,156.5,12.0,1.5,9.5,23.5,44.56,0.0
2016,3,26,6,30,313.0,24.0,1.6,10.0,47.0,121.86,76.48
2016,3,26,6,45,422.5,33.0,1.75,10.5,92.0,184.26,138.01
2016,3,26,7,0,532.0,42.0,1.9,11.0,137.0,257.96,203.4
2016,3,26,7,15,597.5,48.5,1.95,11.5,188.0,319.26,258.44
2016,3,26,7,30,663.0,55.0,2.0,12.0,239.0,388.44,318.25
2016,3,26,7,45,705.5,59.5,2.15,13.0,291.0,448.5,368.47
2016,3,26,8,0,748.0,64.0,2.3,14.0,343.0,511.08,418.76
2016,3,26,8,15,777.0,68.0,2.35,14.5,393.5,566.84,462.41
2016,3,26,8,30,806.0,72.0,2.4,15.0,444.0,623.11,505.03
2016,3,26,8,45,827.5,74.5,2.5,15.5,491.0,672.52,540.22
2016,3,26,9,0,849.0,77.0,2.6,16.0,538.0,716.86,570.51
2016,3,26,9,15,864.0,79.0,2.6,16.0,580.5,758.62,599.04
2016,3,26,9,30,879.0,81.0,2.6,16.0,623.0,798.58,625.94
2016,3,26,9,45,891.0,82.5,2.6,16.5,660.0,833.41,647.73
2016,3,26,10,0,903.0,84.0,2.6,17.0,697.0,865.78,667.58
2016,3,26,10,15,911.0,85.5,2.55,17.0,727.5,891.97,683.87
2016,3,26,10,30,919.0,87.0,2.5,17.0,758.0,915.12,698.07
2016,3,26,10,45,924.0,88.0,2.5,17.5,781.5,931.85,707.01
2016,3,26,11,0,929.0,89.0,2.5,18.0,805.0,945.19,713.77
2016,3,26,11,15,932.5,90.0,2.45,18.0,820.5,953.7,718.26
2016,3,26,11,30,936.0,91.0,2.4,18.0,836.0,958.67,720.52
2016,3,26,11,45,929.0,96.0,2.35,18.5,842.5,954.75,715.63
2016,3,26,12,0,922.0,101.0,2.3,19.0,849.0,947.26,708.61
2016,3,26,12,15,922.0,101.0,2.25,19.0,849.0,937.34,701.47
2016,3,26,12,30,922.0,101.0,2.2,19.0,849.0,923.97,692.18
2016,3,26,12,45,769.5,183.5,2.15,19.0,804.0,866.55,653.26
2016,3,26,13,0,617.0,266.0,2.1,19.0,759.0,802.64,606.95
2016,3,26,13,15,746.5,191.5,2.1,19.0,776.5,816.78,620.66
2016,3,26,13,30,876.0,117.0,2.1,19.0,794.0,817.12,621.31
2016,3,26,13,45,752.5,171.5,2.1,19.0,740.5,752.77,576.94
2016,3,26,14,0,629.0,226.0,2.1,19.0,687.0,688.92,529.15
2016,3,26,14,15,726.0,173.5,2.1,19.0,684.5,678.38,524.11
2016,3,26,14,30,823.0,121.0,2.1,19.0,682.0,658.41,511.17
2016,3,26,14,45,735.0,143.5,2.1,19.0,624.5,589.95,459.17
2016,3,26,15,0,647.0,166.0,2.1,19.0,567.0,527.13,410.8
2016,3,26,15,15,536.0,185.5,2.1,18.5,502.0,454.79,355.27
2016,3,26,15,30,425.0,205.0,2.1,18.0,437.0,392.62,306.82
2016,3,26,15,45,508.0,164.0,2.1,18.0,418.0,364.2,282.87
2016,3,26,16,0,591.0,123.0,2.1,18.0,399.0,327.23,250.06
2016,3,26,16,15,462.5,130.5,2.0,17.5,331.5,260.22,196.2
2016,3,26,16,30,334.0,138.0,1.9,17.0,264.0,208.51,155.73
2016,3,26,16,45,313.5,120.5,1.8,16.5,224.5,167.86,121.67
2016,3,26,17,0,293.0,103.0,1.7,16.0,185.0,129.48,90.28
2016,3,26,17,15,380.0,76.5,1.6,15.0,160.5,91.44,57.26
2016,3,26,17,30,467.0,50.0,1.5,14.0,136.0,45.83,26.89
2016,3,26,17,45,344.0,39.5,1.45,13.5,92.0,29.68,20.3
2016,3,26,18,0,221.0,29.0,1.4,13.0,48.0,22.44,12.27
2016,3,26,18,15,110.5,14.5,1.45,12.5,24.0,14.25,0.0
2016,3,26,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,27,6,15,139.5,14.0,1.3,7.5,25.0,43.5,0.0
2016,3,27,6,30,279.0,28.0,1.4,8.0,50.0,118.85,78.59
2016,3,27,6,45,387.5,39.0,1.55,8.5,95.5,181.29,137.97
2016,3,27,7,0,496.0,50.0,1.7,9.0,141.0,255.53,203.74
2016,3,27,7,15,566.0,58.0,1.65,9.5,193.0,320.87,261.73
2016,3,27,7,30,636.0,66.0,1.6,10.0,245.0,392.5,323.06
2016,3,27,7,45,683.0,71.0,1.6,11.0,298.5,454.26,373.88
2016,3,27,8,0,730.0,76.0,1.6,12.0,352.0,516.98,423.41
2016,3,27,8,15,762.0,80.5,1.55,12.5,403.5,574.53,467.43
2016,3,27,8,30,794.0,85.0,1.5,13.0,455.0,632.83,510.32
2016,3,27,8,45,817.0,88.5,1.5,13.5,503.5,684.04,546.03
2016,3,27,9,0,840.0,92.0,1.5,14.0,552.0,734.55,579.5
2016,3,27,9,15,857.0,95.0,1.55,14.0,596.0,778.84,609.44
2016,3,27,9,30,874.0,98.0,1.6,14.0,640.0,821.4,637.9
2016,3,27,9,45,886.5,100.5,1.7,14.5,678.5,852.67,657.64
2016,3,27,10,0,899.0,103.0,1.8,15.0,717.0,886.32,679.02
2016,3,27,10,15,908.5,104.5,1.85,15.0,749.0,913.58,696.61
2016,3,27,10,30,918.0,106.0,1.9,15.0,781.0,937.86,712.27
2016,3,27,10,45,922.5,108.5,2.0,15.5,805.0,955.57,722.84
2016,3,27,11,0,927.0,111.0,2.1,16.0,829.0,969.87,731.24
2016,3,27,11,15,931.5,112.0,2.15,16.0,846.0,979.08,737.16
2016,3,27,11,30,936.0,113.0,2.2,16.0,863.0,984.74,740.91
2016,3,27,11,45,935.5,115.5,2.25,16.5,871.0,983.82,739.05
2016,3,27,12,0,935.0,118.0,2.3,17.0,879.0,979.3,734.99
2016,3,27,12,15,935.0,118.0,2.3,17.0,879.5,969.07,728.12
2016,3,27,12,30,935.0,118.0,2.3,17.0,880.0,955.34,719.1
2016,3,27,12,45,920.5,124.5,2.3,17.0,869.0,932.26,703.89
2016,3,27,13,0,906.0,131.0,2.3,17.0,858.0,906.3,686.85
2016,3,27,13,15,706.0,211.0,2.3,17.0,771.0,804.7,616.96
2016,3,27,13,30,506.0,291.0,2.3,17.0,684.0,702.01,540.2
2016,3,27,13,45,564.5,260.0,2.35,17.0,686.0,697.36,539.59
2016,3,27,14,0,623.0,229.0,2.4,17.0,688.0,688.61,534.93
2016,3,27,14,15,621.0,217.0,2.4,16.5,658.5,649.73,507.67
2016,3,27,14,30,619.0,205.0,2.4,16.0,629.0,609.36,478.88
2016,3,27,14,45,523.0,224.0,2.4,16.0,569.5,539.22,424.86
2016,3,27,15,0,427.0,243.0,2.4,16.0,510.0,476.94,376.25
2016,3,27,15,15,418.0,226.5,2.35,15.5,472.5,433.63,343.11
2016,3,27,15,30,409.0,210.0,2.3,15.0,435.0,390.52,309.16
2016,3,27,15,45,337.5,202.0,2.25,14.5,377.0,330.04,261.04
2016,3,27,16,0,266.0,194.0,2.2,14.0,319.0,276.51,218.22
2016,3,27,16,15,309.0,165.5,2.1,13.0,295.0,246.96,192.63
2016,3,27,16,30,352.0,137.0,2.0,12.0,271.0,211.13,160.44
2016,3,27,16,45,310.0,124.0,1.95,11.5,229.5,170.79,126.69
2016,3,27,17,0,268.0,111.0,1.9,11.0,188.0,133.36,96.45
2016,3,27,17,15,232.0,91.5,1.9,10.5,148.0,95.73,67.55
2016,3,27,17,30,196.0,72.0,1.9,10.0,108.0,62.44,44.99
2016,3,27,17,45,142.0,52.0,1.95,10.0,73.5,42.08,31.61
2016,3,27,18,0,88.0,32.0,2.0,10.0,39.0,26.52,16.08
2016,3,27,18,15,44.0,16.0,2.05,9.5,19.5,15.73,0.0
2016,3,27,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,6,15,198.5,13.0,2.25,4.5,30.0,62.77,0.0
2016,3,28,6,30,397.0,26.0,2.5,5.0,60.0,146.98,100.63
2016,3,28,6,45,507.5,34.0,2.8,6.0,109.0,214.1,165.09
2016,3,28,7,0,618.0,42.0,3.1,7.0,158.0,292.75,236.12
2016,3,28,7,15,680.0,47.5,3.3,7.0,212.5,358.5,296.98
2016,3,28,7,30,742.0,53.0,3.5,7.0,267.0,429.46,360.61
2016,3,28,7,45,783.0,57.0,3.7,7.5,321.5,492.21,415.07
2016,3,28,8,0,824.0,61.0,3.9,8.0,376.0,557.18,469.47
2016,3,28,8,15,851.5,64.0,3.95,8.5,428.5,610.7,512.79
2016,3,28,8,30,879.0,67.0,4.0,9.0,481.0,667.81,556.98
2016,3,28,8,45,898.5,69.5,4.1,9.5,530.5,718.53,593.58
2016,3,28,9,0,918.0,72.0,4.2,10.0,580.0,768.13,628.82
2016,3,28,9,15,932.0,74.0,4.2,10.0,624.0,811.44,659.39
2016,3,28,9,30,946.0,76.0,4.2,10.0,668.0,852.65,688.1
2016,3,28,9,45,956.0,78.0,4.2,10.5,706.0,888.16,711.04
2016,3,28,10,0,966.0,80.0,4.2,11.0,744.0,920.86,731.74
2016,3,28,10,15,973.5,81.0,4.15,11.0,775.5,947.24,748.84
2016,3,28,10,30,981.0,82.0,4.1,11.0,807.0,970.35,763.71
2016,3,28,10,45,985.5,83.5,4.1,11.5,831.0,987.87,773.54
2016,3,28,11,0,990.0,85.0,4.1,12.0,855.0,1001.76,780.92
2016,3,28,11,15,992.5,85.5,4.05,12.0,871.0,1009.02,784.88
2016,3,28,11,30,995.0,86.0,4.0,12.0,887.0,1012.51,786.4
2016,3,28,11,45,995.0,87.0,3.95,12.0,895.0,1010.43,784.21
2016,3,28,12,0,995.0,88.0,3.9,12.0,903.0,1004.55,779.56
2016,3,28,12,15,994.5,88.0,3.8,12.0,902.5,993.4,771.06
2016,3,28,12,30,994.0,88.0,3.7,12.0,902.0,978.54,760.15
2016,3,28,12,45,976.5,96.0,3.65,12.0,889.5,953.62,742.65
2016,3,28,13,0,959.0,104.0,3.6,12.0,877.0,925.71,723.17
2016,3,28,13,15,955.0,103.5,3.5,12.0,860.0,897.54,703.24
2016,3,28,13,30,951.0,103.0,3.4,12.0,843.0,866.35,681.16
2016,3,28,13,45,585.5,231.0,3.35,12.0,682.5,686.95,546.71
2016,3,28,14,0,220.0,359.0,3.3,12.0,522.0,515.99,409.61
2016,3,28,14,15,399.5,290.0,3.2,12.0,570.5,564.8,451.96
2016,3,28,14,30,579.0,221.0,3.1,12.0,619.0,598.68,480.39
2016,3,28,14,45,293.5,210.5,3.05,12.0,412.0,385.33,311.67
2016,3,28,15,0,8.0,200.0,3.0,12.0,205.0,197.27,157.67
2016,3,28,15,15,32.5,217.5,2.85,12.0,235.5,225.45,181.52
2016,3,28,15,30,57.0,235.0,2.7,12.0,266.0,250.19,201.71
2016,3,28,15,45,325.0,180.0,2.6,12.0,335.5,305.07,244.78
2016,3,28,16,0,593.0,125.0,2.5,12.0,405.0,331.83,260.35
2016,3,28,16,15,543.0,119.5,2.25,11.5,354.0,277.03,212.88
2016,3,28,16,30,493.0,114.0,2.0,11.0,303.0,226.56,169.22
2016,3,28,16,45,457.5,103.5,1.8,10.5,259.0,180.07,128.94
2016,3,28,17,0,422.0,93.0,1.6,10.0,215.0,137.35,93.27
2016,3,28,17,15,378.5,78.0,1.5,9.0,171.0,94.03,60.61
2016,3,28,17,30,335.0,63.0,1.4,8.0,127.0,55.79,37.19
2016,3,28,17,45,267.5,46.5,1.35,7.5,87.5,35.17,25.86
2016,3,28,18,0,200.0,30.0,1.3,7.0,48.0,23.1,13.75
2016,3,28,18,15,100.0,15.0,1.3,7.0,24.0,11.69,0.0
2016,3,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,29,6,15,202.5,13.0,1.7,4.5,32.0,64.93,0.0
2016,3,29,6,30,405.0,26.0,1.9,5.0,64.0,150.85,105.43
2016,3,29,6,45,512.5,34.0,2.1,6.0,113.0,217.76,168.5
2016,3,29,7,0,620.0,42.0,2.3,7.0,162.0,295.91,238.73
2016,3,29,7,15,680.5,47.5,2.5,7.5,216.0,361.3,298.29
2016,3,29,7,30,741.0,53.0,2.7,8.0,270.0,431.73,360.22
2016,3,29,7,45,780.5,57.0,2.9,9.0,324.5,493.74,412.64
2016,3,29,8,0,820.0,61.0,3.1,10.0,379.0,557.81,464.73
2016,3,29,8,15,847.5,64.0,3.15,10.5,431.5,611.18,507.15
2016,3,29,8,30,875.0,67.0,3.2,11.0,484.0,668.17,550.27
2016,3,29,8,45,893.0,70.0,3.25,11.5,532.5,718.26,585.49
2016,3,29,9,0,911.0,73.0,3.3,12.0,581.0,767.11,619.16
2016,3,29,9,15,925.5,75.0,3.15,12.0,625.0,810.55,648.35
2016,3,29,9,30,940.0,77.0,3.0,12.0,669.0,851.93,675.53
2016,3,29,9,45,949.0,79.0,2.95,12.5,707.0,886.39,696.74
2016,3,29,10,0,958.0,81.0,2.9,13.0,745.0,918.02,715.73
2016,3,29,10,15,965.5,82.5,2.8,13.0,776.5,944.74,732.04
2016,3,29,10,30,973.0,84.0,2.7,13.0,808.0,968.21,746.02
2016,3,29,10,45,977.0,85.5,2.6,13.5,831.5,985.09,754.05
2016,3,29,11,0,981.0,87.0,2.5,14.0,855.0,998.37,759.67
2016,3,29,11,15,984.0,87.5,2.45,14.0,871.0,1005.96,763.46
2016,3,29,11,30,987.0,88.0,2.4,14.0,887.0,1009.82,764.91
2016,3,29,11,45,746.0,204.5,2.35,14.0,811.5,916.26,700.48
2016,3,29,12,0,505.0,321.0,2.3,14.0,736.0,807.68,619.72
2016,3,29,12,15,304.0,363.0,2.2,14.0,613.0,655.42,506.34
2016,3,29,12,30,103.0,405.0,2.1,14.0,490.0,500.48,387.24
2016,3,29,12,45,320.0,354.0,2.05,14.5,614.0,645.64,500.5
2016,3,29,13,0,537.0,303.0,2.0,15.0,738.0,774.45,595.15
2016,3,29,13,15,751.5,197.5,1.9,14.5,793.0,831.43,639.54
2016,3,29,13,30,966.0,92.0,1.8,14.0,848.0,869.04,665.71
2016,3,29,13,45,957.0,92.5,1.7,14.0,822.5,831.69,639.13
2016,3,29,14,0,948.0,93.0,1.6,14.0,797.0,791.91,611.59
2016,3,29,14,15,939.0,91.5,1.5,14.0,765.0,747.92,580.96
2016,3,29,14,30,930.0,90.0,1.4,14.0,733.0,701.97,548.05
2016,3,29,14,45,914.5,89.5,1.35,14.0,694.0,651.28,510.0
2016,3,29,15,0,899.0,89.0,1.3,14.0,655.0,599.66,470.33
2016,3,29,15,15,882.5,86.5,1.2,13.5,610.5,544.94,427.74
2016,3,29,15,30,866.0,84.0,1.1,13.0,566.0,489.96,383.6
2016,3,29,15,45,841.5,82.0,1.0,13.0,517.0,430.54,334.08
2016,3,29,16,0,817.0,80.0,0.9,13.0,468.0,373.62,285.18
2016,3,29,16,15,786.5,76.0,0.8,12.5,416.5,314.42,233.96
2016,3,29,16,30,756.0,72.0,0.7,12.0,365.0,257.69,183.93
2016,3,29,16,45,710.5,67.5,0.65,12.0,311.0,200.29,133.95
2016,3,29,17,0,665.0,63.0,0.6,12.0,257.0,145.26,88.05
2016,3,29,17,15,599.0,56.0,0.65,11.0,204.5,93.38,50.62
2016,3,29,17,30,533.0,49.0,0.7,10.0,152.0,49.06,27.36
2016,3,29,17,45,419.0,39.5,0.8,9.5,105.0,29.11,20.33
2016,3,29,18,0,305.0,30.0,0.9,9.0,58.0,23.24,13.95
2016,3,29,18,15,152.5,15.0,0.9,8.5,29.0,11.46,0.0
2016,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,136.5,17.0,0.8,6.5,30.0,54.97,2.63
2016,3,30,6,30,273.0,34.0,0.9,7.0,60.0,126.39,90.0
2016,3,30,6,45,383.5,44.5,1.05,7.5,107.0,190.28,147.54
2016,3,30,7,0,494.0,55.0,1.2,8.0,154.0,265.88,214.0
2016,3,30,7,15,494.0,71.5,1.2,8.5,194.5,310.3,254.62
2016,3,30,7,30,494.0,88.0,1.2,9.0,235.0,353.84,292.61
2016,3,30,7,45,553.0,90.0,1.2,10.0,284.0,412.79,340.96
2016,3,30,8,0,612.0,92.0,1.2,11.0,333.0,475.79,390.61
2016,3,30,8,15,698.5,90.5,1.2,11.5,400.0,555.89,452.5
2016,3,30,8,30,785.0,89.0,1.2,12.0,467.0,639.51,514.76
2016,3,30,8,45,716.0,115.0,1.2,12.5,486.0,652.46,520.94
2016,3,30,9,0,647.0,141.0,1.2,13.0,505.0,655.38,520.09
2016,3,30,9,15,757.0,120.5,1.15,13.0,577.5,739.88,579.95
2016,3,30,9,30,867.0,100.0,1.1,13.0,650.0,826.23,637.29
2016,3,30,9,45,880.5,101.5,1.05,13.5,688.0,856.91,653.78
2016,3,30,10,0,894.0,103.0,1.0,14.0,726.0,890.08,672.39
2016,3,30,10,15,903.0,104.5,0.95,14.0,757.0,916.67,687.55
2016,3,30,10,30,912.0,106.0,0.9,14.0,788.0,940.27,700.72
2016,3,30,10,45,919.0,107.0,0.9,14.5,812.0,958.37,709.95
2016,3,30,11,0,926.0,108.0,0.9,15.0,836.0,973.15,717.15
2016,3,30,11,15,930.0,109.0,0.9,15.0,852.5,981.73,721.82
2016,3,30,11,30,934.0,110.0,0.9,15.0,869.0,986.77,724.44
2016,3,30,11,45,936.0,110.0,0.95,15.5,877.0,985.32,722.77
2016,3,30,12,0,938.0,110.0,1.0,16.0,885.0,980.29,719.02
2016,3,30,12,15,938.0,110.0,1.0,16.0,885.0,969.88,712.35
2016,3,30,12,30,938.0,110.0,1.0,16.0,885.0,955.99,703.62
2016,3,30,12,45,938.5,108.0,1.0,16.0,877.0,937.02,691.74
2016,3,30,13,0,939.0,106.0,1.0,16.0,869.0,914.7,677.78
2016,3,30,13,15,935.0,105.5,1.05,16.0,853.0,886.9,661.1
2016,3,30,13,30,931.0,105.0,1.1,16.0,837.0,856.14,642.36
2016,3,30,13,45,925.5,103.5,1.15,16.0,812.5,820.41,620.08
2016,3,30,14,0,920.0,102.0,1.2,16.0,788.0,782.15,595.83
2016,3,30,14,15,911.0,100.0,1.2,16.0,757.0,738.6,566.98
2016,3,30,14,30,902.0,98.0,1.2,16.0,726.0,693.18,535.56
2016,3,30,14,45,890.0,96.0,1.3,16.0,688.0,644.26,500.61
2016,3,30,15,0,878.0,94.0,1.4,16.0,650.0,594.18,463.52
2016,3,30,15,15,861.5,91.5,1.5,15.5,606.5,539.44,422.36
2016,3,30,15,30,845.0,89.0,1.6,15.0,563.0,485.1,379.76
2016,3,30,15,45,823.5,85.5,1.75,15.0,514.5,427.8,332.68
2016,3,30,16,0,802.0,82.0,1.9,15.0,466.0,371.44,284.62
2016,3,30,16,15,771.5,78.0,1.9,14.5,415.0,313.0,233.91
2016,3,30,16,30,741.0,74.0,1.9,14.0,364.0,257.06,184.38
2016,3,30,16,45,697.5,69.0,1.95,13.5,311.0,200.36,134.92
2016,3,30,17,0,654.0,64.0,2.0,13.0,258.0,145.79,89.15
2016,3,30,17,15,589.5,57.5,1.95,12.0,206.0,95.01,52.09
2016,3,30,17,30,525.0,51.0,1.9,11.0,154.0,51.62,28.98
2016,3,30,17,45,416.0,41.0,1.85,10.5,107.0,30.3,21.3
2016,3,30,18,0,307.0,31.0,1.8,10.0,60.0,24.02,14.67
2016,3,30,18,15,153.5,15.5,1.75,9.5,30.0,11.81,0.0
2016,3,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,160.5,17.0,1.35,7.5,33.5,62.8,15.34
2016,3,31,6,30,321.0,34.0,1.5,8.0,67.0,141.11,101.41
2016,3,31,6,45,428.5,43.5,1.7,9.0,114.5,205.9,159.64
2016,3,31,7,0,536.0,53.0,1.9,10.0,162.0,282.0,226.43
2016,3,31,7,15,599.0,60.0,1.9,10.5,214.5,346.17,283.06
2016,3,31,7,30,662.0,67.0,1.9,11.0,267.0,415.8,342.29
2016,3,31,7,45,708.5,71.0,1.9,11.5,321.0,476.0,392.09
2016,3,31,8,0,755.0,75.0,1.9,12.0,375.0,541.17,443.9
2016,3,31,8,15,784.0,78.5,1.8,12.5,426.5,597.01,486.09
2016,3,31,8,30,813.0,82.0,1.7,13.0,478.0,653.26,526.94
2016,3,31,8,45,557.5,161.5,1.65,13.5,445.0,588.72,471.99
2016,3,31,9,0,302.0,241.0,1.6,14.0,412.0,495.51,394.93
2016,3,31,9,15,595.5,166.5,1.55,14.0,536.5,665.89,528.27
2016,3,31,9,30,889.0,92.0,1.5,14.0,661.0,833.04,645.42
2016,3,31,9,45,901.0,94.0,1.45,14.5,698.5,868.48,664.6
2016,3,31,10,0,913.0,96.0,1.4,15.0,736.0,901.39,683.27
2016,3,31,10,15,921.0,97.5,1.4,15.5,766.5,927.46,697.85
2016,3,31,10,30,929.0,99.0,1.4,16.0,797.0,950.45,710.39
2016,3,31,10,45,935.5,99.5,1.4,16.5,821.0,967.75,719.22
2016,3,31,11,0,942.0,100.0,1.4,17.0,845.0,981.66,725.95
2016,3,31,11,15,945.0,100.5,1.4,17.0,861.0,988.84,729.8
2016,3,31,11,30,948.0,101.0,1.4,17.0,877.0,992.43,731.55
2016,3,31,11,45,950.5,101.5,1.45,17.5,884.5,991.93,730.28
2016,3,31,12,0,953.0,102.0,1.5,18.0,892.0,987.79,726.82
2016,3,31,12,15,952.5,101.5,1.6,18.0,892.0,976.24,720.8
2016,3,31,12,30,952.0,101.0,1.7,18.0,892.0,961.16,712.54
2016,3,31,12,45,953.0,99.0,1.85,18.0,884.0,942.39,702.45
2016,3,31,13,0,954.0,97.0,2.0,18.0,876.0,920.19,689.93
2016,3,31,13,15,950.0,96.5,2.1,18.0,859.5,892.02,672.68
2016,3,31,13,30,946.0,96.0,2.2,18.0,843.0,860.84,653.25
2016,3,31,13,45,939.5,95.0,2.35,18.0,818.5,824.39,630.33
2016,3,31,14,0,933.0,94.0,2.5,18.0,794.0,785.42,605.26
2016,3,31,14,15,925.0,92.5,2.55,17.5,762.5,742.58,577.48
2016,3,31,14,30,917.0,91.0,2.6,17.0,731.0,697.76,547.22
2016,3,31,14,45,905.0,89.5,2.7,17.0,693.5,648.69,510.62
2016,3,31,15,0,893.0,88.0,2.8,17.0,656.0,598.44,472.02
2016,3,31,15,15,669.0,147.5,2.8,16.5,556.5,493.27,389.75
2016,3,31,15,30,445.0,207.0,2.8,16.0,457.0,407.19,321.62
2016,3,31,15,45,632.0,142.5,2.85,15.5,465.0,401.16,315.16
2016,3,31,16,0,819.0,78.0,2.9,15.0,473.0,375.25,289.28
2016,3,31,16,15,791.0,74.5,2.85,14.5,422.0,317.12,238.01
2016,3,31,16,30,763.0,71.0,2.8,14.0,371.0,261.17,187.85
2016,3,31,16,45,722.0,66.0,2.75,13.5,318.0,203.67,137.13
2016,3,31,17,0,681.0,61.0,2.7,13.0,265.0,150.41,91.97
2016,3,31,17,15,619.5,55.0,2.55,12.5,212.5,96.43,51.82
2016,3,31,17,30,558.0,49.0,2.4,12.0,160.0,51.72,27.74
2016,3,31,17,45,454.5,39.5,2.3,11.5,112.5,28.76,19.87
2016,3,31,18,0,351.0,30.0,2.2,11.0,65.0,22.87,13.77
2016,3,31,18,15,175.5,15.0,2.1,10.5,32.5,11.23,0.0
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,176.0,16.5,1.15,7.5,35.5,67.08,25.11
2016,4,1,6,30,352.0,33.0,1.3,8.0,71.0,150.19,108.91
2016,4,1,6,45,451.0,42.5,1.45,9.0,119.0,214.08,166.37
2016,4,1,7,0,550.0,52.0,1.6,10.0,167.0,288.39,231.64
2016,4,1,7,15,609.5,58.5,1.55,10.5,219.5,351.31,286.89
2016,4,1,7,30,669.0,65.0,1.5,11.0,272.0,419.32,344.25
2016,4,1,7,45,709.0,70.5,1.45,11.5,324.5,478.25,392.3
2016,4,1,8,0,749.0,76.0,1.4,12.0,377.0,541.35,441.57
2016,4,1,8,15,777.5,79.5,1.35,12.5,428.0,596.65,482.96
2016,4,1,8,30,806.0,83.0,1.3,13.0,479.0,652.33,523.06
2016,4,1,8,45,826.5,86.5,1.3,13.5,526.5,702.27,556.34
2016,4,1,9,0,847.0,90.0,1.3,14.0,574.0,751.29,588.23
2016,4,1,9,15,862.0,92.5,1.25,14.5,616.5,788.96,610.9
2016,4,1,9,30,877.0,95.0,1.2,15.0,659.0,829.22,635.0
2016,4,1,9,45,888.0,97.0,1.2,15.5,696.0,863.45,655.19
2016,4,1,10,0,899.0,99.0,1.2,16.0,733.0,895.13,673.51
2016,4,1,10,15,907.5,100.5,1.2,16.0,764.0,921.3,689.31
2016,4,1,10,30,916.0,102.0,1.2,16.0,795.0,944.46,703.18
2016,4,1,10,45,921.5,103.0,1.2,16.5,818.5,961.15,711.56
2016,4,1,11,0,927.0,104.0,1.2,17.0,842.0,974.48,717.89
2016,4,1,11,15,931.0,105.0,1.2,17.0,857.5,982.96,722.57
2016,4,1,11,30,935.0,106.0,1.2,17.0,873.0,987.9,725.17
2016,4,1,11,45,937.0,106.0,1.25,17.5,881.0,986.35,723.29
2016,4,1,12,0,939.0,106.0,1.3,18.0,889.0,981.22,719.31
2016,4,1,12,15,939.0,106.0,1.35,18.0,889.0,970.71,713.36
2016,4,1,12,30,939.0,106.0,1.4,18.0,889.0,956.7,705.27
2016,4,1,12,45,940.0,104.0,1.5,18.0,881.0,938.08,694.95
2016,4,1,13,0,941.0,102.0,1.6,18.0,873.0,916.08,682.36
2016,4,1,13,15,937.0,101.0,1.65,18.0,856.5,887.63,664.74
2016,4,1,13,30,933.0,100.0,1.7,18.0,840.0,856.23,645.07
2016,4,1,13,45,928.0,99.0,1.8,18.0,816.5,821.27,623.3
2016,4,1,14,0,923.0,98.0,1.9,18.0,793.0,783.73,599.43
2016,4,1,14,15,914.5,96.5,1.95,17.5,762.0,740.85,572.09
2016,4,1,14,30,906.0,95.0,2.0,17.0,731.0,696.06,542.27
2016,4,1,14,45,895.0,92.5,2.1,17.0,693.5,647.04,506.34
2016,4,1,15,0,884.0,90.0,2.2,17.0,656.0,596.78,468.33
2016,4,1,15,15,869.0,88.0,2.25,16.5,612.5,543.91,427.66
2016,4,1,15,30,854.0,86.0,2.3,16.0,569.0,489.33,384.19
2016,4,1,15,45,833.5,83.0,2.35,16.0,521.5,432.42,336.71
2016,4,1,16,0,813.0,80.0,2.4,16.0,474.0,376.32,288.41
2016,4,1,16,15,785.0,76.0,2.35,15.5,423.0,318.0,237.6
2016,4,1,16,30,757.0,72.0,2.3,15.0,372.0,261.87,187.74
2016,4,1,16,45,716.5,67.0,2.25,14.5,319.0,204.75,137.66
2016,4,1,17,0,676.0,62.0,2.2,14.0,266.0,151.82,92.95
2016,4,1,17,15,615.0,56.0,2.0,13.0,214.0,98.04,53.03
2016,4,1,17,30,554.0,50.0,1.8,12.0,162.0,53.52,28.77
2016,4,1,17,45,454.0,40.5,1.65,11.5,114.5,29.49,20.56
2016,4,1,18,0,354.0,31.0,1.5,11.0,67.0,23.64,14.56
2016,4,1,18,15,177.0,15.5,1.45,10.5,33.5,11.57,0.0
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,184.0,17.0,0.8,8.5,38.0,70.89,32.88
2016,4,2,6,30,368.0,34.0,0.8,9.0,76.0,157.2,114.48
2016,4,2,6,45,462.0,43.5,0.8,9.5,124.0,220.64,171.16
2016,4,2,7,0,556.0,53.0,0.8,10.0,172.0,293.9,235.06
2016,4,2,7,15,615.5,60.0,0.75,10.5,225.0,357.92,290.11
2016,4,2,7,30,675.0,67.0,0.7,11.0,278.0,427.0,346.96
2016,4,2,7,45,711.0,72.5,0.65,11.5,330.5,484.05,392.17
2016,4,2,8,0,747.0,78.0,0.6,12.0,383.0,544.95,438.26
2016,4,2,8,15,775.5,82.5,0.65,12.5,434.0,601.34,480.09
2016,4,2,8,30,804.0,87.0,0.7,13.0,485.0,658.11,520.85
2016,4,2,8,45,734.0,113.5,0.75,13.5,504.0,670.64,527.18
2016,4,2,9,0,664.0,140.0,0.8,14.0,523.0,673.24,526.56
2016,4,2,9,15,762.5,123.0,0.8,14.5,593.5,753.95,581.39
2016,4,2,9,30,861.0,106.0,0.8,15.0,664.0,835.82,633.78
2016,4,2,9,45,775.5,146.5,0.85,15.5,670.0,833.19,629.11
2016,4,2,10,0,690.0,187.0,0.9,16.0,676.0,820.03,618.7
2016,4,2,10,15,399.5,277.0,0.95,16.0,563.5,666.76,506.97
2016,4,2,10,30,109.0,367.0,1.0,16.0,451.0,478.83,365.41
2016,4,2,10,45,496.5,250.5,1.05,16.5,645.5,736.55,561.19
2016,4,2,11,0,884.0,134.0,1.1,17.0,840.0,974.6,719.24
2016,4,2,11,15,888.0,135.0,1.15,17.0,856.0,976.88,717.61
2016,4,2,11,30,892.0,136.0,1.2,17.0,872.0,981.52,720.99
2016,4,2,11,45,894.0,136.0,1.3,17.5,879.5,979.85,719.88
2016,4,2,12,0,896.0,136.0,1.4,18.0,887.0,974.76,716.7
2016,4,2,12,15,896.0,136.0,1.45,18.0,886.5,964.43,710.78
2016,4,2,12,30,896.0,136.0,1.5,18.0,886.0,950.78,702.83
2016,4,2,12,45,905.5,128.0,1.6,18.0,880.0,934.12,693.66
2016,4,2,13,0,915.0,120.0,1.7,18.0,874.0,913.91,682.09
2016,4,2,13,15,911.0,119.0,1.7,18.0,857.0,885.94,664.1
2016,4,2,13,30,907.0,118.0,1.7,18.0,840.0,855.12,644.21
2016,4,2,13,45,905.0,114.0,1.75,18.0,817.0,820.15,621.93
2016,4,2,14,0,903.0,110.0,1.8,18.0,794.0,782.51,597.59
2016,4,2,14,15,894.5,108.5,1.8,17.5,762.5,740.26,570.38
2016,4,2,14,30,886.0,107.0,1.8,17.0,731.0,696.15,540.44
2016,4,2,14,45,874.0,104.5,1.85,17.0,693.5,647.26,504.59
2016,4,2,15,0,862.0,102.0,1.9,17.0,656.0,596.74,466.51
2016,4,2,15,15,846.0,99.5,1.85,16.5,612.5,543.42,425.47
2016,4,2,15,30,830.0,97.0,1.8,16.0,569.0,489.94,382.95
2016,4,2,15,45,806.0,94.0,1.8,16.0,521.0,432.68,335.68
2016,4,2,16,0,782.0,91.0,1.8,16.0,473.0,376.65,288.02
2016,4,2,16,15,752.0,87.0,1.7,15.5,422.0,319.29,238.56
2016,4,2,16,30,722.0,83.0,1.6,15.0,371.0,262.2,188.57
2016,4,2,16,45,673.5,78.5,1.5,15.0,317.5,205.55,139.42
2016,4,2,17,0,625.0,74.0,1.4,15.0,264.0,154.0,96.42
2016,4,2,17,15,561.5,66.0,1.25,14.0,212.5,103.32,59.17
2016,4,2,17,30,498.0,58.0,1.1,13.0,161.0,60.0,34.78
2016,4,2,17,45,392.5,47.0,1.0,12.0,113.5,35.29,25.69
2016,4,2,18,0,287.0,36.0,0.9,11.0,66.0,28.31,18.69
2016,4,2,18,15,143.5,18.0,0.9,10.5,33.0,13.93,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,6,15,186.0,18.5,1.0,7.5,40.5,74.61,39.72
2016,4,3,6,30,372.0,37.0,1.1,8.0,81.0,162.9,120.35
2016,4,3,6,45,467.5,47.0,1.25,9.0,130.5,228.1,178.49
2016,4,3,7,0,563.0,57.0,1.4,10.0,180.0,303.2,244.12
2016,4,3,7,15,622.5,63.5,1.4,10.5,233.5,367.27,299.86
2016,4,3,7,30,682.0,70.0,1.4,11.0,287.0,436.34,357.64
2016,4,3,7,45,721.0,75.5,1.4,11.5,341.0,497.41,406.99
2016,4,3,8,0,760.0,81.0,1.4,12.0,395.0,558.64,454.64
2016,4,3,8,15,789.0,85.5,1.4,12.5,447.0,615.97,497.53
2016,4,3,8,30,818.0,90.0,1.4,13.0,499.0,673.69,539.1
2016,4,3,8,45,838.5,93.0,1.4,13.5,547.0,723.56,572.09
2016,4,3,9,0,859.0,96.0,1.4,14.0,595.0,772.45,603.69
2016,4,3,9,15,874.5,99.0,1.4,14.5,639.0,816.06,630.95
2016,4,3,9,30,890.0,102.0,1.4,15.0,683.0,852.85,653.1
2016,4,3,9,45,736.5,166.0,1.45,15.5,664.5,823.54,630.53
2016,4,3,10,0,583.0,230.0,1.5,16.0,646.0,770.92,590.59
2016,4,3,10,15,396.5,302.0,1.5,16.0,590.5,683.21,523.73
2016,4,3,10,30,210.0,374.0,1.5,16.0,535.0,587.39,449.61
2016,4,3,10,45,572.5,244.5,1.55,16.5,700.5,801.33,611.19
2016,4,3,11,0,935.0,115.0,1.6,17.0,866.0,998.25,741.44
2016,4,3,11,15,605.0,259.5,1.65,17.0,749.0,854.47,641.79
2016,4,3,11,30,275.0,404.0,1.7,17.0,632.0,686.7,517.52
2016,4,3,11,45,419.0,358.0,1.8,17.5,709.0,776.06,585.03
2016,4,3,12,0,563.0,312.0,1.9,18.0,786.0,857.02,642.99
2016,4,3,12,15,749.0,218.0,1.95,18.0,848.0,924.47,692.15
2016,4,3,12,30,935.0,124.0,2.0,18.0,910.0,975.46,725.9
2016,4,3,12,45,930.5,124.5,2.05,18.0,900.5,954.39,712.19
2016,4,3,13,0,926.0,125.0,2.1,18.0,891.0,930.18,697.16
2016,4,3,13,15,723.5,212.0,2.15,18.0,803.5,829.35,629.87
2016,4,3,13,30,521.0,299.0,2.2,18.0,716.0,727.8,555.15
2016,4,3,13,45,710.5,211.0,2.25,18.0,761.0,770.23,591.13
2016,4,3,14,0,900.0,123.0,2.3,18.0,806.0,794.69,610.5
2016,4,3,14,15,790.5,156.5,2.3,17.5,739.0,716.78,555.76
2016,4,3,14,30,681.0,190.0,2.3,17.0,672.0,642.96,501.49
2016,4,3,14,45,661.0,183.5,2.35,17.0,631.0,592.66,464.41
2016,4,3,15,0,641.0,177.0,2.4,17.0,590.0,542.61,426.41
2016,4,3,15,15,629.0,165.5,2.35,16.5,548.5,492.51,387.96
2016,4,3,15,30,617.0,154.0,2.3,16.0,507.0,442.44,348.38
2016,4,3,15,45,650.5,129.0,2.3,15.5,473.5,399.23,312.85
2016,4,3,16,0,684.0,104.0,2.3,15.0,440.0,351.77,272.13
2016,4,3,16,15,620.0,112.5,2.15,14.5,392.5,300.21,227.93
2016,4,3,16,30,556.0,121.0,2.0,14.0,345.0,254.38,188.5
2016,4,3,16,45,569.0,104.0,1.9,13.5,305.5,208.73,147.19
2016,4,3,17,0,582.0,87.0,1.8,13.0,266.0,160.66,104.72
2016,4,3,17,15,516.0,77.5,1.65,12.5,214.0,110.82,67.59
2016,4,3,17,30,450.0,68.0,1.5,12.0,162.0,68.77,42.96
2016,4,3,17,45,350.0,54.5,1.4,11.5,115.0,41.06,30.87
2016,4,3,18,0,250.0,41.0,1.3,11.0,68.0,31.71,21.7
2016,4,3,18,15,125.0,20.5,1.25,10.5,34.0,15.93,2.24
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
