Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,132.5,20.5,1.8,8.5,35.5,54.65,24.57
2016,4,24,6,0,265.0,41.0,2.0,9.0,71.0,121.78,86.99
2016,4,24,6,15,362.5,53.5,2.05,9.5,117.5,180.16,138.26
2016,4,24,6,30,460.0,66.0,2.1,10.0,164.0,250.59,199.89
2016,4,24,6,45,531.0,74.0,2.2,10.5,217.0,314.47,256.07
2016,4,24,7,0,602.0,82.0,2.3,11.0,270.0,385.0,316.44
2016,4,24,7,15,647.0,88.5,2.35,11.5,323.5,446.58,367.92
2016,4,24,7,30,692.0,95.0,2.4,12.0,377.0,511.41,420.3
2016,4,24,7,45,727.5,99.0,2.45,12.5,431.0,570.43,466.54
2016,4,24,8,0,763.0,103.0,2.5,13.0,485.0,631.02,512.57
2016,4,24,8,15,786.5,107.0,2.5,13.5,535.0,682.21,549.89
2016,4,24,8,30,810.0,111.0,2.5,14.0,585.0,735.39,586.08
2016,4,24,8,45,831.0,113.0,2.5,14.5,632.0,783.91,618.11
2016,4,24,9,0,852.0,115.0,2.5,15.0,679.0,831.43,648.83
2016,4,24,9,15,865.0,117.5,2.4,15.0,720.5,871.39,674.17
2016,4,24,9,30,878.0,120.0,2.3,15.0,762.0,909.29,697.72
2016,4,24,9,45,889.0,121.5,2.2,15.5,797.5,936.62,712.38
2016,4,24,10,0,900.0,123.0,2.1,16.0,833.0,966.61,728.68
2016,4,24,10,15,906.5,124.5,2.1,16.0,861.5,989.62,742.63
2016,4,24,10,30,913.0,126.0,2.1,16.0,890.0,1009.56,754.65
2016,4,24,10,45,916.0,128.0,2.1,16.5,910.5,1023.46,761.35
2016,4,24,11,0,919.0,130.0,2.1,17.0,931.0,1034.0,765.98
2016,4,24,11,15,921.0,131.0,2.2,17.0,944.5,1039.12,769.92
2016,4,24,11,30,923.0,132.0,2.3,17.0,958.0,1040.79,771.78
2016,4,24,11,45,915.5,137.5,2.45,17.0,961.5,1034.38,769.03
2016,4,24,12,0,908.0,143.0,2.6,17.0,965.0,1024.6,764.12
2016,4,24,12,15,723.5,250.0,2.75,17.0,904.5,954.96,719.11
2016,4,24,12,30,539.0,357.0,2.9,17.0,844.0,875.54,661.17
2016,4,24,12,45,702.5,260.5,3.05,17.0,888.0,916.9,696.95
2016,4,24,13,0,866.0,164.0,3.2,17.0,932.0,946.7,718.78
2016,4,24,13,15,749.0,223.5,3.3,16.5,878.5,882.25,676.46
2016,4,24,13,30,632.0,283.0,3.4,16.0,825.0,817.89,630.86
2016,4,24,13,45,562.0,298.0,3.5,16.0,770.0,752.72,583.8
2016,4,24,14,0,492.0,313.0,3.6,16.0,715.0,690.48,537.98
2016,4,24,14,15,639.0,243.5,3.6,15.5,744.5,711.07,558.1
2016,4,24,14,30,786.0,174.0,3.6,15.0,774.0,718.42,567.31
2016,4,24,14,45,778.0,167.5,3.65,15.0,737.5,671.19,531.71
2016,4,24,15,0,770.0,161.0,3.7,15.0,701.0,622.94,494.81
2016,4,24,15,15,752.5,156.5,3.75,14.5,658.0,570.44,454.49
2016,4,24,15,30,735.0,152.0,3.8,14.0,615.0,518.23,413.18
2016,4,24,15,45,724.5,142.5,3.85,14.0,569.5,465.12,369.24
2016,4,24,16,0,714.0,133.0,3.9,14.0,524.0,412.12,324.11
2016,4,24,16,15,684.5,127.0,3.85,13.5,473.0,355.95,275.96
2016,4,24,16,30,655.0,121.0,3.8,13.0,422.0,302.36,229.01
2016,4,24,16,45,612.5,114.5,3.75,13.0,369.5,247.98,181.17
2016,4,24,17,0,570.0,108.0,3.7,13.0,317.0,198.15,137.97
2016,4,24,17,15,517.0,98.5,3.6,12.5,265.5,148.24,97.58
2016,4,24,17,30,464.0,89.0,3.5,12.0,214.0,104.59,66.42
2016,4,24,17,45,387.5,76.0,3.4,11.5,165.0,63.65,44.08
2016,4,24,18,0,311.0,63.0,3.3,11.0,116.0,47.52,36.8
2016,4,24,18,15,211.0,45.5,3.15,10.5,76.0,35.03,24.96
2016,4,24,18,30,111.0,28.0,3.0,10.0,36.0,23.31,11.08
2016,4,24,18,45,55.5,14.0,2.9,9.5,18.0,13.76,0.0
2016,4,24,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,15,56.0,5.0,2.0,4.5,6.0,0.0,0.0
2016,4,25,5,30,112.0,10.0,2.2,5.0,12.0,26.63,0.0
2016,4,25,5,45,273.5,21.5,2.45,5.5,48.0,86.65,44.59
2016,4,25,6,0,435.0,33.0,2.7,6.0,84.0,158.49,113.62
2016,4,25,6,15,526.0,41.0,2.9,6.5,133.5,220.05,170.09
2016,4,25,6,30,617.0,49.0,3.1,7.0,183.0,289.75,233.47
2016,4,25,6,45,674.0,54.5,3.3,7.5,237.5,353.23,291.37
2016,4,25,7,0,731.0,60.0,3.5,8.0,292.0,421.74,351.88
2016,4,25,7,15,769.0,64.5,3.6,8.5,346.5,483.83,405.23
2016,4,25,7,30,807.0,69.0,3.7,9.0,401.0,548.26,458.67
2016,4,25,7,45,834.5,72.5,3.8,9.5,455.0,607.04,505.9
2016,4,25,8,0,862.0,76.0,3.9,10.0,509.0,662.99,549.62
2016,4,25,8,15,881.5,78.5,3.9,10.5,560.0,715.66,587.1
2016,4,25,8,30,901.0,81.0,3.9,11.0,611.0,767.65,623.23
2016,4,25,8,45,916.0,83.0,3.9,11.5,658.0,814.56,654.89
2016,4,25,9,0,931.0,85.0,3.9,12.0,705.0,859.86,684.87
2016,4,25,9,15,941.5,87.0,3.85,12.0,746.5,899.46,711.33
2016,4,25,9,30,952.0,89.0,3.8,12.0,788.0,936.67,735.85
2016,4,25,9,45,960.5,90.0,3.8,12.5,823.5,968.35,755.21
2016,4,25,10,0,969.0,91.0,3.8,13.0,859.0,997.15,772.44
2016,4,25,10,15,974.5,92.5,3.75,13.0,887.5,1020.58,786.99
2016,4,25,10,30,980.0,94.0,3.7,13.0,916.0,1040.69,799.29
2016,4,25,10,45,982.0,95.5,3.65,13.5,937.0,1053.97,805.48
2016,4,25,11,0,984.0,97.0,3.6,14.0,958.0,1063.66,809.34
2016,4,25,11,15,986.0,97.5,3.5,14.0,971.5,1068.64,811.24
2016,4,25,11,30,988.0,98.0,3.4,14.0,985.0,1069.95,810.81
2016,4,25,11,45,985.5,100.0,3.3,14.5,989.5,1064.78,804.66
2016,4,25,12,0,983.0,102.0,3.2,15.0,994.0,1055.98,796.28
2016,4,25,12,15,982.0,102.0,3.1,15.0,991.5,1043.0,786.75
2016,4,25,12,30,981.0,102.0,3.0,15.0,989.0,1026.52,775.02
2016,4,25,12,45,974.0,104.0,2.95,15.5,977.5,1003.12,757.79
2016,4,25,13,0,967.0,106.0,2.9,16.0,966.0,976.64,738.65
2016,4,25,13,15,963.5,105.5,2.8,16.0,948.0,947.76,718.92
2016,4,25,13,30,960.0,105.0,2.7,16.0,930.0,915.95,697.22
2016,4,25,13,45,953.0,104.0,2.65,16.0,904.0,878.02,671.68
2016,4,25,14,0,946.0,103.0,2.6,16.0,878.0,837.71,644.4
2016,4,25,14,15,938.0,101.5,2.55,16.0,845.5,793.98,614.53
2016,4,25,14,30,930.0,100.0,2.5,16.0,813.0,748.36,583.07
2016,4,25,14,45,919.5,98.5,2.5,16.0,774.5,699.42,548.1
2016,4,25,15,0,909.0,97.0,2.5,16.0,736.0,649.25,510.17
2016,4,25,15,15,895.0,94.5,2.45,15.5,692.0,595.17,468.95
2016,4,25,15,30,881.0,92.0,2.4,15.0,648.0,540.68,426.11
2016,4,25,15,45,862.0,89.5,2.4,15.0,599.0,483.74,379.39
2016,4,25,16,0,843.0,87.0,2.4,15.0,550.0,425.07,329.97
2016,4,25,16,15,819.0,83.5,2.25,14.5,498.5,366.74,279.76
2016,4,25,16,30,795.0,80.0,2.1,14.0,447.0,310.16,229.83
2016,4,25,16,45,758.5,76.0,2.0,14.0,393.0,252.1,178.25
2016,4,25,17,0,722.0,72.0,1.9,14.0,339.0,197.71,130.47
2016,4,25,17,15,674.5,66.5,1.75,13.0,285.5,141.65,84.68
2016,4,25,17,30,627.0,61.0,1.6,12.0,232.0,93.44,50.47
2016,4,25,17,45,550.5,54.0,1.5,11.5,180.5,48.86,28.63
2016,4,25,18,0,474.0,47.0,1.4,11.0,129.0,34.16,24.97
2016,4,25,18,15,358.0,36.0,1.4,10.5,86.0,27.1,18.14
2016,4,25,18,30,242.0,25.0,1.4,10.0,43.0,19.53,8.92
2016,4,25,18,45,121.0,12.5,1.4,9.5,21.5,12.29,0.0
2016,4,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,6.0,12.0,11.8,0.0
2016,4,26,5,45,177.5,25.0,1.1,7.0,46.5,70.99,39.23
2016,4,26,6,0,355.0,38.0,1.1,8.0,81.0,143.94,103.57
2016,4,26,6,15,446.0,47.5,1.2,8.5,128.5,203.16,156.26
2016,4,26,6,30,537.0,57.0,1.3,9.0,176.0,272.04,217.03
2016,4,26,6,45,586.5,65.5,1.4,9.5,226.5,331.44,269.7
2016,4,26,7,0,636.0,74.0,1.5,10.0,277.0,395.27,324.41
2016,4,26,7,15,676.5,79.5,1.5,10.5,330.0,455.07,373.86
2016,4,26,7,30,717.0,85.0,1.5,11.0,383.0,517.63,423.64
2016,4,26,7,45,735.5,93.0,1.55,12.0,433.0,571.71,464.41
2016,4,26,8,0,754.0,101.0,1.6,13.0,483.0,625.83,503.72
2016,4,26,8,15,742.0,110.0,1.5,13.0,517.0,659.17,526.93
2016,4,26,8,30,730.0,119.0,1.4,13.0,551.0,689.54,546.61
2016,4,26,8,45,763.5,125.5,1.3,13.0,608.0,747.35,585.29
2016,4,26,9,0,797.0,132.0,1.2,13.0,665.0,807.64,624.25
2016,4,26,9,15,713.0,175.5,1.15,13.0,673.5,810.76,623.51
2016,4,26,9,30,629.0,219.0,1.1,13.0,682.0,802.45,614.76
2016,4,26,9,45,469.5,293.5,1.05,13.5,648.5,749.54,570.98
2016,4,26,10,0,310.0,368.0,1.0,14.0,615.0,682.49,517.57
2016,4,26,10,15,248.5,394.0,1.1,14.0,596.5,656.41,498.35
2016,4,26,10,30,187.0,420.0,1.2,14.0,578.0,618.65,470.23
2016,4,26,10,45,205.5,429.5,1.35,14.5,606.5,646.94,490.88
2016,4,26,11,0,224.0,439.0,1.5,15.0,635.0,674.64,510.32
2016,4,26,11,15,329.5,409.5,1.6,15.0,703.5,753.45,568.84
2016,4,26,11,30,435.0,380.0,1.7,15.0,772.0,829.75,624.14
2016,4,26,11,45,354.5,415.0,1.8,15.5,736.0,777.38,584.51
2016,4,26,12,0,274.0,450.0,1.9,16.0,700.0,730.31,549.23
2016,4,26,12,15,369.5,415.0,1.95,16.0,751.0,779.59,587.33
2016,4,26,12,30,465.0,380.0,2.0,16.0,802.0,829.85,624.63
2016,4,26,12,45,529.0,351.0,2.05,16.0,826.0,848.11,639.1
2016,4,26,13,0,593.0,322.0,2.1,16.0,850.0,862.09,650.88
2016,4,26,13,15,724.0,236.5,2.15,16.0,869.0,874.66,664.29
2016,4,26,13,30,855.0,151.0,2.2,16.0,888.0,876.18,666.23
2016,4,26,13,45,854.0,146.0,2.25,16.5,865.0,841.72,642.39
2016,4,26,14,0,853.0,141.0,2.3,17.0,842.0,804.83,617.06
2016,4,26,14,15,844.0,139.0,2.35,16.5,810.5,762.67,590.06
2016,4,26,14,30,835.0,137.0,2.4,16.0,779.0,718.97,560.96
2016,4,26,14,45,813.5,139.0,2.45,16.0,739.5,669.61,524.61
2016,4,26,15,0,792.0,141.0,2.5,16.0,700.0,620.22,487.38
2016,4,26,15,15,775.5,137.5,2.5,15.5,657.0,568.69,448.37
2016,4,26,15,30,759.0,134.0,2.5,15.0,614.0,515.5,406.91
2016,4,26,15,45,572.5,172.5,2.5,15.0,519.0,424.75,334.55
2016,4,26,16,0,386.0,211.0,2.5,15.0,424.0,352.14,276.61
2016,4,26,16,15,475.5,168.0,2.55,14.5,405.5,320.51,249.11
2016,4,26,16,30,565.0,125.0,2.6,14.0,387.0,280.88,212.64
2016,4,26,16,45,588.5,109.0,2.65,14.0,354.0,238.96,173.78
2016,4,26,17,0,612.0,93.0,2.7,14.0,321.0,194.25,132.48
2016,4,26,17,15,562.0,85.5,2.6,13.0,270.0,144.73,92.33
2016,4,26,17,30,512.0,78.0,2.5,12.0,219.0,100.94,61.03
2016,4,26,17,45,434.0,68.5,2.45,11.5,170.0,60.63,39.77
2016,4,26,18,0,356.0,59.0,2.4,11.0,121.0,44.07,33.8
2016,4,26,18,15,253.5,44.0,2.4,10.5,81.0,33.6,23.86
2016,4,26,18,30,151.0,29.0,2.4,10.0,41.0,22.6,11.69
2016,4,26,18,45,75.5,14.5,2.4,10.0,20.5,14.25,0.0
2016,4,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.0,1.35,6.5,6.5,0.0,0.0
2016,4,27,5,30,63.0,12.0,1.6,7.0,13.0,21.57,0.0
2016,4,27,5,45,193.0,26.0,1.85,8.0,47.0,76.34,44.28
2016,4,27,6,0,323.0,40.0,2.1,9.0,81.0,138.43,100.24
2016,4,27,6,15,412.0,50.5,2.2,9.5,127.0,196.59,151.87
2016,4,27,6,30,501.0,61.0,2.3,10.0,173.0,264.19,211.61
2016,4,27,6,45,269.0,92.0,2.45,10.5,154.0,218.61,179.19
2016,4,27,7,0,37.0,123.0,2.6,11.0,135.0,145.43,118.73
2016,4,27,7,15,44.0,144.5,2.65,11.0,161.0,173.2,142.21
2016,4,27,7,30,51.0,166.0,2.7,11.0,187.0,201.55,165.62
2016,4,27,7,45,25.5,137.0,2.8,11.5,147.5,155.1,126.02
2016,4,27,8,0,0.0,108.0,2.9,12.0,108.0,105.15,83.28
2016,4,27,8,15,0.0,95.0,2.95,12.0,95.0,92.04,72.11
2016,4,27,8,30,0.0,82.0,3.0,12.0,82.0,79.34,61.28
2016,4,27,8,45,0.0,111.5,3.1,12.5,111.5,108.31,85.03
2016,4,27,9,0,0.0,141.0,3.2,13.0,141.0,137.62,108.65
2016,4,27,9,15,0.0,131.0,3.2,13.0,131.0,127.57,100.14
2016,4,27,9,30,0.0,121.0,3.2,13.0,121.0,117.64,91.81
2016,4,27,9,45,67.5,256.0,3.25,13.0,310.0,321.19,257.37
2016,4,27,10,0,135.0,391.0,3.3,13.0,499.0,536.6,422.87
2016,4,27,10,15,119.5,402.0,3.3,13.0,500.0,534.66,419.07
2016,4,27,10,30,104.0,413.0,3.3,13.0,501.0,523.07,409.33
2016,4,27,10,45,56.0,304.5,3.35,13.0,352.5,362.37,286.0
2016,4,27,11,0,8.0,196.0,3.4,13.0,204.0,199.49,156.81
2016,4,27,11,15,451.0,171.0,3.4,13.0,578.5,633.0,508.32
2016,4,27,11,30,894.0,146.0,3.4,13.0,953.0,1029.79,790.41
2016,4,27,11,45,488.0,295.0,3.4,13.0,736.5,790.47,614.49
2016,4,27,12,0,82.0,444.0,3.4,13.0,520.0,525.93,407.8
2016,4,27,12,15,140.0,453.5,3.35,13.0,582.0,594.25,461.66
2016,4,27,12,30,198.0,463.0,3.3,13.0,644.0,653.74,506.56
2016,4,27,12,45,198.5,458.0,3.3,13.0,637.5,642.81,498.36
2016,4,27,13,0,199.0,453.0,3.3,13.0,631.0,631.17,490.09
2016,4,27,13,15,111.5,390.0,3.25,13.0,489.5,484.71,379.37
2016,4,27,13,30,24.0,327.0,3.2,13.0,348.0,338.0,265.4
2016,4,27,13,45,443.0,235.0,3.2,13.5,600.5,595.93,475.28
2016,4,27,14,0,862.0,143.0,3.2,14.0,853.0,814.66,638.8
2016,4,27,14,15,852.5,141.0,3.15,14.0,821.0,771.79,606.78
2016,4,27,14,30,843.0,139.0,3.1,14.0,789.0,727.41,574.93
2016,4,27,14,45,640.5,207.0,3.05,14.0,687.5,621.16,492.08
2016,4,27,15,0,438.0,275.0,3.0,14.0,586.0,529.4,419.31
2016,4,27,15,15,619.0,197.5,2.9,14.0,607.5,536.49,426.54
2016,4,27,15,30,800.0,120.0,2.8,14.0,629.0,526.09,417.84
2016,4,27,15,45,574.5,170.5,2.75,14.0,522.0,424.52,336.14
2016,4,27,16,0,349.0,221.0,2.7,14.0,415.0,346.37,273.62
2016,4,27,16,15,537.5,158.5,2.55,13.5,425.0,334.87,260.62
2016,4,27,16,30,726.0,96.0,2.4,13.0,435.0,304.06,228.2
2016,4,27,16,45,476.5,121.5,2.3,13.0,333.5,223.42,165.27
2016,4,27,17,0,227.0,147.0,2.2,13.0,232.0,171.33,129.5
2016,4,27,17,15,404.5,107.0,2.05,12.5,230.5,143.08,97.99
2016,4,27,17,30,582.0,67.0,1.9,12.0,229.0,97.5,55.15
2016,4,27,17,45,522.0,58.0,1.75,11.5,180.0,53.89,32.02
2016,4,27,18,0,462.0,49.0,1.6,11.0,131.0,35.61,26.3
2016,4,27,18,15,352.5,38.0,1.55,10.5,88.5,28.62,19.58
2016,4,27,18,30,243.0,27.0,1.5,10.0,46.0,21.14,10.98
2016,4,27,18,45,121.5,13.5,1.5,9.5,23.0,13.27,0.0
2016,4,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,57.5,6.5,1.7,6.5,8.0,0.0,0.0
2016,4,28,5,30,115.0,13.0,1.9,7.0,16.0,30.92,0.0
2016,4,28,5,45,257.0,24.5,2.1,8.0,52.0,90.35,54.16
2016,4,28,6,0,399.0,36.0,2.3,9.0,88.0,155.35,112.36
2016,4,28,6,15,485.0,44.5,2.4,9.5,136.0,214.59,165.65
2016,4,28,6,30,571.0,53.0,2.5,10.0,184.0,282.93,226.57
2016,4,28,6,45,628.0,58.5,2.7,11.0,236.0,344.06,280.68
2016,4,28,7,0,685.0,64.0,2.9,12.0,288.0,409.03,336.34
2016,4,28,7,15,723.0,69.0,2.95,12.5,341.5,469.46,386.97
2016,4,28,7,30,761.0,74.0,3.0,13.0,395.0,532.3,437.78
2016,4,28,7,45,789.0,77.5,3.05,13.5,447.5,589.24,482.37
2016,4,28,8,0,817.0,81.0,3.1,14.0,500.0,646.93,526.17
2016,4,28,8,15,837.5,84.0,3.1,14.5,549.5,699.13,562.69
2016,4,28,8,30,858.0,87.0,3.1,15.0,599.0,746.84,594.88
2016,4,28,8,45,873.5,89.5,3.1,15.5,645.0,792.96,625.34
2016,4,28,9,0,889.0,92.0,3.1,16.0,691.0,837.63,654.24
2016,4,28,9,15,901.0,94.0,3.05,16.5,732.0,877.03,678.64
2016,4,28,9,30,913.0,96.0,3.0,17.0,773.0,914.25,701.18
2016,4,28,9,45,925.5,95.5,3.0,17.5,809.5,946.79,720.59
2016,4,28,10,0,938.0,95.0,3.0,18.0,846.0,976.75,738.12
2016,4,28,10,15,944.5,96.0,2.9,18.0,874.5,999.88,751.51
2016,4,28,10,30,951.0,97.0,2.8,18.0,903.0,1019.82,762.76
2016,4,28,10,45,950.5,101.0,2.75,18.5,923.0,1032.88,768.48
2016,4,28,11,0,950.0,105.0,2.7,19.0,943.0,1042.38,771.98
2016,4,28,11,15,953.0,105.5,2.65,19.0,957.0,1048.06,774.57
2016,4,28,11,30,956.0,106.0,2.6,19.0,971.0,1050.23,775.01
2016,4,28,11,45,952.5,109.0,2.6,19.0,975.5,1045.09,771.38
2016,4,28,12,0,949.0,112.0,2.6,19.0,980.0,1036.45,765.66
2016,4,28,12,15,948.5,112.0,2.55,19.0,978.0,1024.22,757.22
2016,4,28,12,30,948.0,112.0,2.5,19.0,976.0,1008.61,746.71
2016,4,28,12,45,947.5,110.5,2.45,19.5,966.5,988.19,731.75
2016,4,28,13,0,947.0,109.0,2.4,20.0,957.0,964.56,714.84
2016,4,28,13,15,943.5,108.5,2.35,20.0,940.0,936.18,696.24
2016,4,28,13,30,940.0,108.0,2.3,20.0,923.0,904.95,675.76
2016,4,28,13,45,929.5,109.5,2.3,20.0,896.5,867.29,651.34
2016,4,28,14,0,919.0,111.0,2.3,20.0,870.0,827.52,625.34
2016,4,28,14,15,911.0,109.5,2.3,19.5,838.5,784.82,598.22
2016,4,28,14,30,903.0,108.0,2.3,19.0,807.0,740.31,569.42
2016,4,28,14,45,887.0,108.5,2.3,19.0,767.5,690.85,534.29
2016,4,28,15,0,871.0,109.0,2.3,19.0,728.0,640.68,496.91
2016,4,28,15,15,857.0,106.5,2.3,18.5,685.0,587.07,456.97
2016,4,28,15,30,843.0,104.0,2.3,18.0,642.0,534.12,416.17
2016,4,28,15,45,822.5,101.5,2.3,18.0,594.0,478.1,370.94
2016,4,28,16,0,802.0,99.0,2.3,18.0,546.0,422.99,325.1
2016,4,28,16,15,776.5,95.0,2.25,17.5,495.0,365.86,276.97
2016,4,28,16,30,751.0,91.0,2.2,17.0,444.0,310.71,229.28
2016,4,28,16,45,719.5,85.5,2.15,17.0,391.5,252.28,178.21
2016,4,28,17,0,688.0,80.0,2.1,17.0,339.0,199.4,132.11
2016,4,28,17,15,640.0,74.0,2.0,16.0,286.5,147.15,89.75
2016,4,28,17,30,592.0,68.0,1.9,15.0,234.0,100.29,56.2
2016,4,28,17,45,522.5,59.5,1.8,14.0,183.5,56.26,33.06
2016,4,28,18,0,453.0,51.0,1.7,13.0,133.0,37.25,27.55
2016,4,28,18,15,343.5,39.5,1.6,12.5,90.0,29.86,20.52
2016,4,28,18,30,234.0,28.0,1.5,12.0,47.0,21.94,11.82
2016,4,28,18,45,117.0,14.0,1.4,11.5,23.5,13.76,0.0
2016,4,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.9,7.5,7.0,6.88,0.0
2016,4,29,5,30,0.0,14.0,0.9,8.0,14.0,13.76,0.0
2016,4,29,5,45,119.0,32.5,0.9,8.5,48.5,66.14,41.6
2016,4,29,6,0,238.0,51.0,0.9,9.0,83.0,128.49,95.08
2016,4,29,6,15,326.0,64.5,0.9,9.0,128.5,184.7,144.01
2016,4,29,6,30,414.0,78.0,0.9,9.0,174.0,250.41,201.11
2016,4,29,6,45,477.0,80.0,0.95,9.5,217.5,303.77,247.55
2016,4,29,7,0,540.0,82.0,1.0,10.0,261.0,361.8,296.76
2016,4,29,7,15,445.0,118.5,1.0,10.0,282.5,375.67,308.82
2016,4,29,7,30,350.0,155.0,1.0,10.0,304.0,375.24,308.21
2016,4,29,7,45,532.5,136.0,1.0,10.5,395.0,492.12,401.4
2016,4,29,8,0,715.0,117.0,1.0,11.0,486.0,621.54,499.43
2016,4,29,8,15,738.5,121.5,0.95,11.5,535.0,673.37,534.53
2016,4,29,8,30,762.0,126.0,0.9,12.0,584.0,725.13,568.34
2016,4,29,8,45,779.5,130.0,0.9,12.5,629.0,768.55,595.57
2016,4,29,9,0,797.0,134.0,0.9,13.0,674.0,813.48,623.42
2016,4,29,9,15,811.0,137.0,0.85,13.0,714.0,852.96,647.36
2016,4,29,9,30,825.0,140.0,0.8,13.0,754.0,890.57,669.72
2016,4,29,9,45,655.5,222.0,0.8,13.5,724.5,847.12,637.52
2016,4,29,10,0,486.0,304.0,0.8,14.0,695.0,786.55,590.29
2016,4,29,10,15,688.5,217.0,0.85,14.5,791.0,896.97,668.88
2016,4,29,10,30,891.0,130.0,0.9,15.0,887.0,998.29,731.7
2016,4,29,10,45,896.5,130.5,1.0,16.0,908.5,1012.58,737.79
2016,4,29,11,0,902.0,131.0,1.1,17.0,930.0,1023.66,743.19
2016,4,29,11,15,905.5,132.0,1.25,17.0,943.5,1030.01,749.4
2016,4,29,11,30,909.0,133.0,1.4,17.0,957.0,1033.0,753.51
2016,4,29,11,45,912.0,132.0,1.55,17.5,963.5,1030.08,752.45
2016,4,29,12,0,915.0,131.0,1.7,18.0,970.0,1023.8,749.23
2016,4,29,12,15,914.5,131.0,1.85,18.0,968.0,1011.83,743.72
2016,4,29,12,30,914.0,131.0,2.0,18.0,966.0,996.6,736.03
2016,4,29,12,45,900.5,137.5,2.15,18.5,953.0,972.66,721.13
2016,4,29,13,0,887.0,144.0,2.3,19.0,940.0,946.08,704.38
2016,4,29,13,15,883.0,143.0,2.4,19.0,922.5,918.11,687.36
2016,4,29,13,30,879.0,142.0,2.5,19.0,905.0,887.51,668.4
2016,4,29,13,45,875.0,139.0,2.65,19.0,881.0,852.51,646.57
2016,4,29,14,0,871.0,136.0,2.8,19.0,857.0,815.19,622.78
2016,4,29,14,15,862.5,134.0,2.85,19.0,825.5,774.13,595.4
2016,4,29,14,30,854.0,132.0,2.9,19.0,794.0,730.13,565.49
2016,4,29,14,45,846.0,128.0,2.95,19.0,757.5,683.13,531.26
2016,4,29,15,0,838.0,124.0,3.0,19.0,721.0,634.92,495.25
2016,4,29,15,15,823.5,121.0,3.05,18.5,678.5,582.98,456.28
2016,4,29,15,30,809.0,118.0,3.1,18.0,636.0,530.88,415.91
2016,4,29,15,45,793.5,113.0,3.15,18.0,590.0,476.53,371.76
2016,4,29,16,0,778.0,108.0,3.2,18.0,544.0,422.64,326.66
2016,4,29,16,15,753.0,104.0,3.15,17.5,493.5,364.56,277.62
2016,4,29,16,30,728.0,100.0,3.1,17.0,443.0,310.55,230.68
2016,4,29,16,45,668.0,92.5,3.05,16.5,379.5,246.79,176.46
2016,4,29,17,0,608.0,85.0,3.0,16.0,316.0,189.4,128.04
2016,4,29,17,15,540.0,85.0,2.9,15.0,267.5,144.2,92.17
2016,4,29,17,30,472.0,85.0,2.8,14.0,219.0,106.53,66.23
2016,4,29,17,45,460.0,69.5,2.75,13.5,178.0,64.71,40.88
2016,4,29,18,0,448.0,54.0,2.7,13.0,137.0,39.83,29.84
2016,4,29,18,15,340.0,42.0,2.65,12.5,93.5,32.07,22.47
2016,4,29,18,30,232.0,30.0,2.6,12.0,50.0,23.23,13.11
2016,4,29,18,45,116.0,15.0,2.55,11.5,25.0,14.74,0.0
2016,4,29,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,71.0,7.5,3.35,9.0,10.0,15.29,0.0
2016,4,30,5,30,142.0,15.0,3.5,9.0,20.0,42.48,0.0
2016,4,30,5,45,284.0,26.5,3.65,9.5,58.5,99.69,62.66
2016,4,30,6,0,426.0,38.0,3.8,10.0,97.0,166.71,121.53
2016,4,30,6,15,509.5,46.5,3.9,10.5,145.5,227.02,175.98
2016,4,30,6,30,593.0,55.0,4.0,11.0,194.0,296.07,237.76
2016,4,30,6,45,648.5,60.5,4.15,11.5,247.5,357.91,293.12
2016,4,30,7,0,704.0,66.0,4.3,12.0,301.0,423.35,350.03
2016,4,30,7,15,741.0,70.5,4.35,12.5,354.5,483.7,401.04
2016,4,30,7,30,778.0,75.0,4.4,13.0,408.0,546.31,452.18
2016,4,30,7,45,805.0,78.5,4.45,13.5,460.5,603.39,497.41
2016,4,30,8,0,832.0,82.0,4.5,14.0,513.0,661.09,541.78
2016,4,30,8,15,851.0,85.0,4.55,14.5,563.0,712.78,578.46
2016,4,30,8,30,870.0,88.0,4.6,15.0,613.0,759.83,610.97
2016,4,30,8,45,885.5,89.5,4.65,15.5,658.5,805.21,641.76
2016,4,30,9,0,901.0,91.0,4.7,16.0,704.0,849.1,671.05
2016,4,30,9,15,912.0,93.0,4.7,16.0,744.5,887.93,697.33
2016,4,30,9,30,923.0,95.0,4.7,16.0,785.0,924.49,721.81
2016,4,30,9,45,936.0,94.0,4.7,16.5,821.0,957.11,741.94
2016,4,30,10,0,949.0,93.0,4.7,17.0,857.0,987.15,760.12
2016,4,30,10,15,954.5,94.0,4.7,17.0,885.0,1009.45,774.34
2016,4,30,10,30,960.0,95.0,4.7,17.0,913.0,1028.51,786.41
2016,4,30,10,45,963.5,96.0,4.7,17.5,933.5,1042.28,793.39
2016,4,30,11,0,967.0,97.0,4.7,18.0,954.0,1052.56,798.1
2016,4,30,11,15,969.0,97.5,4.6,18.0,967.0,1057.32,799.76
2016,4,30,11,30,971.0,98.0,4.5,18.0,980.0,1058.49,799.13
2016,4,30,11,45,971.0,98.0,4.45,18.5,985.0,1053.6,793.49
2016,4,30,12,0,971.0,98.0,4.4,19.0,990.0,1045.17,785.66
2016,4,30,12,15,970.0,98.0,4.3,19.0,988.0,1032.27,776.42
2016,4,30,12,30,969.0,98.0,4.2,19.0,986.0,1015.94,764.97
2016,4,30,12,45,963.5,99.5,4.15,19.5,974.5,993.62,748.45
2016,4,30,13,0,958.0,101.0,4.1,20.0,963.0,968.22,729.98
2016,4,30,13,15,954.5,100.5,4.0,20.0,945.5,939.63,710.52
2016,4,30,13,30,951.0,100.0,3.9,20.0,928.0,908.17,689.1
2016,4,30,13,45,946.0,98.5,3.85,20.0,903.0,871.75,664.5
2016,4,30,14,0,941.0,97.0,3.8,20.0,878.0,832.88,638.08
2016,4,30,14,15,933.5,95.5,3.7,20.0,846.0,789.86,608.35
2016,4,30,14,30,926.0,94.0,3.6,20.0,814.0,744.94,577.07
2016,4,30,14,45,916.0,92.5,3.55,20.0,776.0,696.67,542.78
2016,4,30,15,0,906.0,91.0,3.5,20.0,738.0,647.16,505.15
2016,4,30,15,15,893.0,88.5,3.35,20.0,694.5,593.98,463.6
2016,4,30,15,30,880.0,86.0,3.2,20.0,651.0,540.33,420.68
2016,4,30,15,45,861.5,84.0,3.05,20.0,603.5,484.33,374.86
2016,4,30,16,0,843.0,82.0,2.9,20.0,556.0,428.92,328.3
2016,4,30,16,15,820.5,79.0,2.7,19.5,505.0,369.23,277.87
2016,4,30,16,30,798.0,76.0,2.5,19.0,454.0,313.64,229.47
2016,4,30,16,45,766.0,72.0,2.3,19.0,401.0,256.56,179.23
2016,4,30,17,0,734.0,68.0,2.1,19.0,348.0,202.62,132.14
2016,4,30,17,15,690.5,63.0,1.95,18.0,295.5,149.53,88.82
2016,4,30,17,30,647.0,58.0,1.8,17.0,243.0,101.31,54.0
2016,4,30,17,45,580.5,52.0,1.65,16.5,192.5,53.55,28.11
2016,4,30,18,0,514.0,46.0,1.5,16.0,142.0,32.46,23.03
2016,4,30,18,15,408.5,36.5,1.45,15.5,97.5,26.75,17.63
2016,4,30,18,30,303.0,27.0,1.4,15.0,53.0,20.64,11.07
2016,4,30,18,45,151.5,13.5,1.4,14.5,26.5,10.18,0.0
2016,4,30,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,1,5,15,65.5,8.0,1.55,9.5,11.0,15.3,0.0
2016,5,1,5,30,131.0,16.0,1.7,10.0,22.0,41.67,0.0
2016,5,1,5,45,264.5,28.5,1.85,11.0,59.5,98.12,62.67
2016,5,1,6,0,398.0,41.0,2.0,12.0,97.0,163.16,118.62
2016,5,1,6,15,482.0,49.5,2.1,12.5,145.0,222.35,171.07
2016,5,1,6,30,566.0,58.0,2.2,13.0,193.0,290.3,230.67
2016,5,1,6,45,619.0,64.5,2.35,14.0,245.0,350.87,283.21
2016,5,1,7,0,672.0,71.0,2.5,15.0,297.0,416.13,337.84
2016,5,1,7,15,710.0,76.0,2.5,15.5,350.0,475.94,386.74
2016,5,1,7,30,748.0,81.0,2.5,16.0,403.0,536.77,434.77
2016,5,1,7,45,774.0,85.0,2.55,16.5,455.0,592.41,477.35
2016,5,1,8,0,800.0,89.0,2.6,17.0,507.0,648.63,519.07
2016,5,1,8,15,820.0,92.5,2.55,17.5,556.0,700.26,554.26
2016,5,1,8,30,840.0,96.0,2.5,18.0,605.0,751.34,587.85
2016,5,1,8,45,854.0,99.0,2.5,18.5,650.0,796.25,616.65
2016,5,1,9,0,868.0,102.0,2.5,19.0,695.0,835.1,640.74
2016,5,1,9,15,879.5,104.5,2.4,19.5,735.0,873.79,663.62
2016,5,1,9,30,891.0,107.0,2.3,20.0,775.0,910.34,684.56
2016,5,1,9,45,900.0,108.5,2.25,20.5,809.5,941.16,701.79
2016,5,1,10,0,909.0,110.0,2.2,21.0,844.0,969.32,717.09
2016,5,1,10,15,915.0,111.5,2.1,21.0,872.0,991.78,729.35
2016,5,1,10,30,921.0,113.0,2.0,21.0,900.0,1011.16,739.57
2016,5,1,10,45,925.0,114.0,1.95,21.5,920.5,1024.86,745.33
2016,5,1,11,0,929.0,115.0,1.9,22.0,941.0,1035.23,749.06
2016,5,1,11,15,931.5,115.5,1.8,22.0,954.0,1040.21,750.21
2016,5,1,11,30,934.0,116.0,1.7,22.0,967.0,1041.75,749.3
2016,5,1,11,45,935.0,116.0,1.65,22.5,972.5,1037.87,744.41
2016,5,1,12,0,936.0,116.0,1.6,23.0,978.0,1030.56,737.57
2016,5,1,12,15,935.0,116.0,1.5,23.0,976.0,1017.93,728.22
2016,5,1,12,30,934.0,116.0,1.4,23.0,974.0,1002.02,716.94
2016,5,1,12,45,933.5,114.5,1.35,23.0,964.0,981.84,703.91
2016,5,1,13,0,933.0,113.0,1.3,23.0,954.0,958.53,689.01
2016,5,1,13,15,929.0,112.0,1.2,23.0,936.5,929.58,669.83
2016,5,1,13,30,925.0,111.0,1.1,23.0,919.0,897.88,648.95
2016,5,1,13,45,618.0,250.5,1.0,23.0,784.0,755.93,553.44
2016,5,1,14,0,311.0,390.0,0.9,23.0,649.0,624.16,457.17
2016,5,1,14,15,272.0,382.5,0.85,23.0,603.0,573.2,422.64
2016,5,1,14,30,233.0,375.0,0.8,23.0,557.0,524.27,388.26
2016,5,1,14,45,554.0,238.5,0.75,23.0,643.0,595.95,444.89
2016,5,1,15,0,875.0,102.0,0.7,23.0,729.0,639.6,477.94
2016,5,1,15,15,861.0,99.5,0.7,22.5,686.0,587.27,440.13
2016,5,1,15,30,847.0,97.0,0.7,22.0,643.0,532.8,400.57
2016,5,1,15,45,828.0,94.5,0.75,22.0,596.0,477.41,358.48
2016,5,1,16,0,809.0,92.0,0.8,22.0,549.0,422.76,315.36
2016,5,1,16,15,785.5,88.5,0.8,21.5,498.5,366.53,269.96
2016,5,1,16,30,762.0,85.0,0.8,21.0,448.0,312.05,224.55
2016,5,1,16,45,729.0,80.5,0.85,21.0,395.5,256.22,177.25
2016,5,1,17,0,696.0,76.0,0.9,21.0,343.0,201.04,130.63
2016,5,1,17,15,651.0,70.5,0.85,20.0,291.0,149.14,89.13
2016,5,1,17,30,606.0,65.0,0.8,19.0,239.0,102.26,55.6
2016,5,1,17,45,541.0,57.5,0.8,18.0,189.5,58.2,31.99
2016,5,1,18,0,476.0,50.0,0.8,17.0,140.0,35.8,25.88
2016,5,1,18,15,372.5,39.5,0.8,16.0,96.5,29.33,19.87
2016,5,1,18,30,269.0,29.0,0.8,15.0,53.0,22.39,12.7
2016,5,1,18,45,134.5,14.5,0.85,14.5,26.5,10.99,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,56.0,9.0,0.7,8.5,11.5,15.33,0.0
2016,5,2,5,30,112.0,18.0,0.7,9.0,23.0,41.32,0.0
2016,5,2,5,45,227.5,32.5,0.75,9.5,59.5,93.95,61.75
2016,5,2,6,0,343.0,47.0,0.8,10.0,96.0,154.93,114.26
2016,5,2,6,15,425.0,57.0,0.85,10.5,143.0,212.43,164.68
2016,5,2,6,30,507.0,67.0,0.9,11.0,190.0,278.45,221.88
2016,5,2,6,45,415.5,93.0,1.0,11.5,209.5,291.83,236.7
2016,5,2,7,0,324.0,119.0,1.1,12.0,229.0,291.11,238.07
2016,5,2,7,15,352.0,136.0,1.15,12.5,274.0,346.89,283.55
2016,5,2,7,30,380.0,153.0,1.2,13.0,319.0,398.92,324.54
2016,5,2,7,45,387.0,173.5,1.25,13.5,360.0,443.22,358.14
2016,5,2,8,0,394.0,194.0,1.3,14.0,401.0,487.21,390.61
2016,5,2,8,15,419.5,209.0,1.3,14.5,448.0,538.2,427.62
2016,5,2,8,30,445.0,224.0,1.3,15.0,495.0,590.08,464.25
2016,5,2,8,45,461.5,235.0,1.3,15.5,534.0,631.13,492.13
2016,5,2,9,0,478.0,246.0,1.3,16.0,573.0,671.87,519.28
2016,5,2,9,15,529.0,245.5,1.35,16.5,627.5,729.52,559.12
2016,5,2,9,30,580.0,245.0,1.4,17.0,682.0,788.31,598.76
2016,5,2,9,45,585.0,259.0,1.45,17.5,716.5,821.22,618.89
2016,5,2,10,0,590.0,273.0,1.5,18.0,751.0,852.17,637.74
2016,5,2,10,15,743.5,199.0,1.55,18.0,822.0,932.22,692.88
2016,5,2,10,30,897.0,125.0,1.6,18.0,893.0,1001.6,737.03
2016,5,2,10,45,902.0,126.0,1.65,18.5,914.0,1015.92,743.98
2016,5,2,11,0,907.0,127.0,1.7,19.0,935.0,1027.02,749.62
2016,5,2,11,15,909.5,127.5,1.75,19.0,948.0,1031.83,752.8
2016,5,2,11,30,912.0,128.0,1.8,19.0,961.0,1033.29,754.03
2016,5,2,11,45,910.5,130.0,1.85,19.5,966.0,1029.0,750.3
2016,5,2,12,0,909.0,132.0,1.9,20.0,971.0,1021.38,744.61
2016,5,2,12,15,908.0,132.0,1.9,20.0,969.0,1008.96,736.73
2016,5,2,12,30,907.0,132.0,1.9,20.0,967.0,993.35,726.93
2016,5,2,12,45,901.0,134.0,1.95,20.0,955.5,971.98,714.09
2016,5,2,13,0,895.0,136.0,2.0,20.0,944.0,947.76,699.42
2016,5,2,13,15,890.5,135.0,2.0,20.0,926.5,919.23,681.32
2016,5,2,13,30,886.0,134.0,2.0,20.0,909.0,888.09,661.46
2016,5,2,13,45,875.0,135.5,2.05,20.0,883.0,851.6,638.37
2016,5,2,14,0,864.0,137.0,2.1,20.0,857.0,813.21,613.78
2016,5,2,14,15,712.5,202.5,2.1,20.0,782.0,731.17,556.26
2016,5,2,14,30,561.0,268.0,2.1,20.0,707.0,655.49,499.8
2016,5,2,14,45,684.5,202.0,2.1,20.0,711.5,648.79,497.86
2016,5,2,15,0,808.0,136.0,2.1,20.0,716.0,630.75,486.24
2016,5,2,15,15,792.0,133.0,2.05,19.5,673.5,579.4,447.94
2016,5,2,15,30,776.0,130.0,2.0,19.0,631.0,528.11,408.77
2016,5,2,15,45,747.5,129.0,2.0,19.0,583.0,470.99,363.53
2016,5,2,16,0,719.0,128.0,2.0,19.0,535.0,417.48,319.84
2016,5,2,16,15,645.0,127.5,1.9,18.5,468.0,349.91,265.29
2016,5,2,16,30,571.0,127.0,1.8,18.0,401.0,289.69,216.03
2016,5,2,16,45,492.0,126.0,1.75,17.5,343.0,235.25,171.6
2016,5,2,17,0,413.0,125.0,1.7,17.0,285.0,188.93,134.55
2016,5,2,17,15,356.5,117.5,1.55,16.0,241.0,148.83,103.33
2016,5,2,17,30,300.0,110.0,1.4,15.0,197.0,118.21,82.01
2016,5,2,17,45,249.0,92.5,1.25,14.5,155.0,82.59,58.88
2016,5,2,18,0,198.0,75.0,1.1,14.0,113.0,59.27,46.94
2016,5,2,18,15,139.0,55.0,1.05,13.5,78.0,44.35,33.24
2016,5,2,18,30,80.0,35.0,1.0,13.0,43.0,28.88,18.37
2016,5,2,18,45,40.0,17.5,1.0,13.0,21.5,15.73,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.0,0.75,11.0,9.0,8.85,0.0
2016,5,3,5,30,0.0,18.0,0.7,11.0,18.0,17.57,0.0
2016,5,3,5,45,69.5,37.5,0.7,11.5,47.5,58.17,38.86
2016,5,3,6,0,139.0,57.0,0.7,12.0,77.0,105.48,78.82
2016,5,3,6,15,185.5,76.5,0.7,12.5,115.0,149.51,116.73
2016,5,3,6,30,232.0,96.0,0.7,13.0,153.0,198.4,158.46
2016,5,3,6,45,288.0,106.5,0.7,13.5,194.5,245.97,198.46
2016,5,3,7,0,344.0,117.0,0.7,14.0,236.0,305.13,246.82
2016,5,3,7,15,213.5,149.0,0.7,14.0,226.5,280.56,226.96
2016,5,3,7,30,83.0,181.0,0.7,14.0,217.0,236.58,190.33
2016,5,3,7,45,147.5,204.5,0.7,14.5,278.5,312.05,250.48
2016,5,3,8,0,212.0,228.0,0.7,15.0,340.0,387.11,307.9
2016,5,3,8,15,227.0,249.5,0.7,15.5,380.0,429.2,337.99
2016,5,3,8,30,242.0,271.0,0.7,16.0,420.0,479.54,373.59
2016,5,3,8,45,194.0,297.0,0.75,16.5,422.0,469.63,363.42
2016,5,3,9,0,146.0,323.0,0.8,17.0,424.0,463.36,356.24
2016,5,3,9,15,180.0,342.0,0.85,17.0,473.5,516.49,395.22
2016,5,3,9,30,214.0,361.0,0.9,17.0,523.0,570.93,434.0
2016,5,3,9,45,217.0,378.5,0.95,17.5,549.0,596.38,450.17
2016,5,3,10,0,220.0,396.0,1.0,18.0,575.0,621.1,465.96
2016,5,3,10,15,164.0,409.0,1.0,18.0,545.0,584.08,437.45
2016,5,3,10,30,108.0,422.0,1.0,18.0,515.0,536.12,401.69
2016,5,3,10,45,218.0,425.0,1.0,18.5,618.0,654.59,486.9
2016,5,3,11,0,328.0,428.0,1.0,19.0,721.0,773.43,567.25
2016,5,3,11,15,227.5,445.5,0.95,19.0,650.0,684.03,502.17
2016,5,3,11,30,127.0,463.0,0.9,19.0,579.0,601.13,442.46
2016,5,3,11,45,73.5,393.5,0.85,19.0,460.5,467.53,348.52
2016,5,3,12,0,20.0,324.0,0.8,19.0,342.0,337.26,253.65
2016,5,3,12,15,37.0,373.0,0.75,19.0,407.5,407.54,305.89
2016,5,3,12,30,54.0,422.0,0.7,19.0,473.0,471.12,350.72
2016,5,3,12,45,144.0,438.0,0.7,19.0,570.0,572.39,423.89
2016,5,3,13,0,234.0,454.0,0.7,19.0,667.0,663.95,487.74
2016,5,3,13,15,204.0,448.0,0.75,19.0,630.5,622.97,458.82
2016,5,3,13,30,174.0,442.0,0.8,19.0,594.0,582.97,431.72
2016,5,3,13,45,332.0,383.0,0.9,19.0,663.5,648.71,483.38
2016,5,3,14,0,490.0,324.0,1.0,19.0,733.0,702.84,524.92
2016,5,3,14,15,449.5,324.5,1.05,19.0,689.0,651.65,488.92
2016,5,3,14,30,409.0,325.0,1.1,19.0,645.0,602.37,454.73
2016,5,3,14,45,444.0,293.5,1.2,19.0,626.5,575.66,437.86
2016,5,3,15,0,479.0,262.0,1.3,19.0,608.0,545.22,417.33
2016,5,3,15,15,316.0,281.5,1.3,18.5,504.0,445.48,342.96
2016,5,3,15,30,153.0,301.0,1.3,18.0,400.0,361.17,279.31
2016,5,3,15,45,173.0,276.5,1.35,18.0,381.0,338.2,262.54
2016,5,3,16,0,193.0,252.0,1.4,18.0,362.0,313.19,243.19
2016,5,3,16,15,131.0,225.5,1.4,17.5,297.0,254.23,198.04
2016,5,3,16,30,69.0,199.0,1.4,17.0,232.0,204.65,160.26
2016,5,3,16,45,34.5,155.0,1.45,16.5,171.5,152.0,119.29
2016,5,3,17,0,0.0,111.0,1.5,16.0,111.0,105.36,82.78
2016,5,3,17,15,0.0,94.0,1.4,15.5,94.0,89.25,69.81
2016,5,3,17,30,0.0,77.0,1.3,15.0,77.0,73.25,56.6
2016,5,3,17,45,0.0,61.0,1.25,15.0,61.0,58.24,43.88
2016,5,3,18,0,0.0,45.0,1.2,15.0,45.0,43.4,32.85
2016,5,3,18,15,0.0,31.0,1.1,14.5,31.0,29.93,20.6
2016,5,3,18,30,0.0,17.0,1.0,14.0,17.0,16.4,8.06
2016,5,3,18,45,0.0,8.5,0.95,13.5,8.5,8.19,0.0
2016,5,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
