Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,6,15,569.5,50.5,2.15,11.5,183.0,264.89,208.19
2016,5,14,6,30,636.0,57.0,2.2,12.0,232.0,329.54,265.14
2016,5,14,6,45,327.0,95.0,2.3,12.5,186.0,260.34,213.06
2016,5,14,7,0,18.0,133.0,2.4,13.0,140.0,141.5,114.16
2016,5,14,7,15,9.0,134.5,2.4,13.0,138.0,137.96,111.06
2016,5,14,7,30,0.0,136.0,2.4,13.0,136.0,133.82,107.09
2016,5,14,7,45,2.0,152.5,2.4,13.5,153.5,151.5,121.13
2016,5,14,8,0,4.0,169.0,2.4,14.0,171.0,169.36,135.08
2016,5,14,8,15,10.5,196.0,2.35,14.5,202.5,201.45,160.45
2016,5,14,8,30,17.0,223.0,2.3,15.0,234.0,234.05,185.77
2016,5,14,8,45,18.0,238.0,2.3,15.5,250.5,250.28,197.67
2016,5,14,9,0,19.0,253.0,2.3,16.0,267.0,266.54,209.51
2016,5,14,9,15,16.5,251.0,2.3,16.0,263.5,262.39,205.69
2016,5,14,9,30,14.0,249.0,2.3,16.0,260.0,258.16,201.92
2016,5,14,9,45,18.0,277.0,2.35,16.5,292.0,290.21,226.15
2016,5,14,10,0,22.0,305.0,2.4,17.0,324.0,322.37,250.02
2016,5,14,10,15,27.0,331.0,2.45,17.0,355.0,361.65,279.51
2016,5,14,10,30,32.0,357.0,2.5,17.0,386.0,393.18,302.91
2016,5,14,10,45,27.0,345.5,2.6,17.5,370.5,375.73,288.84
2016,5,14,11,0,22.0,334.0,2.7,18.0,355.0,350.98,269.55
2016,5,14,11,15,19.5,319.5,2.75,18.0,338.5,333.6,256.36
2016,5,14,11,30,17.0,305.0,2.8,18.0,322.0,316.25,243.15
2016,5,14,11,45,46.0,379.5,2.85,18.0,424.0,425.6,326.21
2016,5,14,12,0,75.0,454.0,2.9,18.0,526.0,528.21,401.7
2016,5,14,12,15,48.0,395.5,2.95,18.0,441.5,440.29,336.2
2016,5,14,12,30,21.0,337.0,3.0,18.0,357.0,349.37,267.97
2016,5,14,12,45,17.5,304.0,3.05,18.0,321.0,312.74,240.64
2016,5,14,13,0,14.0,271.0,3.1,18.0,285.0,276.44,213.1
2016,5,14,13,15,13.5,262.0,3.15,18.0,275.0,266.49,205.71
2016,5,14,13,30,13.0,253.0,3.2,18.0,265.0,256.58,198.26
2016,5,14,13,45,8.5,206.0,3.25,18.0,214.0,206.6,159.56
2016,5,14,14,0,4.0,159.0,3.3,18.0,163.0,157.12,120.81
2016,5,14,14,15,5.5,177.0,3.3,18.0,182.0,175.33,135.48
2016,5,14,14,30,7.0,195.0,3.3,18.0,201.0,193.27,149.83
2016,5,14,14,45,6.0,186.5,3.3,18.0,191.5,183.91,142.63
2016,5,14,15,0,5.0,178.0,3.3,18.0,182.0,174.64,135.56
2016,5,14,15,15,2.5,149.0,3.3,17.5,151.0,145.1,112.5
2016,5,14,15,30,0.0,120.0,3.3,17.0,120.0,115.86,89.4
2016,5,14,15,45,0.0,106.5,3.3,17.0,106.5,102.91,79.15
2016,5,14,16,0,0.0,93.0,3.3,17.0,93.0,89.98,68.83
2016,5,14,16,15,0.0,120.5,3.25,16.5,120.5,115.84,90.44
2016,5,14,16,30,0.0,148.0,3.2,16.0,148.0,140.82,111.4
2016,5,14,16,45,9.5,148.5,3.15,16.0,152.5,142.98,113.25
2016,5,14,17,0,19.0,149.0,3.1,16.0,157.0,143.63,113.73
2016,5,14,17,15,13.5,129.5,2.95,15.5,135.0,123.05,97.34
2016,5,14,17,30,8.0,110.0,2.8,15.0,113.0,103.2,81.38
2016,5,14,17,45,4.0,91.0,2.65,14.5,92.5,84.61,66.15
2016,5,14,18,0,0.0,72.0,2.5,14.0,72.0,66.66,53.76
2016,5,14,18,15,153.5,56.5,2.2,13.5,76.0,45.54,34.73
2016,5,14,18,30,307.0,41.0,1.9,13.0,80.0,31.74,21.98
2016,5,14,18,45,186.0,27.0,1.65,12.5,47.5,20.91,10.44
2016,5,14,19,0,65.0,13.0,1.4,12.0,15.0,12.78,0.0
2016,5,14,19,15,32.5,6.5,1.35,11.5,7.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,101.0,15.0,1.15,9.5,23.5,31.73,0.0
2016,5,15,5,30,202.0,30.0,1.3,10.0,47.0,78.32,47.33
2016,5,15,5,45,315.0,41.0,1.45,11.0,88.0,129.92,92.19
2016,5,15,6,0,428.0,52.0,1.6,12.0,129.0,193.47,146.19
2016,5,15,6,15,498.0,60.0,1.6,12.5,177.5,250.59,196.6
2016,5,15,6,30,568.0,68.0,1.6,13.0,226.0,314.71,252.05
2016,5,15,6,45,625.0,72.0,1.6,13.5,278.5,375.15,303.37
2016,5,15,7,0,682.0,76.0,1.6,14.0,331.0,440.49,356.99
2016,5,15,7,15,716.0,80.5,1.6,14.5,383.0,496.81,401.84
2016,5,15,7,30,750.0,85.0,1.6,15.0,435.0,556.42,447.6
2016,5,15,7,45,780.5,87.0,1.65,16.0,487.0,612.62,488.69
2016,5,15,8,0,811.0,89.0,1.7,17.0,539.0,669.74,528.55
2016,5,15,8,15,829.5,92.0,1.65,17.5,587.0,719.73,560.97
2016,5,15,8,30,848.0,95.0,1.6,18.0,635.0,765.11,589.38
2016,5,15,8,45,866.5,95.5,1.55,18.5,680.5,810.52,617.17
2016,5,15,9,0,885.0,96.0,1.5,19.0,726.0,854.72,643.49
2016,5,15,9,15,895.5,98.0,1.45,19.0,765.5,892.08,665.95
2016,5,15,9,30,906.0,100.0,1.4,19.0,805.0,927.22,686.7
2016,5,15,9,45,920.0,98.0,1.35,19.5,840.5,958.87,703.61
2016,5,15,10,0,934.0,96.0,1.3,20.0,876.0,988.08,718.72
2016,5,15,10,15,939.5,97.5,1.35,20.0,903.0,1010.21,732.27
2016,5,15,10,30,945.0,99.0,1.4,20.0,930.0,1029.22,743.99
2016,5,15,10,45,949.5,99.5,1.5,20.5,950.5,1042.94,751.9
2016,5,15,11,0,954.0,100.0,1.6,21.0,971.0,1053.33,757.83
2016,5,15,11,15,956.0,100.5,1.65,21.0,984.0,1057.82,760.84
2016,5,15,11,30,958.0,101.0,1.7,21.0,997.0,1058.87,761.87
2016,5,15,11,45,956.5,103.0,1.8,21.5,1001.5,1054.53,758.94
2016,5,15,12,0,955.0,105.0,1.9,22.0,1006.0,1046.76,753.95
2016,5,15,12,15,954.0,105.0,1.95,22.0,1004.0,1034.1,746.71
2016,5,15,12,30,953.0,105.0,2.0,22.0,1002.0,1018.15,737.48
2016,5,15,12,45,951.0,104.5,2.1,22.0,991.5,997.56,725.9
2016,5,15,13,0,949.0,104.0,2.2,22.0,981.0,973.88,712.28
2016,5,15,13,15,945.5,103.0,2.25,22.0,964.0,945.4,694.89
2016,5,15,13,30,942.0,102.0,2.3,22.0,947.0,914.15,675.6
2016,5,15,13,45,936.5,101.5,2.35,22.0,922.0,879.08,653.61
2016,5,15,14,0,931.0,101.0,2.4,22.0,897.0,841.67,629.84
2016,5,15,14,15,924.0,99.5,2.45,21.5,866.0,799.96,604.02
2016,5,15,14,30,917.0,98.0,2.5,21.0,835.0,756.4,576.47
2016,5,15,14,45,907.5,96.0,2.6,21.0,798.0,708.99,544.91
2016,5,15,15,0,898.0,94.0,2.7,21.0,761.0,660.36,509.8
2016,5,15,15,15,886.0,92.0,2.75,20.5,719.0,609.24,472.29
2016,5,15,15,30,874.0,90.0,2.8,20.0,677.0,557.59,433.08
2016,5,15,15,45,856.5,88.0,2.85,20.0,630.0,502.94,389.49
2016,5,15,16,0,839.0,86.0,2.9,20.0,583.0,448.77,344.95
2016,5,15,16,15,818.5,83.0,2.9,19.5,534.0,390.37,296.45
2016,5,15,16,30,798.0,80.0,2.9,19.0,485.0,335.98,249.68
2016,5,15,16,45,767.0,77.0,2.9,19.0,433.0,280.26,200.81
2016,5,15,17,0,736.0,74.0,2.9,19.0,381.0,227.51,154.38
2016,5,15,17,15,697.5,69.5,2.75,18.0,329.0,175.33,110.4
2016,5,15,17,30,659.0,65.0,2.6,17.0,277.0,124.49,70.46
2016,5,15,17,45,598.0,59.5,2.5,16.5,226.0,78.44,40.96
2016,5,15,18,0,537.0,54.0,2.4,16.0,175.0,39.29,29.24
2016,5,15,18,15,451.5,45.5,2.25,15.5,129.5,32.58,23.1
2016,5,15,18,30,366.0,37.0,2.1,15.0,84.0,27.73,18.37
2016,5,15,18,45,229.5,25.0,1.95,14.5,50.0,19.14,9.25
2016,5,15,19,0,93.0,13.0,1.8,14.0,16.0,12.78,0.0
2016,5,15,19,15,46.5,6.5,1.8,13.5,8.0,6.39,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,104.0,15.0,1.4,10.5,24.0,32.41,0.0
2016,5,16,5,30,208.0,30.0,1.6,11.0,48.0,79.6,48.52
2016,5,16,5,45,309.0,41.5,1.85,11.5,88.5,129.34,91.99
2016,5,16,6,0,410.0,53.0,2.1,12.0,129.0,189.59,143.82
2016,5,16,6,15,479.0,61.5,2.2,12.5,176.5,246.0,193.77
2016,5,16,6,30,548.0,70.0,2.3,13.0,224.0,309.31,248.88
2016,5,16,6,45,599.5,75.5,2.4,14.0,275.0,367.89,298.67
2016,5,16,7,0,651.0,81.0,2.5,15.0,326.0,430.86,350.41
2016,5,16,7,15,685.5,86.5,2.55,15.5,377.5,488.37,396.76
2016,5,16,7,30,720.0,92.0,2.6,16.0,429.0,547.96,443.26
2016,5,16,7,45,750.0,94.5,2.7,17.0,480.0,601.53,483.19
2016,5,16,8,0,780.0,97.0,2.8,18.0,531.0,657.57,523.63
2016,5,16,8,15,799.5,100.0,2.8,18.5,579.0,707.04,556.97
2016,5,16,8,30,819.0,103.0,2.8,19.0,627.0,755.96,589.29
2016,5,16,8,45,837.0,104.5,2.8,19.5,671.5,801.2,618.37
2016,5,16,9,0,855.0,106.0,2.8,20.0,716.0,840.77,643.03
2016,5,16,9,15,866.0,108.0,2.75,20.0,755.0,877.6,666.41
2016,5,16,9,30,877.0,110.0,2.7,20.0,794.0,912.32,688.12
2016,5,16,9,45,892.5,108.0,2.65,20.5,829.5,944.64,706.66
2016,5,16,10,0,908.0,106.0,2.6,21.0,865.0,974.67,723.46
2016,5,16,10,15,914.0,107.5,2.5,21.0,892.5,996.76,735.8
2016,5,16,10,30,920.0,109.0,2.4,21.0,920.0,1015.84,746.15
2016,5,16,10,45,925.0,109.5,2.35,21.5,940.5,1029.74,752.25
2016,5,16,11,0,930.0,110.0,2.3,22.0,961.0,1040.4,756.35
2016,5,16,11,15,932.5,110.5,2.25,22.0,973.5,1045.26,758.28
2016,5,16,11,30,935.0,111.0,2.2,22.0,986.0,1046.76,758.24
2016,5,16,11,45,936.0,111.0,2.2,22.5,991.5,1042.88,754.07
2016,5,16,12,0,937.0,111.0,2.2,23.0,997.0,1035.66,747.95
2016,5,16,12,15,936.5,111.0,2.15,23.0,995.0,1023.67,739.81
2016,5,16,12,30,936.0,111.0,2.1,23.0,993.0,1008.45,729.75
2016,5,16,12,45,934.0,110.5,2.1,23.0,983.0,988.17,717.14
2016,5,16,13,0,932.0,110.0,2.1,23.0,973.0,964.87,702.66
2016,5,16,13,15,928.5,109.0,2.1,23.0,956.0,936.82,685.12
2016,5,16,13,30,925.0,108.0,2.1,23.0,939.0,906.06,665.78
2016,5,16,13,45,919.5,107.5,2.1,23.0,914.5,871.54,643.88
2016,5,16,14,0,914.0,107.0,2.1,23.0,890.0,834.71,620.3
2016,5,16,14,15,907.0,105.5,2.05,23.0,859.5,793.65,593.27
2016,5,16,14,30,900.0,104.0,2.0,23.0,829.0,750.77,564.8
2016,5,16,14,45,888.0,103.5,2.0,23.0,792.0,703.83,533.51
2016,5,16,15,0,876.0,103.0,2.0,23.0,755.0,655.89,498.89
2016,5,16,15,15,863.5,100.5,1.95,22.5,713.0,605.02,461.94
2016,5,16,15,30,851.0,98.0,1.9,22.0,671.0,553.7,423.53
2016,5,16,15,45,831.5,96.5,1.9,22.0,624.5,497.37,379.65
2016,5,16,16,0,812.0,95.0,1.9,22.0,578.0,443.77,336.5
2016,5,16,16,15,791.0,91.5,1.85,21.5,529.0,388.76,291.52
2016,5,16,16,30,770.0,88.0,1.8,21.0,480.0,335.2,246.4
2016,5,16,16,45,742.0,84.0,1.75,21.0,429.0,280.9,199.59
2016,5,16,17,0,714.0,80.0,1.7,21.0,378.0,229.27,154.84
2016,5,16,17,15,674.5,75.0,1.55,20.0,326.5,174.77,109.74
2016,5,16,17,30,635.0,70.0,1.4,19.0,275.0,127.23,72.92
2016,5,16,17,45,577.0,63.5,1.3,18.5,225.0,81.74,43.64
2016,5,16,18,0,519.0,57.0,1.2,18.0,175.0,42.84,32.12
2016,5,16,18,15,434.0,48.0,1.15,17.0,130.0,34.66,24.8
2016,5,16,18,30,349.0,39.0,1.1,16.0,85.0,29.46,19.84
2016,5,16,18,45,220.5,26.5,1.1,15.5,51.0,20.44,10.47
2016,5,16,19,0,92.0,14.0,1.1,15.0,17.0,13.76,0.0
2016,5,16,19,15,46.0,7.0,1.1,14.5,8.5,6.88,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.0,2.1,13.5,27.0,37.92,0.0
2016,5,17,5,30,288.0,28.0,2.3,14.0,54.0,94.07,56.65
2016,5,17,5,45,392.0,37.5,2.5,14.5,96.5,146.26,102.29
2016,5,17,6,0,496.0,47.0,2.7,15.0,139.0,209.82,157.0
2016,5,17,6,15,561.5,54.0,2.8,15.5,188.5,267.87,208.54
2016,5,17,6,30,627.0,61.0,2.9,16.0,238.0,332.4,264.67
2016,5,17,6,45,673.0,66.0,3.0,17.0,290.5,391.84,315.03
2016,5,17,7,0,719.0,71.0,3.1,18.0,343.0,453.99,365.85
2016,5,17,7,15,751.0,75.0,3.15,18.5,395.5,511.73,412.14
2016,5,17,7,30,783.0,79.0,3.2,19.0,448.0,571.16,458.23
2016,5,17,7,45,807.0,82.5,3.3,19.5,499.0,626.17,499.7
2016,5,17,8,0,831.0,86.0,3.4,20.0,550.0,681.52,539.46
2016,5,17,8,15,849.0,88.5,3.4,20.5,598.0,727.71,570.2
2016,5,17,8,30,867.0,91.0,3.4,21.0,646.0,776.56,602.31
2016,5,17,8,45,880.5,93.5,3.4,21.5,690.5,820.74,630.52
2016,5,17,9,0,894.0,96.0,3.4,22.0,735.0,863.33,657.18
2016,5,17,9,15,904.5,98.0,3.4,22.0,774.5,900.9,681.34
2016,5,17,9,30,915.0,100.0,3.4,22.0,814.0,936.24,703.83
2016,5,17,9,45,923.5,101.0,3.4,22.5,848.0,966.22,721.18
2016,5,17,10,0,932.0,102.0,3.4,23.0,882.0,993.49,736.64
2016,5,17,10,15,937.5,103.0,3.35,23.5,909.5,1014.99,747.84
2016,5,17,10,30,943.0,104.0,3.3,24.0,937.0,1033.39,757.0
2016,5,17,10,45,946.5,105.0,3.25,24.5,957.0,1046.59,762.81
2016,5,17,11,0,950.0,106.0,3.2,25.0,977.0,1056.46,766.54
2016,5,17,11,15,952.0,106.5,3.1,25.0,990.0,1060.91,767.96
2016,5,17,11,30,954.0,107.0,3.0,25.0,1003.0,1061.94,767.32
2016,5,17,11,45,954.5,108.0,2.95,25.0,1007.5,1058.55,764.44
2016,5,17,12,0,955.0,109.0,2.9,25.0,1012.0,1051.75,759.54
2016,5,17,12,15,954.0,108.5,2.8,25.0,1009.5,1038.6,750.25
2016,5,17,12,30,953.0,108.0,2.7,25.0,1007.0,1022.18,739.02
2016,5,17,12,45,950.0,108.0,2.6,25.5,996.5,1001.2,723.55
2016,5,17,13,0,947.0,108.0,2.5,26.0,986.0,977.18,706.28
2016,5,17,13,15,943.0,107.5,2.4,26.0,968.5,948.86,687.72
2016,5,17,13,30,939.0,107.0,2.3,26.0,951.0,917.8,667.42
2016,5,17,13,45,933.5,106.0,2.25,26.0,926.5,882.4,644.73
2016,5,17,14,0,928.0,105.0,2.2,26.0,902.0,844.67,620.41
2016,5,17,14,15,920.5,103.5,2.15,26.0,871.0,802.78,593.17
2016,5,17,14,30,913.0,102.0,2.1,26.0,840.0,759.07,564.49
2016,5,17,14,45,904.5,100.0,2.05,26.0,803.0,712.59,533.64
2016,5,17,15,0,896.0,98.0,2.0,26.0,766.0,664.8,499.48
2016,5,17,15,15,883.5,96.0,1.95,25.5,724.0,613.56,462.76
2016,5,17,15,30,871.0,94.0,1.9,25.0,682.0,561.83,424.54
2016,5,17,15,45,763.0,118.5,1.85,25.0,608.0,485.37,366.14
2016,5,17,16,0,655.0,143.0,1.8,25.0,534.0,417.8,313.71
2016,5,17,16,15,726.5,112.5,1.75,24.5,512.0,381.8,283.56
2016,5,17,16,30,798.0,82.0,1.7,24.0,490.0,340.23,246.88
2016,5,17,16,45,769.0,78.5,1.7,24.0,438.0,284.63,199.52
2016,5,17,17,0,740.0,75.0,1.7,24.0,386.0,231.78,154.23
2016,5,17,17,15,702.0,70.5,1.55,23.0,334.0,179.45,111.12
2016,5,17,17,30,664.0,66.0,1.4,22.0,282.0,128.36,71.67
2016,5,17,17,45,606.0,60.5,1.25,21.5,231.5,82.1,42.08
2016,5,17,18,0,548.0,55.0,1.1,21.0,181.0,42.4,31.32
2016,5,17,18,15,466.0,46.5,1.1,20.0,135.0,33.19,23.21
2016,5,17,18,30,384.0,38.0,1.1,19.0,89.0,28.37,18.66
2016,5,17,18,45,252.5,26.0,1.15,18.0,54.0,19.82,10.05
2016,5,17,19,0,121.0,14.0,1.2,17.0,19.0,10.67,0.0
2016,5,17,19,15,60.5,7.0,1.2,16.5,9.5,6.88,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,129.5,15.0,0.8,15.5,26.5,37.24,0.0
2016,5,18,5,30,259.0,30.0,0.8,16.0,53.0,90.71,55.14
2016,5,18,5,45,355.0,40.5,0.8,16.5,94.5,140.57,97.92
2016,5,18,6,0,451.0,51.0,0.8,17.0,136.0,200.91,148.81
2016,5,18,6,15,516.0,58.5,0.8,17.5,184.0,257.03,197.14
2016,5,18,6,30,581.0,66.0,0.8,18.0,232.0,319.6,249.67
2016,5,18,6,45,624.5,72.5,0.8,18.5,282.5,377.25,297.05
2016,5,18,7,0,668.0,79.0,0.8,19.0,333.0,438.48,345.48
2016,5,18,7,15,700.5,83.5,0.85,19.5,383.5,494.54,388.63
2016,5,18,7,30,733.0,88.0,0.9,20.0,434.0,551.13,430.78
2016,5,18,7,45,756.0,92.5,0.95,21.0,483.5,604.35,468.15
2016,5,18,8,0,779.0,97.0,1.0,22.0,533.0,657.91,504.34
2016,5,18,8,15,797.5,100.0,0.95,22.5,580.0,706.54,534.46
2016,5,18,8,30,816.0,103.0,0.9,23.0,627.0,754.57,563.37
2016,5,18,8,45,827.0,107.0,0.9,23.5,669.5,796.72,588.31
2016,5,18,9,0,838.0,111.0,0.9,24.0,712.0,837.22,611.78
2016,5,18,9,15,849.0,113.5,0.9,24.5,750.0,869.46,629.55
2016,5,18,9,30,860.0,116.0,0.9,25.0,788.0,904.2,648.8
2016,5,18,9,45,870.5,116.0,0.9,25.5,821.5,933.58,664.4
2016,5,18,10,0,881.0,116.0,0.9,26.0,855.0,960.52,678.4
2016,5,18,10,15,887.0,117.5,1.0,26.0,881.5,982.08,692.28
2016,5,18,10,30,893.0,119.0,1.1,26.0,908.0,1000.71,704.47
2016,5,18,10,45,896.0,121.0,1.2,26.5,927.5,1013.87,712.01
2016,5,18,11,0,899.0,123.0,1.3,27.0,947.0,1023.84,717.69
2016,5,18,11,15,901.5,123.5,1.4,27.0,960.0,1028.55,721.66
2016,5,18,11,30,904.0,124.0,1.5,27.0,973.0,1030.0,723.76
2016,5,18,11,45,907.5,122.5,1.65,27.0,979.0,1027.16,724.04
2016,5,18,12,0,911.0,121.0,1.8,27.0,985.0,1021.08,722.3
2016,5,18,12,15,910.5,121.0,1.85,27.0,982.5,1009.37,715.75
2016,5,18,12,30,910.0,121.0,1.9,27.0,980.0,994.54,707.34
2016,5,18,12,45,905.0,122.5,2.0,27.0,969.5,973.91,695.91
2016,5,18,13,0,900.0,124.0,2.1,27.0,959.0,950.46,682.62
2016,5,18,13,15,896.5,123.0,2.2,26.5,942.5,923.22,668.1
2016,5,18,13,30,893.0,122.0,2.3,26.0,926.0,893.37,651.65
2016,5,18,13,45,885.0,122.5,2.4,26.0,901.5,858.74,630.51
2016,5,18,14,0,877.0,123.0,2.5,26.0,877.0,822.07,607.74
2016,5,18,14,15,870.0,121.0,2.5,25.5,847.0,781.9,582.79
2016,5,18,14,30,863.0,119.0,2.5,25.0,817.0,740.02,556.32
2016,5,18,14,45,854.5,116.5,2.55,25.0,781.5,695.11,526.02
2016,5,18,15,0,846.0,114.0,2.6,25.0,746.0,649.01,492.86
2016,5,18,15,15,833.5,111.5,2.6,24.5,705.0,598.07,456.04
2016,5,18,15,30,821.0,109.0,2.6,24.0,664.0,547.85,418.57
2016,5,18,15,45,812.0,103.0,2.6,23.5,620.5,495.96,378.66
2016,5,18,16,0,803.0,97.0,2.6,23.0,577.0,443.85,337.19
2016,5,18,16,15,782.5,93.5,2.55,22.5,529.0,389.56,292.65
2016,5,18,16,30,762.0,90.0,2.5,22.0,481.0,336.67,247.99
2016,5,18,16,45,739.5,84.5,2.45,21.5,431.5,283.0,201.89
2016,5,18,17,0,717.0,79.0,2.4,21.0,382.0,231.42,157.14
2016,5,18,17,15,680.0,74.0,2.3,20.5,331.0,177.23,111.69
2016,5,18,17,30,643.0,69.0,2.2,20.0,280.0,129.66,74.26
2016,5,18,17,45,590.0,62.5,2.1,19.5,230.5,83.94,44.21
2016,5,18,18,0,537.0,56.0,2.0,19.0,181.0,44.24,27.55
2016,5,18,18,15,455.0,48.0,1.9,18.0,135.5,34.37,24.46
2016,5,18,18,30,373.0,40.0,1.8,17.0,90.0,30.09,20.35
2016,5,18,18,45,244.5,28.0,1.7,16.5,55.0,21.6,11.73
2016,5,18,19,0,116.0,16.0,1.6,16.0,20.0,12.49,0.0
2016,5,18,19,15,58.0,8.0,1.65,15.5,10.0,7.86,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,19,5,15,15.5,15.5,2.1,9.5,17.0,17.52,0.0
2016,5,19,5,30,31.0,31.0,2.3,10.0,34.0,40.19,25.37
2016,5,19,5,45,58.5,50.5,2.55,10.5,60.5,69.65,51.21
2016,5,19,6,0,86.0,70.0,2.8,11.0,87.0,101.79,79.13
2016,5,19,6,15,102.5,91.5,2.8,11.5,117.5,135.03,108.21
2016,5,19,6,30,119.0,113.0,2.8,12.0,148.0,169.84,138.22
2016,5,19,6,45,137.5,133.5,2.85,12.5,181.0,206.01,168.81
2016,5,19,7,0,156.0,154.0,2.9,13.0,214.0,243.86,200.19
2016,5,19,7,15,282.0,159.5,2.85,13.5,286.0,332.95,273.63
2016,5,19,7,30,408.0,165.0,2.8,14.0,358.0,435.15,355.67
2016,5,19,7,45,571.0,135.0,2.8,15.0,438.0,531.46,431.46
2016,5,19,8,0,734.0,105.0,2.8,16.0,518.0,635.63,511.0
2016,5,19,8,15,810.0,98.5,2.8,16.5,590.0,714.57,566.7
2016,5,19,8,30,886.0,92.0,2.8,17.0,662.0,793.37,620.44
2016,5,19,8,45,900.0,93.5,2.8,17.5,706.5,837.49,648.29
2016,5,19,9,0,914.0,95.0,2.8,18.0,751.0,880.0,674.83
2016,5,19,9,15,923.0,97.0,2.7,18.0,790.0,916.83,697.61
2016,5,19,9,30,932.0,99.0,2.6,18.0,829.0,951.28,718.49
2016,5,19,9,45,927.0,107.5,2.55,18.5,859.5,977.17,732.48
2016,5,19,10,0,922.0,116.0,2.5,19.0,890.0,999.63,744.14
2016,5,19,10,15,927.5,117.0,2.5,19.0,917.0,1020.87,756.93
2016,5,19,10,30,933.0,118.0,2.5,19.0,944.0,1039.04,767.75
2016,5,19,10,45,767.5,222.5,2.5,19.5,912.5,1003.07,741.85
2016,5,19,11,0,602.0,327.0,2.5,20.0,881.0,948.4,700.91
2016,5,19,11,15,776.0,223.0,2.45,20.0,946.5,1016.24,748.43
2016,5,19,11,30,950.0,119.0,2.4,20.0,1012.0,1071.02,782.25
2016,5,19,11,45,955.0,116.5,2.4,20.5,1019.0,1068.5,778.32
2016,5,19,12,0,960.0,114.0,2.4,21.0,1026.0,1062.57,772.94
2016,5,19,12,15,739.5,252.5,2.35,21.0,954.0,984.0,721.7
2016,5,19,12,30,519.0,391.0,2.3,21.0,882.0,896.93,658.18
2016,5,19,12,45,449.0,403.0,2.3,21.5,824.5,830.22,611.66
2016,5,19,13,0,379.0,415.0,2.3,22.0,767.0,762.28,563.56
2016,5,19,13,15,666.0,261.0,2.4,21.5,866.5,858.05,640.23
2016,5,19,13,30,953.0,107.0,2.5,21.0,966.0,931.17,692.01
2016,5,19,13,45,945.5,107.0,2.6,21.0,940.5,894.75,668.41
2016,5,19,14,0,938.0,107.0,2.7,21.0,915.0,856.08,644.0
2016,5,19,14,15,930.0,106.0,2.8,20.5,883.5,814.01,618.08
2016,5,19,14,30,922.0,105.0,2.9,20.0,852.0,770.14,590.38
2016,5,19,14,45,906.5,106.0,3.0,20.0,813.0,721.45,557.61
2016,5,19,15,0,891.0,107.0,3.1,20.0,774.0,672.01,521.42
2016,5,19,15,15,877.5,105.0,3.15,19.0,731.5,620.45,484.32
2016,5,19,15,30,864.0,103.0,3.2,18.0,689.0,568.5,445.52
2016,5,19,15,45,701.5,143.0,3.3,17.5,597.5,477.55,374.52
2016,5,19,16,0,539.0,183.0,3.4,17.0,506.0,404.72,316.76
2016,5,19,16,15,517.5,172.5,3.45,16.5,461.5,356.67,277.49
2016,5,19,16,30,496.0,162.0,3.5,16.0,417.0,310.46,238.72
2016,5,19,16,45,484.5,145.5,3.6,15.5,373.5,263.83,198.79
2016,5,19,17,0,473.0,129.0,3.7,15.0,330.0,218.37,159.38
2016,5,19,17,15,436.5,119.5,3.65,14.5,286.0,175.78,123.65
2016,5,19,17,30,400.0,110.0,3.6,14.0,242.0,137.14,92.98
2016,5,19,17,45,365.0,94.5,3.55,13.5,199.0,97.68,64.64
2016,5,19,18,0,330.0,79.0,3.5,13.0,156.0,62.28,44.67
2016,5,19,18,15,279.5,63.0,3.5,12.5,117.5,46.83,36.14
2016,5,19,18,30,229.0,47.0,3.5,12.0,79.0,35.65,25.71
2016,5,19,18,45,114.5,33.0,3.55,11.5,49.0,27.33,16.91
2016,5,19,19,0,0.0,19.0,3.6,11.0,19.0,17.87,0.0
2016,5,19,19,15,0.0,9.5,3.55,10.5,9.5,9.34,0.0
2016,5,19,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,154.5,15.0,2.55,7.5,30.0,41.52,0.0
2016,5,20,5,30,309.0,30.0,2.7,8.0,60.0,101.23,64.34
2016,5,20,5,45,414.0,39.0,2.85,8.5,104.0,154.67,111.53
2016,5,20,6,0,519.0,48.0,3.0,9.0,148.0,219.47,168.63
2016,5,20,6,15,582.5,54.5,3.05,9.5,197.5,277.59,221.49
2016,5,20,6,30,646.0,61.0,3.1,10.0,247.0,341.93,278.72
2016,5,20,6,45,692.0,65.0,3.15,10.5,299.5,400.2,329.82
2016,5,20,7,0,738.0,69.0,3.2,11.0,352.0,463.33,383.26
2016,5,20,7,15,768.0,73.0,3.15,11.5,404.5,520.79,430.26
2016,5,20,7,30,798.0,77.0,3.1,12.0,457.0,579.73,476.78
2016,5,20,7,45,820.0,80.5,3.05,12.5,507.5,634.02,518.14
2016,5,20,8,0,842.0,84.0,3.0,13.0,558.0,688.45,557.19
2016,5,20,8,15,859.0,86.5,2.95,13.0,606.0,734.33,589.1
2016,5,20,8,30,876.0,89.0,2.9,13.0,654.0,782.72,622.37
2016,5,20,8,45,887.0,92.0,2.85,13.5,697.5,825.67,649.94
2016,5,20,9,0,898.0,95.0,2.8,14.0,741.0,866.84,675.78
2016,5,20,9,15,658.0,206.5,2.8,14.0,693.5,810.02,633.42
2016,5,20,9,30,418.0,318.0,2.8,14.0,646.0,724.96,564.48
2016,5,20,9,45,374.5,352.0,2.85,14.5,655.5,722.31,560.09
2016,5,20,10,0,331.0,386.0,2.9,15.0,665.0,723.69,557.77
2016,5,20,10,15,193.5,394.0,2.95,15.0,558.0,595.88,460.98
2016,5,20,10,30,56.0,402.0,3.0,15.0,451.0,463.22,358.19
2016,5,20,10,45,111.5,434.5,3.05,15.0,536.0,559.27,431.65
2016,5,20,11,0,167.0,467.0,3.1,15.0,621.0,647.37,496.66
2016,5,20,11,15,156.0,473.5,3.15,15.0,618.5,641.75,491.46
2016,5,20,11,30,145.0,480.0,3.2,15.0,616.0,635.35,486.34
2016,5,20,11,45,289.0,446.5,3.3,15.5,720.5,747.07,570.86
2016,5,20,12,0,433.0,413.0,3.4,16.0,825.0,854.12,648.95
2016,5,20,12,15,692.5,262.0,3.4,16.0,919.0,948.08,722.12
2016,5,20,12,30,952.0,111.0,3.4,16.0,1013.0,1025.65,774.24
2016,5,20,12,45,941.5,116.0,3.45,16.0,1000.5,1002.69,758.64
2016,5,20,13,0,931.0,121.0,3.5,16.0,988.0,976.97,742.04
2016,5,20,13,15,927.5,120.5,3.55,15.5,970.5,949.55,725.6
2016,5,20,13,30,924.0,120.0,3.6,15.0,953.0,919.42,707.13
2016,5,20,13,45,918.0,119.0,3.65,15.0,928.5,884.15,683.6
2016,5,20,14,0,912.0,118.0,3.7,15.0,904.0,846.63,658.3
2016,5,20,14,15,904.5,116.0,3.7,15.0,873.0,804.93,629.55
2016,5,20,14,30,897.0,114.0,3.7,15.0,842.0,761.46,599.26
2016,5,20,14,45,887.0,112.5,3.7,15.0,805.5,715.19,566.44
2016,5,20,15,0,877.0,111.0,3.7,15.0,769.0,667.77,530.26
2016,5,20,15,15,864.0,108.5,3.65,14.5,726.5,616.7,491.24
2016,5,20,15,30,851.0,106.0,3.6,14.0,684.0,563.33,449.39
2016,5,20,15,45,834.5,103.0,3.55,14.0,638.0,509.16,404.87
2016,5,20,16,0,818.0,100.0,3.5,14.0,592.0,455.46,359.54
2016,5,20,16,15,445.5,158.0,3.45,13.5,423.5,316.19,249.27
2016,5,20,16,30,73.0,216.0,3.4,13.0,255.0,223.23,178.44
2016,5,20,16,45,66.5,193.0,3.35,13.0,225.0,195.33,155.96
2016,5,20,17,0,60.0,170.0,3.3,13.0,195.0,168.3,133.91
2016,5,20,17,15,349.5,122.0,3.15,12.5,241.0,163.28,117.88
2016,5,20,17,30,639.0,74.0,3.0,12.0,287.0,135.83,82.0
2016,5,20,17,45,580.5,68.0,2.95,12.0,236.5,90.27,50.72
2016,5,20,18,0,522.0,62.0,2.9,12.0,186.0,51.38,33.1
2016,5,20,18,15,438.5,53.0,2.7,11.5,140.0,38.59,28.96
2016,5,20,18,30,355.0,44.0,2.5,11.0,94.0,33.59,24.05
2016,5,20,18,45,227.0,31.5,2.35,10.5,58.5,24.28,14.65
2016,5,20,19,0,99.0,19.0,2.2,10.0,23.0,14.91,0.0
2016,5,20,19,15,49.5,9.5,2.15,9.5,11.5,9.34,0.0
2016,5,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,8.0,12.5,12.06,0.0
2016,5,21,5,30,0.0,25.0,1.7,8.0,25.0,24.14,14.06
2016,5,21,5,45,0.0,43.5,1.8,8.5,43.5,42.8,30.87
2016,5,21,6,0,0.0,62.0,1.9,9.0,62.0,61.37,47.3
2016,5,21,6,15,5.5,81.5,1.95,9.0,83.5,82.9,66.09
2016,5,21,6,30,11.0,101.0,2.0,9.0,105.0,104.94,85.13
2016,5,21,6,45,17.5,120.5,2.1,9.5,127.0,127.98,104.56
2016,5,21,7,0,24.0,140.0,2.2,10.0,149.0,151.63,124.19
2016,5,21,7,15,12.0,129.0,2.25,10.0,133.5,133.74,108.71
2016,5,21,7,30,0.0,118.0,2.3,10.0,118.0,115.3,92.68
2016,5,21,7,45,0.0,125.5,2.4,10.5,125.5,122.59,98.31
2016,5,21,8,0,0.0,133.0,2.5,11.0,133.0,129.9,103.86
2016,5,21,8,15,27.0,203.0,2.5,11.0,220.5,226.08,183.2
2016,5,21,8,30,54.0,273.0,2.5,11.0,308.0,321.93,259.81
2016,5,21,8,45,68.5,300.5,2.55,11.0,348.0,364.06,292.39
2016,5,21,9,0,83.0,328.0,2.6,11.0,388.0,406.92,325.36
2016,5,21,9,15,46.0,272.0,2.6,11.0,306.0,316.55,253.15
2016,5,21,9,30,9.0,216.0,2.6,11.0,224.0,220.22,175.25
2016,5,21,9,45,19.0,273.5,2.65,11.0,289.5,287.41,228.95
2016,5,21,10,0,29.0,331.0,2.7,11.0,355.0,363.43,288.0
2016,5,21,10,15,26.5,333.0,2.65,11.0,356.0,362.82,286.66
2016,5,21,10,30,24.0,335.0,2.6,11.0,357.0,354.29,279.6
2016,5,21,10,45,86.0,400.5,2.6,11.0,479.5,490.64,385.58
2016,5,21,11,0,148.0,466.0,2.6,11.0,602.0,627.38,487.33
2016,5,21,11,15,77.0,315.0,2.6,11.0,386.0,399.3,314.88
2016,5,21,11,30,6.0,164.0,2.6,11.0,170.0,165.8,130.1
2016,5,21,11,45,26.5,294.5,2.6,11.5,320.0,319.82,252.67
2016,5,21,12,0,47.0,425.0,2.6,12.0,470.0,470.84,366.76
2016,5,21,12,15,26.0,290.5,2.6,12.0,315.5,313.23,245.88
2016,5,21,12,30,5.0,156.0,2.6,12.0,161.0,156.47,122.23
2016,5,21,12,45,71.0,314.0,2.6,12.0,380.5,376.2,297.68
2016,5,21,13,0,137.0,472.0,2.6,12.0,600.0,593.53,460.59
2016,5,21,13,15,149.5,464.0,2.6,12.0,601.0,590.64,457.7
2016,5,21,13,30,162.0,456.0,2.6,12.0,602.0,586.68,455.51
2016,5,21,13,45,313.5,400.0,2.65,12.0,674.0,652.67,509.3
2016,5,21,14,0,465.0,344.0,2.7,12.0,746.0,707.77,553.59
2016,5,21,14,15,372.5,363.0,2.7,12.0,678.0,634.61,497.53
2016,5,21,14,30,280.0,382.0,2.7,12.0,610.0,567.97,446.46
2016,5,21,14,45,221.5,371.0,2.7,12.0,546.5,503.77,397.67
2016,5,21,15,0,163.0,360.0,2.7,12.0,483.0,443.82,351.49
2016,5,21,15,15,185.0,337.0,2.7,12.0,469.5,425.72,338.49
2016,5,21,15,30,207.0,314.0,2.7,12.0,456.0,405.46,323.21
2016,5,21,15,45,297.5,273.5,2.7,12.5,462.0,399.23,318.23
2016,5,21,16,0,388.0,233.0,2.7,13.0,468.0,385.83,306.22
2016,5,21,16,15,306.0,226.0,2.7,12.5,402.0,324.69,257.44
2016,5,21,16,30,224.0,219.0,2.7,12.0,336.0,274.64,217.73
2016,5,21,16,45,180.5,198.0,2.75,12.0,286.0,229.45,181.16
2016,5,21,17,0,137.0,177.0,2.8,12.0,236.0,189.04,148.68
2016,5,21,17,15,124.5,156.5,2.65,11.5,204.5,159.42,124.44
2016,5,21,17,30,112.0,136.0,2.5,11.0,173.0,131.33,101.71
2016,5,21,17,45,299.0,101.5,2.4,11.0,178.0,104.3,72.92
2016,5,21,18,0,486.0,67.0,2.3,11.0,183.0,56.29,37.12
2016,5,21,18,15,405.5,56.5,2.0,10.5,138.0,41.65,31.86
2016,5,21,18,30,325.0,46.0,1.7,10.0,93.0,34.73,25.22
2016,5,21,18,45,216.0,32.5,1.45,9.5,58.5,25.04,15.52
2016,5,21,19,0,107.0,19.0,1.2,9.0,24.0,14.86,0.0
2016,5,21,19,15,53.5,9.5,1.15,8.5,12.0,9.34,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,5,15,126.0,17.5,1.2,7.5,30.0,39.82,4.66
2016,5,22,5,30,252.0,35.0,1.4,8.0,60.0,94.94,62.06
2016,5,22,5,45,348.0,46.0,1.6,9.0,102.0,145.79,106.15
2016,5,22,6,0,444.0,57.0,1.8,10.0,144.0,206.66,158.93
2016,5,22,6,15,508.5,65.0,1.8,10.0,192.0,263.02,209.46
2016,5,22,6,30,573.0,73.0,1.8,10.0,240.0,325.71,264.59
2016,5,22,6,45,286.5,91.0,1.85,10.5,174.5,238.86,196.84
2016,5,22,7,0,0.0,109.0,1.9,11.0,109.0,106.98,85.69
2016,5,22,7,15,3.5,133.5,1.85,11.5,135.5,133.55,107.79
2016,5,22,7,30,7.0,158.0,1.8,12.0,162.0,160.46,129.5
2016,5,22,7,45,21.5,189.5,1.8,12.5,202.0,202.17,163.17
2016,5,22,8,0,36.0,221.0,1.8,13.0,242.0,251.29,202.08
2016,5,22,8,15,31.0,232.5,1.8,13.0,252.0,260.37,208.4
2016,5,22,8,30,26.0,244.0,1.8,13.0,262.0,262.4,209.24
2016,5,22,8,45,141.5,287.5,1.85,13.5,389.0,416.99,332.06
2016,5,22,9,0,257.0,331.0,1.9,14.0,516.0,573.1,449.58
2016,5,22,9,15,214.0,356.0,1.95,14.0,516.0,560.96,437.53
2016,5,22,9,30,171.0,381.0,2.0,14.0,516.0,553.46,429.98
2016,5,22,9,45,199.0,396.0,2.05,14.5,559.5,598.23,462.19
2016,5,22,10,0,227.0,411.0,2.1,15.0,603.0,643.46,493.87
2016,5,22,10,15,122.0,354.0,2.15,15.0,457.5,484.78,375.22
2016,5,22,10,30,17.0,297.0,2.2,15.0,312.0,309.1,239.8
2016,5,22,10,45,15.5,280.0,2.3,15.0,294.0,290.45,226.05
2016,5,22,11,0,14.0,263.0,2.4,15.0,276.0,271.86,211.66
2016,5,22,11,15,57.5,365.5,2.45,15.0,420.0,424.77,329.57
2016,5,22,11,30,101.0,468.0,2.5,15.0,564.0,572.23,438.21
2016,5,22,11,45,135.0,477.5,2.55,15.0,606.5,619.94,472.82
2016,5,22,12,0,169.0,487.0,2.6,15.0,649.0,659.67,502.11
2016,5,22,12,15,229.5,475.5,2.65,15.0,694.5,702.49,534.63
2016,5,22,12,30,290.0,464.0,2.7,15.0,740.0,747.22,568.07
2016,5,22,12,45,192.5,461.5,2.8,15.0,644.0,640.97,489.92
2016,5,22,13,0,95.0,459.0,2.9,15.0,548.0,538.88,413.63
2016,5,22,13,15,176.0,452.0,2.9,15.0,613.0,602.63,463.75
2016,5,22,13,30,257.0,445.0,2.9,15.0,678.0,660.12,507.55
2016,5,22,13,45,188.0,435.0,2.95,15.0,603.5,580.42,447.9
2016,5,22,14,0,119.0,425.0,3.0,15.0,529.0,506.49,392.28
2016,5,22,14,15,117.5,409.0,3.0,15.0,509.0,483.12,375.62
2016,5,22,14,30,116.0,393.0,3.0,15.0,489.0,459.71,358.54
2016,5,22,14,45,194.5,370.0,3.0,15.0,520.5,484.56,379.62
2016,5,22,15,0,273.0,347.0,3.0,15.0,552.0,501.41,393.86
2016,5,22,15,15,146.0,295.0,2.95,14.5,404.0,364.55,288.31
2016,5,22,15,30,19.0,243.0,2.9,14.0,256.0,242.14,191.74
2016,5,22,15,45,108.0,257.0,2.9,14.0,323.0,292.73,233.23
2016,5,22,16,0,197.0,271.0,2.9,14.0,390.0,336.94,267.69
2016,5,22,16,15,250.0,239.5,2.85,13.5,378.0,314.79,249.46
2016,5,22,16,30,303.0,208.0,2.8,13.0,366.0,289.65,227.77
2016,5,22,16,45,286.0,187.5,2.75,13.0,324.5,248.22,192.97
2016,5,22,17,0,269.0,167.0,2.7,13.0,283.0,208.67,159.61
2016,5,22,17,15,246.5,150.0,2.55,12.5,245.5,172.98,130.09
2016,5,22,17,30,224.0,133.0,2.4,12.0,208.0,139.79,103.43
2016,5,22,17,45,206.5,112.0,2.3,12.0,172.0,106.43,77.71
2016,5,22,18,0,189.0,91.0,2.2,12.0,136.0,75.36,56.44
2016,5,22,18,15,156.5,71.5,1.95,11.5,103.0,56.68,45.13
2016,5,22,18,30,124.0,52.0,1.7,11.0,70.0,42.1,31.64
2016,5,22,18,45,62.0,35.0,1.5,10.5,44.0,30.52,20.19
2016,5,22,19,0,0.0,18.0,1.3,10.0,18.0,17.22,0.0
2016,5,22,19,15,0.0,9.0,1.25,9.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,5,15,124.5,17.0,0.9,8.5,29.5,39.23,6.51
2016,5,23,5,30,249.0,34.0,1.0,9.0,59.0,93.3,60.87
2016,5,23,5,45,344.5,44.5,1.1,9.5,100.5,143.65,104.31
2016,5,23,6,0,440.0,55.0,1.2,10.0,142.0,203.68,156.33
2016,5,23,6,15,503.0,63.0,1.15,10.5,189.5,259.24,205.44
2016,5,23,6,30,566.0,71.0,1.1,11.0,237.0,321.0,258.66
2016,5,23,6,45,610.5,77.0,1.05,12.0,287.0,377.84,305.98
2016,5,23,7,0,655.0,83.0,1.0,13.0,337.0,438.34,354.27
2016,5,23,7,15,687.5,88.0,0.95,13.5,387.5,494.29,397.77
2016,5,23,7,30,720.0,93.0,0.9,14.0,438.0,552.1,440.98
2016,5,23,7,45,742.5,98.0,0.9,14.5,487.5,603.41,478.18
2016,5,23,8,0,765.0,103.0,0.9,15.0,537.0,656.49,515.43
2016,5,23,8,15,783.5,106.5,0.95,15.5,583.5,705.01,547.44
2016,5,23,8,30,802.0,110.0,1.0,16.0,630.0,752.96,578.44
2016,5,23,8,45,814.5,114.0,1.05,16.5,672.5,795.72,605.34
2016,5,23,9,0,827.0,118.0,1.1,17.0,715.0,836.98,630.89
2016,5,23,9,15,838.0,120.0,1.15,17.0,753.5,873.02,653.87
2016,5,23,9,30,849.0,122.0,1.2,17.0,792.0,901.99,672.11
2016,5,23,9,45,860.5,122.5,1.3,17.5,825.5,932.51,690.9
2016,5,23,10,0,872.0,123.0,1.4,18.0,859.0,960.67,708.04
2016,5,23,10,15,878.5,124.5,1.5,18.0,885.5,982.51,722.43
2016,5,23,10,30,885.0,126.0,1.6,18.0,912.0,1001.49,735.09
2016,5,23,10,45,886.5,128.5,1.7,18.0,931.0,1013.58,743.42
2016,5,23,11,0,888.0,131.0,1.8,18.0,950.0,1022.5,749.87
2016,5,23,11,15,890.5,132.0,1.85,18.0,963.0,1027.69,753.34
2016,5,23,11,30,893.0,133.0,1.9,18.0,976.0,1029.69,754.92
2016,5,23,11,45,891.5,135.0,2.0,18.0,980.5,1025.52,753.31
2016,5,23,12,0,890.0,137.0,2.1,18.0,985.0,1018.19,749.76
2016,5,23,12,15,889.5,137.0,2.2,17.5,983.5,1006.77,745.0
2016,5,23,12,30,889.0,137.0,2.3,17.0,982.0,992.32,738.27
2016,5,23,12,45,879.0,141.5,2.4,17.0,970.0,970.36,725.13
2016,5,23,13,0,869.0,146.0,2.5,17.0,958.0,945.85,710.25
2016,5,23,13,15,865.5,145.0,2.55,17.0,941.5,919.48,693.57
2016,5,23,13,30,862.0,144.0,2.6,17.0,925.0,890.61,675.1
2016,5,23,13,45,859.0,140.5,2.65,17.0,902.0,857.41,653.53
2016,5,23,14,0,856.0,137.0,2.7,17.0,879.0,821.95,630.23
2016,5,23,14,15,848.5,135.5,2.7,16.5,849.0,782.82,604.94
2016,5,23,14,30,841.0,134.0,2.7,16.0,819.0,742.18,578.25
2016,5,23,14,45,556.5,241.0,2.75,16.0,686.5,611.45,478.24
2016,5,23,15,0,272.0,348.0,2.8,16.0,554.0,501.93,391.59
2016,5,23,15,15,300.0,320.5,2.75,16.0,536.5,478.15,374.66
2016,5,23,15,30,328.0,293.0,2.7,16.0,519.0,451.53,354.57
2016,5,23,15,45,230.5,283.0,2.7,16.0,436.5,377.2,296.63
2016,5,23,16,0,133.0,273.0,2.7,16.0,354.0,310.26,244.41
2016,5,23,16,15,432.0,187.5,2.65,15.5,418.5,339.02,265.23
2016,5,23,16,30,731.0,102.0,2.6,15.0,483.0,340.1,258.93
2016,5,23,16,45,706.5,96.0,2.6,15.0,433.5,286.93,211.82
2016,5,23,17,0,682.0,90.0,2.6,15.0,384.0,236.06,166.56
2016,5,23,17,15,643.5,84.5,2.5,14.5,334.0,185.56,123.14
2016,5,23,17,30,605.0,79.0,2.4,14.0,284.0,139.24,85.49
2016,5,23,17,45,556.0,71.0,2.3,14.0,235.0,94.3,53.78
2016,5,23,18,0,507.0,63.0,2.2,14.0,186.0,54.95,33.94
2016,5,23,18,15,429.5,54.0,1.95,13.5,141.5,39.02,29.16
2016,5,23,18,30,352.0,45.0,1.7,13.0,97.0,34.04,24.35
2016,5,23,18,45,240.5,32.0,1.5,12.5,61.5,24.52,15.08
2016,5,23,19,0,129.0,19.0,1.3,12.0,26.0,14.78,0.0
2016,5,23,19,15,64.5,9.5,1.3,11.5,13.0,9.34,0.0
2016,5,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
