Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,126.0,17.5,1.35,9.5,30.5,40.22,8.53
2016,5,24,5,30,252.0,35.0,1.5,10.0,61.0,95.17,62.26
2016,5,24,5,45,344.5,46.0,1.65,10.5,102.5,145.43,105.62
2016,5,24,6,0,437.0,57.0,1.8,11.0,144.0,205.12,157.45
2016,5,24,6,15,500.5,65.0,1.8,11.5,191.5,260.77,206.76
2016,5,24,6,30,564.0,73.0,1.8,12.0,239.0,322.64,260.39
2016,5,24,6,45,396.5,112.5,1.8,12.5,240.0,313.99,256.16
2016,5,24,7,0,229.0,152.0,1.8,13.0,241.0,284.58,232.57
2016,5,24,7,15,210.5,177.5,1.7,13.5,268.0,307.0,250.23
2016,5,24,7,30,192.0,203.0,1.6,14.0,295.0,332.37,269.14
2016,5,24,7,45,197.5,226.0,1.55,14.5,330.0,368.68,296.46
2016,5,24,8,0,203.0,249.0,1.5,15.0,365.0,405.0,323.03
2016,5,24,8,15,245.0,266.0,1.5,15.0,417.0,468.91,371.45
2016,5,24,8,30,287.0,283.0,1.5,15.0,469.0,528.7,415.73
2016,5,24,8,45,273.5,307.5,1.5,15.5,494.5,553.58,431.38
2016,5,24,9,0,260.0,332.0,1.5,16.0,520.0,576.62,445.67
2016,5,24,9,15,206.5,357.0,1.5,16.0,511.5,555.35,427.67
2016,5,24,9,30,153.0,382.0,1.5,16.0,503.0,538.11,412.72
2016,5,24,9,45,108.5,384.0,1.55,16.5,471.5,493.23,377.77
2016,5,24,10,0,64.0,386.0,1.6,17.0,440.0,454.22,346.93
2016,5,24,10,15,57.0,390.5,1.65,17.0,440.0,452.2,345.15
2016,5,24,10,30,50.0,395.0,1.7,17.0,440.0,449.76,342.86
2016,5,24,10,45,152.0,426.0,1.75,17.5,566.5,590.12,446.8
2016,5,24,11,0,254.0,457.0,1.8,18.0,693.0,730.54,545.4
2016,5,24,11,15,158.0,449.5,1.8,18.0,597.0,618.7,463.44
2016,5,24,11,30,62.0,442.0,1.8,18.0,501.0,506.5,381.02
2016,5,24,11,45,52.5,430.5,1.85,18.0,481.0,483.59,365.05
2016,5,24,12,0,43.0,419.0,1.9,18.0,461.0,460.68,348.38
2016,5,24,12,15,34.5,393.0,1.95,18.0,426.5,424.26,321.87
2016,5,24,12,30,26.0,367.0,2.0,18.0,392.0,388.21,295.44
2016,5,24,12,45,31.0,380.5,2.1,18.0,410.0,404.55,308.13
2016,5,24,13,0,36.0,394.0,2.2,18.0,428.0,420.38,320.18
2016,5,24,13,15,73.0,422.0,2.25,17.5,489.0,478.5,364.93
2016,5,24,13,30,110.0,450.0,2.3,17.0,550.0,533.98,407.08
2016,5,24,13,45,154.5,440.0,2.35,17.0,576.5,557.35,425.54
2016,5,24,14,0,199.0,430.0,2.4,17.0,603.0,575.55,440.33
2016,5,24,14,15,220.0,411.0,2.4,16.5,596.5,563.68,433.38
2016,5,24,14,30,241.0,392.0,2.4,16.0,590.0,549.87,425.03
2016,5,24,14,45,202.5,377.0,2.45,16.0,538.5,496.85,385.6
2016,5,24,15,0,164.0,362.0,2.5,16.0,487.0,446.75,348.08
2016,5,24,15,15,213.0,335.5,2.5,16.0,488.0,441.68,345.56
2016,5,24,15,30,262.0,309.0,2.5,16.0,489.0,430.08,337.32
2016,5,24,15,45,274.5,284.0,2.55,16.0,461.5,398.21,312.82
2016,5,24,16,0,287.0,259.0,2.6,16.0,434.0,364.98,286.68
2016,5,24,16,15,336.5,226.0,2.6,15.5,414.5,338.16,264.93
2016,5,24,16,30,386.0,193.0,2.6,15.0,395.0,303.51,235.59
2016,5,24,16,45,212.5,179.5,2.6,14.5,289.0,220.87,171.69
2016,5,24,17,0,39.0,166.0,2.6,14.0,183.0,160.66,127.62
2016,5,24,17,15,33.0,146.0,2.55,13.5,159.0,138.33,109.84
2016,5,24,17,30,27.0,126.0,2.5,13.0,135.0,116.83,92.53
2016,5,24,17,45,20.0,105.5,2.5,13.0,112.0,98.7,77.82
2016,5,24,18,0,13.0,85.0,2.5,13.0,89.0,78.37,61.09
2016,5,24,18,15,6.5,65.5,2.3,12.5,67.5,60.55,48.42
2016,5,24,18,30,0.0,46.0,2.1,12.0,46.0,43.21,32.55
2016,5,24,18,45,0.0,29.5,1.95,11.5,29.5,28.17,18.34
2016,5,24,19,0,0.0,13.0,1.8,11.0,13.0,12.54,0.0
2016,5,24,19,15,0.0,6.5,1.75,11.0,6.5,6.39,0.0
2016,5,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,128.0,17.5,1.5,9.5,30.5,40.7,10.17
2016,5,25,5,30,256.0,35.0,1.6,10.0,61.0,96.08,63.05
2016,5,25,5,45,349.5,45.0,1.7,10.5,102.5,145.92,106.0
2016,5,25,6,0,443.0,55.0,1.8,11.0,144.0,205.17,157.47
2016,5,25,6,15,505.0,63.0,1.75,11.5,191.5,260.55,206.57
2016,5,25,6,30,567.0,71.0,1.7,12.0,239.0,322.01,259.78
2016,5,25,6,45,285.0,99.5,1.7,12.5,184.5,247.8,202.51
2016,5,25,7,0,3.0,128.0,1.7,13.0,130.0,128.07,102.57
2016,5,25,7,15,3.5,141.0,1.65,13.5,143.0,141.2,113.18
2016,5,25,7,30,4.0,154.0,1.6,14.0,156.0,154.4,123.38
2016,5,25,7,45,2.0,148.5,1.6,14.5,149.5,147.13,116.72
2016,5,25,8,0,0.0,143.0,1.6,15.0,143.0,139.91,110.21
2016,5,25,8,15,3.5,167.5,1.5,15.5,170.0,166.97,131.56
2016,5,25,8,30,7.0,192.0,1.4,16.0,197.0,194.32,152.69
2016,5,25,8,45,13.0,223.5,1.35,16.5,233.0,231.08,180.93
2016,5,25,9,0,19.0,255.0,1.3,17.0,269.0,268.25,208.91
2016,5,25,9,15,18.0,261.5,1.3,17.5,275.0,274.1,212.33
2016,5,25,9,30,17.0,268.0,1.3,18.0,281.0,279.87,215.85
2016,5,25,9,45,22.0,297.5,1.3,18.5,315.5,314.44,241.28
2016,5,25,10,0,27.0,327.0,1.3,19.0,350.0,357.13,272.16
2016,5,25,10,15,220.0,351.0,1.35,19.0,546.5,583.92,442.66
2016,5,25,10,30,413.0,375.0,1.4,19.0,743.0,806.43,597.95
2016,5,25,10,45,444.0,380.5,1.45,19.5,784.0,845.36,620.83
2016,5,25,11,0,475.0,386.0,1.5,20.0,825.0,882.96,644.61
2016,5,25,11,15,259.0,399.5,1.6,20.0,639.5,674.69,499.98
2016,5,25,11,30,43.0,413.0,1.7,20.0,454.0,457.74,342.0
2016,5,25,11,45,491.0,257.0,1.8,20.0,726.0,761.62,573.76
2016,5,25,12,0,939.0,101.0,1.9,20.0,998.0,1030.88,752.72
2016,5,25,12,15,939.0,101.0,1.95,20.0,996.5,1019.69,743.03
2016,5,25,12,30,939.0,101.0,2.0,20.0,995.0,1005.29,734.65
2016,5,25,12,45,927.0,107.5,2.15,20.0,983.0,982.91,722.29
2016,5,25,13,0,915.0,114.0,2.3,20.0,971.0,957.85,708.03
2016,5,25,13,15,912.0,113.0,2.35,20.0,954.5,931.05,691.46
2016,5,25,13,30,909.0,112.0,2.4,20.0,938.0,901.59,673.01
2016,5,25,13,45,905.5,110.5,2.5,20.0,915.0,868.68,652.52
2016,5,25,14,0,902.0,109.0,2.6,20.0,892.0,833.41,630.16
2016,5,25,14,15,895.5,107.5,2.65,20.0,862.5,793.62,604.05
2016,5,25,14,30,889.0,106.0,2.7,20.0,833.0,752.02,576.38
2016,5,25,14,45,880.5,104.0,2.75,20.0,798.0,706.94,545.87
2016,5,25,15,0,872.0,102.0,2.8,20.0,763.0,660.6,512.2
2016,5,25,15,15,860.5,100.0,2.8,19.5,722.0,611.43,475.91
2016,5,25,15,30,849.0,98.0,2.8,19.0,681.0,561.7,438.09
2016,5,25,15,45,833.0,95.5,2.85,19.0,636.0,508.93,396.11
2016,5,25,16,0,817.0,93.0,2.9,19.0,591.0,453.88,351.21
2016,5,25,16,15,797.0,90.0,2.9,18.5,543.0,399.76,306.26
2016,5,25,16,30,777.0,87.0,2.9,18.0,495.0,346.95,261.03
2016,5,25,16,45,747.5,84.0,2.9,18.0,444.5,292.88,213.64
2016,5,25,17,0,718.0,81.0,2.9,18.0,394.0,241.59,168.32
2016,5,25,17,15,681.5,76.5,2.8,17.0,343.5,187.78,122.5
2016,5,25,17,30,645.0,72.0,2.7,16.0,293.0,140.51,84.13
2016,5,25,17,45,588.0,66.5,2.65,15.5,243.0,94.87,52.26
2016,5,25,18,0,531.0,61.0,2.6,15.0,193.0,55.65,32.84
2016,5,25,18,15,454.0,53.0,2.45,14.5,147.5,37.84,28.01
2016,5,25,18,30,377.0,45.0,2.3,14.0,102.0,33.74,24.02
2016,5,25,18,45,255.5,33.0,2.15,13.5,65.5,25.43,15.94
2016,5,25,19,0,134.0,21.0,2.0,13.0,29.0,16.36,2.19
2016,5,25,19,15,67.0,10.5,1.95,12.5,14.5,10.32,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,15,119.5,18.5,0.2,9.5,31.0,40.72,11.71
2016,5,26,5,30,239.0,37.0,0.2,10.0,62.0,94.97,62.91
2016,5,26,5,45,331.5,48.0,0.2,11.0,103.5,143.54,103.88
2016,5,26,6,0,424.0,59.0,0.2,12.0,145.0,203.62,154.5
2016,5,26,6,15,488.5,67.5,0.2,12.5,192.5,259.53,202.41
2016,5,26,6,30,553.0,76.0,0.2,13.0,240.0,321.78,254.38
2016,5,26,6,45,597.5,82.5,0.25,13.5,290.5,378.54,300.97
2016,5,26,7,0,642.0,89.0,0.3,14.0,341.0,438.96,348.89
2016,5,26,7,15,675.5,94.0,0.35,14.5,391.5,494.85,391.83
2016,5,26,7,30,709.0,99.0,0.4,15.0,442.0,552.7,434.81
2016,5,26,7,45,733.0,103.5,0.45,15.5,491.0,605.38,472.66
2016,5,26,8,0,757.0,108.0,0.5,16.0,540.0,656.88,508.65
2016,5,26,8,15,776.5,111.5,0.5,16.5,587.0,705.78,539.87
2016,5,26,8,30,796.0,115.0,0.5,17.0,634.0,754.21,569.81
2016,5,26,8,45,811.0,117.5,0.5,17.5,677.0,797.14,595.39
2016,5,26,9,0,826.0,120.0,0.5,18.0,720.0,838.74,619.69
2016,5,26,9,15,837.5,122.5,0.5,18.5,758.5,875.71,640.58
2016,5,26,9,30,849.0,125.0,0.5,19.0,797.0,905.59,656.7
2016,5,26,9,45,849.0,132.5,0.5,20.0,828.0,938.18,673.18
2016,5,26,10,0,849.0,140.0,0.5,21.0,859.0,962.76,684.38
2016,5,26,10,15,856.0,141.5,0.45,21.0,885.5,978.92,691.92
2016,5,26,10,30,863.0,143.0,0.4,21.0,912.0,998.01,701.39
2016,5,26,10,45,869.5,143.0,0.4,21.5,933.0,1012.18,707.65
2016,5,26,11,0,876.0,143.0,0.4,22.0,954.0,1023.37,712.23
2016,5,26,11,15,879.0,144.0,0.55,22.0,967.0,1029.01,718.56
2016,5,26,11,30,882.0,145.0,0.7,22.0,980.0,1031.5,723.16
2016,5,26,11,45,884.5,144.5,0.85,22.5,986.0,1028.84,723.23
2016,5,26,12,0,887.0,144.0,1.0,23.0,992.0,1023.06,721.35
2016,5,26,12,15,886.5,143.5,1.15,23.0,990.0,1011.24,717.02
2016,5,26,12,30,886.0,143.0,1.3,23.0,988.0,996.42,710.69
2016,5,26,12,45,893.5,136.5,1.5,23.5,981.0,980.34,702.76
2016,5,26,13,0,901.0,130.0,1.7,24.0,974.0,961.1,692.47
2016,5,26,13,15,897.5,129.0,1.8,23.5,957.5,934.16,678.39
2016,5,26,13,30,894.0,128.0,1.9,23.0,941.0,904.64,662.42
2016,5,26,13,45,887.0,127.5,2.05,23.0,917.0,870.19,642.12
2016,5,26,14,0,880.0,127.0,2.2,23.0,893.0,833.65,620.02
2016,5,26,14,15,872.5,125.5,2.25,23.0,863.0,793.85,594.53
2016,5,26,14,30,865.0,124.0,2.3,23.0,833.0,752.37,567.56
2016,5,26,14,45,855.5,122.0,2.4,23.0,797.5,707.54,537.83
2016,5,26,15,0,846.0,120.0,2.5,23.0,762.0,660.58,504.38
2016,5,26,15,15,833.0,117.5,2.55,22.5,721.0,610.75,468.56
2016,5,26,15,30,820.0,115.0,2.6,22.0,680.0,560.61,431.33
2016,5,26,15,45,805.0,111.5,2.65,21.5,635.5,508.45,391.33
2016,5,26,16,0,790.0,108.0,2.7,21.0,591.0,456.64,350.23
2016,5,26,16,15,769.0,104.0,2.65,20.5,543.0,402.56,305.91
2016,5,26,16,30,748.0,100.0,2.6,20.0,495.0,349.92,261.52
2016,5,26,16,45,722.0,95.5,2.6,20.0,445.0,294.26,213.59
2016,5,26,17,0,696.0,91.0,2.6,20.0,395.0,243.55,169.27
2016,5,26,17,15,658.5,85.5,2.5,19.0,344.5,192.43,126.22
2016,5,26,17,30,621.0,80.0,2.4,18.0,294.0,145.36,88.42
2016,5,26,17,45,570.0,73.0,2.3,17.5,244.5,100.13,56.66
2016,5,26,18,0,519.0,66.0,2.2,17.0,195.0,60.7,36.45
2016,5,26,18,15,441.5,57.0,2.0,16.0,149.5,41.32,30.91
2016,5,26,18,30,364.0,48.0,1.8,15.0,104.0,36.45,26.32
2016,5,26,18,45,249.0,35.0,1.6,14.5,67.0,26.81,17.11
2016,5,26,19,0,134.0,22.0,1.4,14.0,30.0,17.15,3.47
2016,5,26,19,15,67.0,11.0,1.4,13.5,15.0,10.81,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,127.0,18.0,1.35,10.5,32.0,41.44,12.81
2016,5,27,5,30,254.0,36.0,1.5,11.0,64.0,96.98,63.94
2016,5,27,5,45,351.0,46.5,1.7,12.0,106.0,148.22,107.43
2016,5,27,6,0,448.0,57.0,1.9,13.0,148.0,209.26,159.73
2016,5,27,6,15,511.0,65.0,2.0,13.5,196.5,265.32,209.14
2016,5,27,6,30,574.0,73.0,2.1,14.0,245.0,327.54,262.86
2016,5,27,6,45,623.0,78.0,2.25,15.0,296.0,385.8,311.84
2016,5,27,7,0,672.0,83.0,2.4,16.0,347.0,448.13,362.53
2016,5,27,7,15,704.5,87.5,2.45,16.5,398.0,504.29,407.28
2016,5,27,7,30,737.0,92.0,2.5,17.0,449.0,560.92,451.05
2016,5,27,7,45,765.0,94.5,2.55,18.0,499.5,615.27,490.87
2016,5,27,8,0,793.0,97.0,2.6,19.0,550.0,670.36,529.56
2016,5,27,8,15,811.5,100.0,2.55,19.5,597.5,719.38,561.89
2016,5,27,8,30,830.0,103.0,2.5,20.0,645.0,767.78,593.08
2016,5,27,8,45,846.0,105.0,2.5,20.5,689.0,807.96,618.21
2016,5,27,9,0,862.0,107.0,2.5,21.0,733.0,850.8,644.83
2016,5,27,9,15,873.0,108.5,2.4,21.5,771.5,887.15,665.78
2016,5,27,9,30,884.0,110.0,2.3,22.0,810.0,921.42,684.96
2016,5,27,9,45,898.0,108.5,2.2,22.5,845.0,953.01,702.01
2016,5,27,10,0,912.0,107.0,2.1,23.0,880.0,982.27,717.24
2016,5,27,10,15,918.0,108.0,2.0,23.0,907.0,1003.9,728.74
2016,5,27,10,30,924.0,109.0,1.9,23.0,934.0,1022.54,738.3
2016,5,27,10,45,929.5,109.5,1.8,23.5,955.0,1037.07,743.76
2016,5,27,11,0,935.0,110.0,1.7,24.0,976.0,1048.39,747.2
2016,5,27,11,15,938.0,110.5,1.6,24.0,989.0,1053.94,748.52
2016,5,27,11,30,941.0,111.0,1.5,24.0,1002.0,1056.15,747.87
2016,5,27,11,45,942.0,111.0,1.45,24.5,1008.0,1052.51,743.09
2016,5,27,12,0,943.0,111.0,1.4,25.0,1014.0,1045.55,736.48
2016,5,27,12,15,943.0,111.0,1.35,25.0,1012.0,1034.33,728.84
2016,5,27,12,30,943.0,111.0,1.3,25.0,1010.0,1019.9,719.37
2016,5,27,12,45,933.5,116.0,1.3,25.5,998.5,998.3,705.06
2016,5,27,13,0,924.0,121.0,1.3,26.0,987.0,973.94,689.19
2016,5,27,13,15,920.5,120.0,1.3,26.0,970.5,946.54,672.81
2016,5,27,13,30,917.0,119.0,1.3,26.0,954.0,916.47,654.72
2016,5,27,13,45,910.0,119.0,1.35,26.0,930.0,881.9,634.36
2016,5,27,14,0,903.0,119.0,1.4,26.0,906.0,845.17,612.37
2016,5,27,14,15,896.0,117.5,1.45,25.5,876.0,805.01,588.99
2016,5,27,14,30,889.0,116.0,1.5,25.0,846.0,763.08,563.97
2016,5,27,14,45,875.5,116.0,1.55,25.0,809.0,716.48,534.21
2016,5,27,15,0,862.0,116.0,1.6,25.0,772.0,669.04,501.22
2016,5,27,15,15,849.5,113.5,1.65,24.5,731.0,617.77,465.6
2016,5,27,15,30,837.0,111.0,1.7,24.0,690.0,567.19,429.16
2016,5,27,15,45,815.0,110.5,1.75,24.0,643.0,513.52,388.33
2016,5,27,16,0,793.0,110.0,1.8,24.0,596.0,460.87,347.0
2016,5,27,16,15,771.5,106.5,1.8,23.5,547.5,406.91,303.96
2016,5,27,16,30,750.0,103.0,1.8,23.0,499.0,354.45,260.79
2016,5,27,16,45,716.0,100.0,1.8,23.0,447.5,297.55,213.08
2016,5,27,17,0,682.0,97.0,1.8,23.0,396.0,246.53,169.67
2016,5,27,17,15,643.5,91.0,1.65,22.0,345.0,195.5,127.51
2016,5,27,17,30,605.0,85.0,1.5,21.0,294.0,148.65,90.51
2016,5,27,17,45,549.0,78.0,1.4,20.5,244.5,103.85,59.53
2016,5,27,18,0,493.0,71.0,1.3,20.0,195.0,65.42,39.84
2016,5,27,18,15,416.0,61.0,1.25,19.0,149.5,44.86,33.61
2016,5,27,18,30,339.0,51.0,1.2,18.0,104.0,38.36,27.65
2016,5,27,18,45,230.0,37.0,1.15,17.5,67.5,28.39,18.27
2016,5,27,19,0,121.0,23.0,1.1,17.0,31.0,17.93,4.58
2016,5,27,19,15,60.5,11.5,1.05,16.5,15.5,11.3,0.0
2016,5,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,5,15,126.5,18.5,1.8,12.5,32.5,42.07,13.92
2016,5,28,5,30,253.0,37.0,1.9,13.0,65.0,97.96,64.42
2016,5,28,5,45,342.5,48.5,2.05,13.5,107.0,147.18,106.36
2016,5,28,6,0,432.0,60.0,2.2,14.0,149.0,207.52,158.26
2016,5,28,6,15,494.5,68.5,2.3,14.5,196.5,263.15,207.1
2016,5,28,6,30,557.0,77.0,2.4,15.0,244.0,324.89,260.24
2016,5,28,6,45,601.5,84.0,2.5,15.5,294.5,382.38,308.94
2016,5,28,7,0,646.0,91.0,2.6,16.0,345.0,443.54,359.17
2016,5,28,7,15,679.0,96.0,2.55,16.5,396.0,499.32,403.42
2016,5,28,7,30,712.0,101.0,2.5,17.0,447.0,557.01,447.64
2016,5,28,7,45,736.5,105.5,2.45,18.0,496.5,610.13,486.03
2016,5,28,8,0,761.0,110.0,2.4,19.0,546.0,662.05,522.2
2016,5,28,8,15,719.0,133.5,2.3,19.5,572.5,689.17,538.61
2016,5,28,8,30,677.0,157.0,2.2,20.0,599.0,709.09,549.44
2016,5,28,8,45,519.5,232.5,2.1,20.5,585.0,681.56,523.1
2016,5,28,9,0,362.0,308.0,2.0,21.0,571.0,637.2,484.94
2016,5,28,9,15,607.0,218.5,1.85,21.5,687.5,778.39,587.88
2016,5,28,9,30,852.0,129.0,1.7,22.0,804.0,917.84,677.44
2016,5,28,9,45,858.0,132.5,1.6,22.5,836.5,941.28,687.4
2016,5,28,10,0,864.0,136.0,1.5,23.0,869.0,967.28,700.09
2016,5,28,10,15,871.0,137.5,1.35,23.5,896.0,989.44,709.26
2016,5,28,10,30,878.0,139.0,1.2,24.0,923.0,1008.79,716.35
2016,5,28,10,45,705.5,253.5,1.1,24.5,892.5,974.93,691.31
2016,5,28,11,0,533.0,368.0,1.0,25.0,862.0,922.42,650.1
2016,5,28,11,15,713.0,255.5,1.0,25.0,926.0,988.15,696.53
2016,5,28,11,30,893.0,143.0,1.0,25.0,990.0,1040.87,727.42
2016,5,28,11,45,894.0,143.0,1.05,25.5,995.5,1037.25,723.85
2016,5,28,12,0,895.0,143.0,1.1,26.0,1001.0,1030.48,719.25
2016,5,28,12,15,894.5,143.0,1.15,26.0,999.0,1019.15,713.38
2016,5,28,12,30,894.0,143.0,1.2,26.0,997.0,1004.78,705.75
2016,5,28,12,45,886.0,146.5,1.3,26.0,986.0,983.79,694.88
2016,5,28,13,0,878.0,150.0,1.4,26.0,975.0,960.16,682.27
2016,5,28,13,15,874.5,149.0,1.45,26.0,958.5,933.79,667.08
2016,5,28,13,30,871.0,148.0,1.5,26.0,942.0,904.89,650.18
2016,5,28,13,45,866.5,146.0,1.6,26.0,918.5,871.82,631.02
2016,5,28,14,0,862.0,144.0,1.7,26.0,895.0,836.56,610.13
2016,5,28,14,15,854.0,142.0,1.75,25.5,865.0,797.33,586.93
2016,5,28,14,30,846.0,140.0,1.8,25.0,835.0,755.23,561.38
2016,5,28,14,45,836.5,137.0,1.85,25.0,799.5,709.77,531.17
2016,5,28,15,0,827.0,134.0,1.9,25.0,764.0,663.27,498.65
2016,5,28,15,15,813.5,131.0,1.9,24.5,723.0,613.55,463.55
2016,5,28,15,30,800.0,128.0,1.9,24.0,682.0,563.6,427.19
2016,5,28,15,45,783.5,124.0,1.95,24.0,637.0,511.21,387.29
2016,5,28,16,0,767.0,120.0,2.0,24.0,592.0,459.36,346.57
2016,5,28,16,15,745.0,116.0,1.95,23.5,543.5,403.49,302.08
2016,5,28,16,30,723.0,112.0,1.9,23.0,495.0,351.48,259.27
2016,5,28,16,45,695.5,106.5,1.9,23.0,445.0,298.3,214.39
2016,5,28,17,0,668.0,101.0,1.9,23.0,395.0,247.72,171.24
2016,5,28,17,15,629.0,94.5,1.75,22.0,344.5,196.88,129.3
2016,5,28,17,30,590.0,88.0,1.6,21.0,294.0,150.28,92.48
2016,5,28,17,45,539.5,80.0,1.5,20.5,245.0,105.8,61.32
2016,5,28,18,0,489.0,72.0,1.4,20.0,196.0,67.08,40.81
2016,5,28,18,15,412.5,62.0,1.3,19.0,150.5,45.64,34.3
2016,5,28,18,30,336.0,52.0,1.2,18.0,105.0,39.09,28.31
2016,5,28,18,45,232.5,38.0,1.1,17.0,68.5,29.15,19.02
2016,5,28,19,0,129.0,24.0,1.0,16.0,32.0,18.72,5.78
2016,5,28,19,15,64.5,12.0,0.95,15.5,16.0,11.8,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,14.5,4.0,0.8,11.5,4.5,0.0,0.0
2016,5,29,5,0,29.0,8.0,0.8,12.0,9.0,10.83,0.0
2016,5,29,5,15,150.0,22.5,0.9,12.5,38.0,50.38,18.75
2016,5,29,5,30,271.0,37.0,1.0,13.0,67.0,101.74,66.85
2016,5,29,5,45,364.0,47.5,1.15,14.0,109.5,152.9,110.03
2016,5,29,6,0,457.0,58.0,1.3,15.0,152.0,213.44,161.48
2016,5,29,6,15,520.0,65.5,1.2,15.5,200.5,269.47,209.97
2016,5,29,6,30,583.0,73.0,1.1,16.0,249.0,331.63,262.3
2016,5,29,6,45,627.5,79.0,1.05,16.5,300.0,389.3,309.77
2016,5,29,7,0,672.0,85.0,1.0,17.0,351.0,450.61,358.29
2016,5,29,7,15,704.0,90.0,0.9,17.5,402.0,507.02,400.93
2016,5,29,7,30,736.0,95.0,0.8,18.0,453.0,565.21,443.01
2016,5,29,7,45,760.0,99.0,0.7,19.0,502.5,617.03,477.78
2016,5,29,8,0,784.0,103.0,0.6,20.0,552.0,670.73,512.04
2016,5,29,8,15,802.0,106.5,0.5,20.5,599.0,719.55,540.91
2016,5,29,8,30,820.0,110.0,0.4,21.0,646.0,767.73,568.39
2016,5,29,8,45,833.0,113.0,0.3,22.0,689.0,810.38,590.23
2016,5,29,9,0,846.0,116.0,0.2,23.0,732.0,851.53,610.48
2016,5,29,9,15,857.0,118.0,0.2,23.5,770.5,883.34,627.31
2016,5,29,9,30,868.0,120.0,0.2,24.0,809.0,917.68,645.62
2016,5,29,9,45,877.5,121.5,0.25,24.5,842.0,947.87,662.09
2016,5,29,10,0,887.0,123.0,0.3,25.0,875.0,975.57,677.07
2016,5,29,10,15,892.5,124.5,0.4,25.0,902.0,996.76,690.66
2016,5,29,10,30,898.0,126.0,0.5,25.0,929.0,1015.02,702.77
2016,5,29,10,45,901.5,127.5,0.6,25.5,948.5,1028.28,710.67
2016,5,29,11,0,905.0,129.0,0.7,26.0,968.0,1038.38,716.84
2016,5,29,11,15,907.5,129.5,0.8,26.0,981.0,1043.27,721.39
2016,5,29,11,30,910.0,130.0,0.9,26.0,994.0,1044.93,724.15
2016,5,29,11,45,911.5,129.5,1.0,26.0,999.5,1041.35,723.83
2016,5,29,12,0,913.0,129.0,1.1,26.0,1005.0,1034.57,721.64
2016,5,29,12,15,913.0,129.0,1.2,26.0,1003.0,1023.65,716.95
2016,5,29,12,30,913.0,129.0,1.3,26.0,1001.0,1009.63,710.35
2016,5,29,12,45,902.0,134.5,1.4,26.5,989.0,987.57,697.34
2016,5,29,13,0,891.0,140.0,1.5,27.0,977.0,962.91,682.68
2016,5,29,13,15,887.0,139.0,1.55,26.5,960.5,935.87,668.37
2016,5,29,13,30,883.0,138.0,1.6,26.0,944.0,906.3,652.28
2016,5,29,13,45,879.5,135.5,1.7,26.0,921.5,873.32,633.07
2016,5,29,14,0,876.0,133.0,1.8,26.0,899.0,838.06,612.06
2016,5,29,14,15,868.5,131.5,1.85,26.0,869.0,798.53,587.43
2016,5,29,14,30,861.0,130.0,1.9,26.0,839.0,757.32,561.35
2016,5,29,14,45,852.5,127.0,1.95,26.0,803.5,712.52,532.06
2016,5,29,15,0,844.0,124.0,2.0,26.0,768.0,665.6,499.29
2016,5,29,15,15,831.5,121.5,2.0,25.5,727.0,616.28,464.52
2016,5,29,15,30,819.0,119.0,2.0,25.0,686.0,566.59,428.37
2016,5,29,15,45,803.5,115.0,2.05,25.0,641.5,513.85,388.25
2016,5,29,16,0,788.0,111.0,2.1,25.0,597.0,461.51,347.19
2016,5,29,16,15,767.0,107.5,2.1,24.5,549.0,408.06,304.58
2016,5,29,16,30,746.0,104.0,2.1,24.0,501.0,353.41,259.84
2016,5,29,16,45,719.0,99.0,2.1,23.5,451.0,299.65,214.85
2016,5,29,17,0,692.0,94.0,2.1,23.0,401.0,248.42,171.31
2016,5,29,17,15,654.0,88.5,2.0,22.0,350.0,197.36,128.92
2016,5,29,17,30,616.0,83.0,1.9,21.0,299.0,150.39,91.54
2016,5,29,17,45,563.5,76.0,1.85,20.5,249.5,105.16,59.73
2016,5,29,18,0,511.0,69.0,1.8,20.0,200.0,65.88,38.93
2016,5,29,18,15,435.0,59.5,1.7,19.0,154.0,43.16,32.15
2016,5,29,18,30,359.0,50.0,1.6,18.0,108.0,37.91,27.3
2016,5,29,18,45,249.5,37.5,1.5,17.5,71.0,28.69,18.63
2016,5,29,19,0,140.0,25.0,1.4,17.0,34.0,19.52,6.82
2016,5,29,19,15,70.0,12.5,1.4,16.5,17.0,12.29,0.0
2016,5,29,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,45,23.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,5,30,5,0,46.0,9.0,1.1,12.0,10.0,13.57,0.0
2016,5,30,5,15,175.0,22.0,1.25,12.5,39.5,53.81,20.79
2016,5,30,5,30,304.0,35.0,1.4,13.0,69.0,107.23,70.18
2016,5,30,5,45,397.5,44.5,1.55,14.0,112.0,158.66,113.89
2016,5,30,6,0,491.0,54.0,1.7,15.0,155.0,220.05,166.41
2016,5,30,6,15,551.5,60.5,1.7,15.5,203.5,275.78,215.27
2016,5,30,6,30,612.0,67.0,1.7,16.0,252.0,337.37,267.93
2016,5,30,6,45,655.5,72.0,1.7,17.0,303.0,394.86,315.47
2016,5,30,7,0,699.0,77.0,1.7,18.0,354.0,455.86,363.97
2016,5,30,7,15,729.5,81.0,1.65,18.5,405.0,510.46,406.34
2016,5,30,7,30,760.0,85.0,1.6,19.0,456.0,567.76,449.14
2016,5,30,7,45,783.0,88.5,1.6,20.0,505.5,620.83,486.65
2016,5,30,8,0,806.0,92.0,1.6,21.0,555.0,674.21,522.34
2016,5,30,8,15,823.5,95.0,1.5,21.5,601.5,722.96,552.8
2016,5,30,8,30,841.0,98.0,1.4,22.0,648.0,770.99,581.87
2016,5,30,8,45,853.5,100.5,1.35,23.0,691.0,809.35,602.98
2016,5,30,9,0,866.0,103.0,1.3,24.0,734.0,850.01,625.14
2016,5,30,9,15,876.5,105.0,1.2,24.5,772.5,886.59,644.57
2016,5,30,9,30,887.0,107.0,1.1,25.0,811.0,921.07,662.16
2016,5,30,9,45,899.0,106.0,1.05,25.5,845.0,951.43,677.57
2016,5,30,10,0,911.0,105.0,1.0,26.0,879.0,979.39,691.27
2016,5,30,10,15,916.5,106.5,0.95,26.0,905.5,1001.1,702.35
2016,5,30,10,30,922.0,108.0,0.9,26.0,932.0,1019.82,711.63
2016,5,30,10,45,925.0,109.0,0.85,26.5,952.0,1032.44,715.85
2016,5,30,11,0,928.0,110.0,0.8,27.0,972.0,1041.85,718.23
2016,5,30,11,15,930.5,110.5,0.85,27.0,985.0,1046.96,721.78
2016,5,30,11,30,933.0,111.0,0.9,27.0,998.0,1048.77,723.52
2016,5,30,11,45,933.5,111.5,1.0,27.5,1003.0,1045.28,721.84
2016,5,30,12,0,934.0,112.0,1.1,28.0,1008.0,1038.51,718.26
2016,5,30,12,15,933.5,112.0,1.25,28.0,1006.5,1027.02,714.16
2016,5,30,12,30,933.0,112.0,1.4,28.0,1005.0,1012.37,707.99
2016,5,30,12,45,925.0,116.0,1.55,28.0,993.5,991.49,697.8
2016,5,30,13,0,917.0,120.0,1.7,28.0,982.0,967.85,685.68
2016,5,30,13,15,913.5,119.0,1.8,28.0,965.5,940.77,670.53
2016,5,30,13,30,910.0,118.0,1.9,28.0,949.0,911.06,653.51
2016,5,30,13,45,751.0,211.0,2.05,28.0,885.0,841.55,610.77
2016,5,30,14,0,592.0,304.0,2.2,28.0,821.0,775.06,564.67
2016,5,30,14,15,739.0,208.5,2.3,27.5,832.0,773.62,570.34
2016,5,30,14,30,886.0,113.0,2.4,27.0,843.0,760.32,564.84
2016,5,30,14,45,877.0,110.5,2.5,27.0,807.5,714.76,535.16
2016,5,30,15,0,868.0,108.0,2.6,27.0,772.0,668.0,502.65
2016,5,30,15,15,856.5,106.0,2.65,26.5,731.5,619.2,468.12
2016,5,30,15,30,845.0,104.0,2.7,26.0,691.0,569.85,432.03
2016,5,30,15,45,830.0,101.0,2.8,26.0,646.0,515.17,390.23
2016,5,30,16,0,815.0,98.0,2.9,26.0,601.0,462.77,348.77
2016,5,30,16,15,795.5,95.0,2.85,25.5,553.5,409.07,305.48
2016,5,30,16,30,776.0,92.0,2.8,25.0,506.0,356.61,261.91
2016,5,30,16,45,719.0,90.5,2.8,24.5,444.5,295.72,211.8
2016,5,30,17,0,662.0,89.0,2.8,24.0,383.0,237.63,163.74
2016,5,30,17,15,609.5,90.0,2.65,23.0,335.0,191.09,125.51
2016,5,30,17,30,557.0,91.0,2.5,22.0,287.0,150.27,93.7
2016,5,30,17,45,515.0,81.5,2.35,21.5,240.5,106.85,62.62
2016,5,30,18,0,473.0,72.0,2.2,21.0,194.0,68.24,41.07
2016,5,30,18,15,411.0,61.0,1.95,20.0,150.5,44.38,33.08
2016,5,30,18,30,349.0,50.0,1.7,19.0,107.0,37.36,26.73
2016,5,30,18,45,250.5,37.0,1.5,18.5,71.0,28.23,18.21
2016,5,30,19,0,152.0,24.0,1.3,18.0,35.0,18.64,6.71
2016,5,30,19,15,76.0,12.0,1.25,17.5,17.5,11.8,0.0
2016,5,30,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,4.5,0.9,12.5,5.0,0.0,0.0
2016,5,31,5,0,40.0,9.0,0.9,13.0,10.0,12.97,0.0
2016,5,31,5,15,169.5,22.5,1.0,14.0,40.0,53.64,21.42
2016,5,31,5,30,299.0,36.0,1.1,15.0,70.0,107.27,69.92
2016,5,31,5,45,392.5,45.5,1.2,16.0,113.0,158.49,112.97
2016,5,31,6,0,486.0,55.0,1.3,17.0,156.0,219.63,164.69
2016,5,31,6,15,547.5,62.0,1.2,17.5,204.5,276.03,213.27
2016,5,31,6,30,609.0,69.0,1.1,18.0,253.0,338.37,265.45
2016,5,31,6,45,653.0,74.0,1.05,18.5,304.5,395.96,312.54
2016,5,31,7,0,697.0,79.0,1.0,19.0,356.0,457.1,360.59
2016,5,31,7,15,728.5,83.5,0.95,19.5,407.5,512.64,402.61
2016,5,31,7,30,760.0,88.0,0.9,20.0,459.0,571.05,445.03
2016,5,31,7,45,784.5,91.0,0.85,21.0,509.0,624.57,481.36
2016,5,31,8,0,809.0,94.0,0.8,22.0,559.0,678.51,515.85
2016,5,31,8,15,827.0,97.0,0.7,22.5,606.5,727.74,545.05
2016,5,31,8,30,845.0,100.0,0.6,23.0,654.0,776.3,572.78
2016,5,31,8,45,859.5,102.0,0.5,24.0,697.5,815.85,592.55
2016,5,31,9,0,874.0,104.0,0.4,25.0,741.0,857.86,613.24
2016,5,31,9,15,884.5,106.0,0.35,25.5,780.0,894.68,632.14
2016,5,31,9,30,895.0,108.0,0.3,26.0,819.0,929.37,649.43
2016,5,31,9,45,906.5,108.0,0.3,27.0,853.5,960.53,664.04
2016,5,31,10,0,918.0,108.0,0.3,28.0,888.0,989.23,676.99
2016,5,31,10,15,924.0,109.0,0.4,28.0,915.5,1011.01,690.73
2016,5,31,10,30,930.0,110.0,0.5,28.0,943.0,1029.81,702.98
2016,5,31,10,45,934.5,111.0,0.65,28.5,963.5,1044.01,712.46
2016,5,31,11,0,939.0,112.0,0.8,29.0,984.0,1054.98,720.11
2016,5,31,11,15,941.5,112.5,0.95,29.0,997.5,1060.15,725.78
2016,5,31,11,30,944.0,113.0,1.1,29.0,1011.0,1061.98,729.49
2016,5,31,11,45,945.5,113.5,1.25,29.5,1017.0,1059.46,729.12
2016,5,31,12,0,947.0,114.0,1.4,30.0,1023.0,1053.61,726.71
2016,5,31,12,15,946.5,114.0,1.5,30.0,1021.5,1042.01,721.42
2016,5,31,12,30,946.0,114.0,1.6,30.0,1020.0,1027.21,714.22
2016,5,31,12,45,948.0,111.5,1.75,30.0,1012.0,1009.16,705.66
2016,5,31,13,0,950.0,109.0,1.9,30.0,1004.0,987.95,694.97
2016,5,31,13,15,947.0,108.0,1.95,30.0,987.5,960.63,679.14
2016,5,31,13,30,944.0,107.0,2.0,30.0,971.0,930.55,661.5
2016,5,31,13,45,939.0,106.5,2.1,30.0,947.0,896.63,641.76
2016,5,31,14,0,934.0,106.0,2.2,30.0,923.0,860.34,620.2
2016,5,31,14,15,927.5,104.5,2.2,29.5,893.0,819.73,595.91
2016,5,31,14,30,921.0,103.0,2.2,29.0,863.0,777.23,570.02
2016,5,31,14,45,912.0,101.5,2.25,29.0,827.0,731.29,540.62
2016,5,31,15,0,903.0,100.0,2.3,29.0,791.0,684.06,508.58
2016,5,31,15,15,892.0,98.0,2.25,28.5,750.0,634.08,473.38
2016,5,31,15,30,881.0,96.0,2.2,28.0,709.0,583.44,436.63
2016,5,31,15,45,866.0,93.5,2.2,28.0,663.5,529.86,395.99
2016,5,31,16,0,851.0,91.0,2.2,28.0,618.0,476.49,354.28
2016,5,31,16,15,832.0,88.5,2.15,27.5,569.5,418.99,308.87
2016,5,31,16,30,813.0,86.0,2.1,27.0,521.0,365.31,264.93
2016,5,31,16,45,787.5,82.5,2.05,27.0,470.0,310.12,218.47
2016,5,31,17,0,762.0,79.0,2.0,27.0,419.0,257.24,173.4
2016,5,31,17,15,727.5,74.5,1.85,26.0,367.0,204.21,129.55
2016,5,31,17,30,693.0,70.0,1.7,25.0,315.0,151.96,88.04
2016,5,31,17,45,645.0,64.5,1.6,24.0,264.5,104.18,54.57
2016,5,31,18,0,597.0,59.0,1.5,23.0,214.0,61.8,32.34
2016,5,31,18,15,524.5,51.5,1.4,22.0,166.5,35.84,25.44
2016,5,31,18,30,452.0,44.0,1.3,21.0,119.0,32.05,21.97
2016,5,31,18,45,338.5,34.0,1.2,20.0,79.5,25.65,15.97
2016,5,31,19,0,225.0,24.0,1.1,19.0,40.0,18.79,7.19
2016,5,31,19,15,112.5,12.0,1.1,18.5,20.0,11.8,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,6.0,1.2,13.0,6.0,0.0,0.0
2016,6,1,5,0,0.0,12.0,1.3,13.0,12.0,11.8,0.0
2016,6,1,5,15,171.5,24.0,1.35,13.5,43.5,55.76,23.29
2016,6,1,5,30,343.0,36.0,1.4,14.0,75.0,116.49,76.07
2016,6,1,5,45,434.0,45.5,1.5,14.5,119.5,169.4,121.37
2016,6,1,6,0,525.0,55.0,1.6,15.0,164.0,231.98,175.29
2016,6,1,6,15,586.0,61.5,1.65,15.5,214.0,289.69,225.87
2016,6,1,6,30,647.0,68.0,1.7,16.0,264.0,353.27,280.17
2016,6,1,6,45,688.5,73.0,1.75,16.5,316.0,411.59,329.03
2016,6,1,7,0,730.0,78.0,1.8,17.0,368.0,472.01,377.97
2016,6,1,7,15,760.5,82.5,1.8,17.5,420.5,529.75,423.0
2016,6,1,7,30,791.0,87.0,1.8,18.0,473.0,589.01,467.57
2016,6,1,7,45,813.5,90.5,1.85,19.0,524.0,643.12,506.18
2016,6,1,8,0,836.0,94.0,1.9,20.0,575.0,697.43,542.86
2016,6,1,8,15,853.5,97.0,1.95,20.5,623.0,747.38,575.48
2016,6,1,8,30,871.0,100.0,2.0,21.0,671.0,792.67,604.29
2016,6,1,8,45,884.0,102.5,2.05,21.5,715.0,836.33,631.56
2016,6,1,9,0,897.0,105.0,2.1,22.0,759.0,878.4,657.36
2016,6,1,9,15,907.5,107.0,2.15,22.5,798.5,915.91,679.8
2016,6,1,9,30,918.0,109.0,2.2,23.0,838.0,951.21,700.6
2016,6,1,9,45,929.5,108.5,2.25,23.5,873.0,982.39,718.55
2016,6,1,10,0,941.0,108.0,2.3,24.0,908.0,1011.04,734.79
2016,6,1,10,15,946.5,109.0,2.3,24.0,935.5,1032.76,747.44
2016,6,1,10,30,952.0,110.0,2.3,24.0,963.0,1051.4,758.24
2016,6,1,10,45,955.5,111.0,2.35,24.5,983.5,1064.86,764.94
2016,6,1,11,0,959.0,112.0,2.4,25.0,1004.0,1075.01,769.68
2016,6,1,11,15,961.5,112.5,2.45,25.0,1017.0,1080.27,772.99
2016,6,1,11,30,964.0,113.0,2.5,25.0,1030.0,1082.13,774.32
2016,6,1,11,45,964.5,114.0,2.55,25.0,1036.0,1079.08,772.71
2016,6,1,12,0,965.0,115.0,2.6,25.0,1042.0,1072.65,769.12
2016,6,1,12,15,964.5,115.0,2.65,25.0,1040.0,1060.89,762.27
2016,6,1,12,30,964.0,115.0,2.7,25.0,1038.0,1045.87,753.46
2016,6,1,12,45,952.0,121.0,2.75,25.0,1026.0,1022.7,739.49
2016,6,1,13,0,940.0,127.0,2.8,25.0,1014.0,996.8,723.79
2016,6,1,13,15,936.5,126.5,2.8,25.0,997.0,969.73,706.87
2016,6,1,13,30,933.0,126.0,2.8,25.0,980.0,939.94,688.13
2016,6,1,13,45,927.0,125.0,2.8,25.0,956.0,904.98,665.91
2016,6,1,14,0,921.0,124.0,2.8,25.0,932.0,867.76,642.08
2016,6,1,14,15,914.0,122.5,2.8,25.0,901.5,827.2,615.8
2016,6,1,14,30,907.0,121.0,2.8,25.0,871.0,784.81,588.04
2016,6,1,14,45,898.0,119.0,2.8,25.0,834.5,738.92,557.56
2016,6,1,15,0,889.0,117.0,2.8,25.0,798.0,691.77,523.97
2016,6,1,15,15,877.0,114.5,2.75,24.5,756.5,641.29,487.7
2016,6,1,15,30,865.0,112.0,2.7,24.0,715.0,588.42,448.68
2016,6,1,15,45,851.0,108.5,2.7,24.0,669.5,534.81,407.24
2016,6,1,16,0,837.0,105.0,2.7,24.0,624.0,481.38,364.72
2016,6,1,16,15,816.5,101.5,2.65,23.5,574.5,425.71,319.87
2016,6,1,16,30,796.0,98.0,2.6,23.0,525.0,371.36,274.74
2016,6,1,16,45,771.5,93.0,2.55,22.5,474.0,315.98,227.87
2016,6,1,17,0,747.0,88.0,2.5,22.0,423.0,262.82,182.16
2016,6,1,17,15,711.0,83.0,2.35,21.5,370.5,206.75,134.85
2016,6,1,17,30,675.0,78.0,2.2,21.0,318.0,157.36,94.72
2016,6,1,17,45,627.0,71.5,2.1,20.5,267.0,109.62,60.42
2016,6,1,18,0,579.0,65.0,2.0,20.0,216.0,67.32,37.28
2016,6,1,18,15,505.0,57.0,1.8,19.0,168.5,40.53,29.89
2016,6,1,18,30,431.0,49.0,1.6,18.0,121.0,36.55,26.19
2016,6,1,18,45,319.0,37.5,1.4,17.0,81.0,28.88,18.99
2016,6,1,19,0,207.0,26.0,1.2,16.0,41.0,20.23,8.73
2016,6,1,19,15,103.5,13.0,1.2,15.5,20.5,12.78,0.0
2016,6,1,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,31.0,5.5,0.8,10.5,6.0,0.0,0.0
2016,6,2,5,0,62.0,11.0,0.8,11.0,12.0,17.24,0.0
2016,6,2,5,15,203.0,24.0,0.9,12.0,44.0,61.27,26.45
2016,6,2,5,30,344.0,37.0,1.0,13.0,76.0,117.75,77.37
2016,6,2,5,45,436.5,46.0,1.15,14.0,121.0,170.63,122.43
2016,6,2,6,0,529.0,55.0,1.3,15.0,166.0,233.28,176.04
2016,6,2,6,15,589.5,61.5,1.3,15.5,216.0,291.01,226.39
2016,6,2,6,30,650.0,68.0,1.3,16.0,266.0,354.54,280.28
2016,6,2,6,45,691.0,73.5,1.3,16.5,318.0,413.31,328.99
2016,6,2,7,0,732.0,79.0,1.3,17.0,370.0,474.11,377.57
2016,6,2,7,15,762.0,83.0,1.3,18.0,422.0,531.11,420.73
2016,6,2,7,30,792.0,87.0,1.3,19.0,474.0,589.58,463.21
2016,6,2,7,45,814.0,90.5,1.35,20.0,524.5,643.39,501.02
2016,6,2,8,0,836.0,94.0,1.4,21.0,575.0,697.36,536.88
2016,6,2,8,15,674.5,154.0,1.4,21.5,563.0,678.01,518.9
2016,6,2,8,30,513.0,214.0,1.4,22.0,551.0,638.23,486.04
2016,6,2,8,45,704.0,159.0,1.4,23.0,654.5,756.94,569.43
2016,6,2,9,0,895.0,104.0,1.4,24.0,758.0,875.56,643.74
2016,6,2,9,15,905.0,106.5,1.35,24.5,797.0,913.11,663.43
2016,6,2,9,30,915.0,109.0,1.3,25.0,836.0,948.44,682.24
2016,6,2,9,45,917.0,113.5,1.3,25.5,867.5,976.05,696.68
2016,6,2,10,0,919.0,118.0,1.3,26.0,899.0,1000.7,709.27
2016,6,2,10,15,924.5,119.0,1.2,26.5,926.0,1022.01,718.03
2016,6,2,10,30,930.0,120.0,1.1,27.0,953.0,1040.31,724.8
2016,6,2,10,45,934.5,120.5,1.05,27.5,973.5,1053.98,729.67
2016,6,2,11,0,939.0,121.0,1.0,28.0,994.0,1064.44,732.68
2016,6,2,11,15,941.0,121.5,0.9,28.5,1007.0,1069.12,731.27
2016,6,2,11,30,943.0,122.0,0.8,29.0,1020.0,1070.46,727.99
2016,6,2,11,45,944.0,122.0,0.7,29.5,1025.5,1066.96,721.97
2016,6,2,12,0,945.0,122.0,0.6,30.0,1031.0,1060.16,714.18
2016,6,2,12,15,944.5,122.0,0.55,30.0,1029.0,1048.62,706.42
2016,6,2,12,30,944.0,122.0,0.5,30.0,1027.0,1033.89,696.99
2016,6,2,12,45,947.5,118.0,0.45,30.0,1019.0,1015.88,685.8
2016,6,2,13,0,951.0,114.0,0.4,30.0,1011.0,994.68,672.89
2016,6,2,13,15,947.5,113.0,0.5,30.0,994.0,966.97,659.49
2016,6,2,13,30,944.0,112.0,0.6,30.0,977.0,936.52,644.3
2016,6,2,13,45,939.0,111.0,0.75,30.0,953.0,902.2,627.35
2016,6,2,14,0,934.0,110.0,0.9,30.0,929.0,865.52,608.34
2016,6,2,14,15,927.0,108.5,1.0,30.0,899.0,824.61,585.29
2016,6,2,14,30,920.0,107.0,1.1,30.0,869.0,781.84,560.51
2016,6,2,14,45,910.5,105.5,1.2,30.0,832.5,735.67,532.88
2016,6,2,15,0,901.0,104.0,1.3,30.0,796.0,688.26,502.43
2016,6,2,15,15,889.5,102.0,1.35,29.5,754.5,638.13,468.84
2016,6,2,15,30,878.0,100.0,1.4,29.0,713.0,587.39,433.55
2016,6,2,15,45,863.0,97.5,1.45,29.0,667.5,534.01,394.25
2016,6,2,16,0,848.0,95.0,1.5,29.0,622.0,478.18,351.9
2016,6,2,16,15,829.0,92.0,1.5,28.5,573.0,423.09,309.13
2016,6,2,16,30,810.0,89.0,1.5,28.0,524.0,369.14,265.77
2016,6,2,16,45,784.5,85.0,1.55,27.5,473.0,313.66,220.32
2016,6,2,17,0,759.0,81.0,1.6,27.0,422.0,260.49,175.87
2016,6,2,17,15,724.5,76.5,1.5,26.0,370.0,207.6,132.29
2016,6,2,17,30,690.0,72.0,1.4,25.0,318.0,155.39,90.81
2016,6,2,17,45,642.5,66.5,1.35,24.0,267.5,107.72,57.17
2016,6,2,18,0,595.0,61.0,1.3,23.0,217.0,65.4,34.39
2016,6,2,18,15,523.0,53.5,1.25,22.0,169.5,37.35,26.76
2016,6,2,18,30,451.0,46.0,1.2,21.0,122.0,33.65,23.37
2016,6,2,18,45,340.0,35.5,1.15,20.0,82.0,26.84,17.05
2016,6,2,19,0,229.0,25.0,1.1,19.0,42.0,19.55,8.41
2016,6,2,19,15,114.5,12.5,1.1,18.5,21.0,12.29,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
