Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.0,1.25,14.5,6.0,0.0,0.0
2016,6,3,5,0,0.0,12.0,1.3,15.0,12.0,11.8,0.0
2016,6,3,5,15,177.0,23.0,1.5,15.5,43.5,55.64,23.79
2016,6,3,5,30,354.0,34.0,1.7,16.0,75.0,116.82,75.52
2016,6,3,5,45,442.5,42.5,1.9,17.0,119.0,168.54,119.48
2016,6,3,6,0,531.0,51.0,2.1,18.0,163.0,229.64,171.71
2016,6,3,6,15,589.0,57.5,2.1,18.5,212.0,286.46,221.29
2016,6,3,6,30,647.0,64.0,2.1,19.0,261.0,348.86,274.32
2016,6,3,6,45,687.5,68.5,2.15,20.0,312.5,405.09,320.73
2016,6,3,7,0,728.0,73.0,2.2,21.0,364.0,465.52,368.68
2016,6,3,7,15,757.0,77.0,2.15,22.0,415.0,521.68,411.3
2016,6,3,7,30,786.0,81.0,2.1,23.0,466.0,579.25,453.21
2016,6,3,7,45,809.0,84.0,2.05,24.0,516.0,632.86,490.56
2016,6,3,8,0,832.0,87.0,2.0,25.0,566.0,686.73,525.66
2016,6,3,8,15,848.5,89.5,1.85,25.5,613.0,731.7,552.96
2016,6,3,8,30,865.0,92.0,1.7,26.0,660.0,779.12,581.09
2016,6,3,8,45,879.0,93.5,1.6,27.0,704.0,822.33,604.77
2016,6,3,9,0,893.0,95.0,1.5,28.0,748.0,864.05,626.72
2016,6,3,9,15,902.5,97.0,1.3,28.5,786.5,900.62,644.59
2016,6,3,9,30,912.0,99.0,1.1,29.0,825.0,934.96,660.23
2016,6,3,9,45,924.5,97.5,0.95,30.0,859.0,965.92,672.49
2016,6,3,10,0,937.0,96.0,0.8,31.0,893.0,994.44,682.65
2016,6,3,10,15,942.5,97.0,0.7,31.0,920.0,1016.21,692.15
2016,6,3,10,30,948.0,98.0,0.6,31.0,947.0,1034.91,699.77
2016,6,3,10,45,950.5,99.5,0.55,31.5,967.0,1048.01,703.83
2016,6,3,11,0,953.0,101.0,0.5,32.0,987.0,1057.79,706.08
2016,6,3,11,15,955.0,101.5,0.65,32.0,999.5,1062.68,711.85
2016,6,3,11,30,957.0,102.0,0.8,32.0,1012.0,1064.19,715.74
2016,6,3,11,45,956.5,102.5,0.95,32.0,1017.5,1059.83,716.18
2016,6,3,12,0,956.0,103.0,1.1,32.0,1023.0,1052.14,714.6
2016,6,3,12,15,955.5,103.5,1.25,32.0,1021.0,1041.15,710.95
2016,6,3,12,30,955.0,104.0,1.4,32.0,1019.0,1026.92,705.21
2016,6,3,12,45,943.0,110.0,1.55,32.0,1007.0,1004.1,694.11
2016,6,3,13,0,931.0,116.0,1.7,32.0,995.0,978.58,681.14
2016,6,3,13,15,927.5,115.5,1.75,32.0,978.5,951.88,665.96
2016,6,3,13,30,924.0,115.0,1.8,32.0,962.0,922.5,649.01
2016,6,3,13,45,919.0,114.0,1.9,32.0,938.5,888.83,629.71
2016,6,3,14,0,914.0,113.0,2.0,32.0,915.0,852.84,608.66
2016,6,3,14,15,907.0,111.5,2.0,32.0,885.5,812.69,583.75
2016,6,3,14,30,900.0,110.0,2.0,32.0,856.0,770.72,557.42
2016,6,3,14,45,892.5,107.5,2.05,32.0,820.5,725.85,529.18
2016,6,3,15,0,885.0,105.0,2.1,32.0,785.0,679.6,498.25
2016,6,3,15,15,704.0,168.0,2.05,31.5,691.0,585.15,430.73
2016,6,3,15,30,523.0,231.0,2.0,31.0,597.0,507.0,373.77
2016,6,3,15,45,567.5,198.5,2.0,31.0,572.0,472.62,348.92
2016,6,3,16,0,612.0,166.0,2.0,31.0,547.0,433.17,318.96
2016,6,3,16,15,551.5,169.0,1.95,30.5,492.0,378.0,277.1
2016,6,3,16,30,491.0,172.0,1.9,30.0,437.0,328.09,238.72
2016,6,3,16,45,568.5,133.0,1.85,29.5,411.0,289.18,205.58
2016,6,3,17,0,646.0,94.0,1.8,29.0,385.0,241.81,164.05
2016,6,3,17,15,663.5,83.0,1.6,28.0,350.5,199.37,127.34
2016,6,3,17,30,681.0,72.0,1.4,27.0,316.0,155.12,90.26
2016,6,3,17,45,632.0,66.5,1.25,26.0,265.5,107.76,56.96
2016,6,3,18,0,583.0,61.0,1.1,25.0,215.0,65.89,34.34
2016,6,3,18,15,513.0,54.0,1.05,24.0,168.5,37.67,26.8
2016,6,3,18,30,443.0,47.0,1.0,23.0,122.0,34.45,23.86
2016,6,3,18,45,333.0,36.5,0.95,22.0,82.5,27.68,17.62
2016,6,3,19,0,223.0,26.0,0.9,21.0,43.0,20.43,9.22
2016,6,3,19,15,111.5,13.0,0.9,20.5,21.5,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.8,18.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.8,18.0,8.0,7.86,0.0
2016,6,4,5,15,50.0,24.0,0.75,18.5,30.0,33.4,13.91
2016,6,4,5,30,100.0,40.0,0.7,19.0,52.0,66.52,44.07
2016,6,4,5,45,130.5,59.0,0.65,19.5,82.0,100.25,72.54
2016,6,4,6,0,161.0,78.0,0.6,20.0,112.0,137.1,103.52
2016,6,4,6,15,181.5,98.0,0.7,20.5,146.0,174.49,134.93
2016,6,4,6,30,202.0,118.0,0.8,21.0,180.0,213.85,167.33
2016,6,4,6,45,220.5,136.5,0.9,21.5,215.0,252.51,198.46
2016,6,4,7,0,239.0,155.0,1.0,22.0,250.0,292.75,230.09
2016,6,4,7,15,233.5,179.0,0.95,22.0,282.5,326.79,256.0
2016,6,4,7,30,228.0,203.0,0.9,22.0,315.0,359.86,280.42
2016,6,4,7,45,217.5,228.0,0.85,22.5,343.5,383.46,296.51
2016,6,4,8,0,207.0,253.0,0.8,23.0,372.0,411.51,315.31
2016,6,4,8,15,128.5,263.5,0.7,23.0,339.5,372.04,283.32
2016,6,4,8,30,50.0,274.0,0.6,23.0,307.0,319.07,241.42
2016,6,4,8,45,114.5,309.5,0.55,23.5,391.5,417.74,313.87
2016,6,4,9,0,179.0,345.0,0.5,24.0,476.0,513.27,380.06
2016,6,4,9,15,102.5,324.0,0.5,24.0,400.0,428.11,316.98
2016,6,4,9,30,26.0,303.0,0.5,24.0,324.0,330.95,245.35
2016,6,4,9,45,74.5,359.5,0.55,24.5,423.0,435.14,321.05
2016,6,4,10,0,123.0,416.0,0.6,25.0,522.0,549.25,399.04
2016,6,4,10,15,97.0,418.5,0.7,25.0,503.5,519.63,377.27
2016,6,4,10,30,71.0,421.0,0.8,25.0,485.0,496.93,361.35
2016,6,4,10,45,104.5,445.0,0.95,25.5,541.5,554.66,401.99
2016,6,4,11,0,138.0,469.0,1.1,26.0,598.0,619.75,446.14
2016,6,4,11,15,95.0,451.0,1.15,26.0,540.5,549.77,397.24
2016,6,4,11,30,52.0,433.0,1.2,26.0,483.0,486.89,353.3
2016,6,4,11,45,52.5,436.0,1.3,26.0,487.0,488.87,355.49
2016,6,4,12,0,53.0,439.0,1.4,26.0,491.0,490.54,357.01
2016,6,4,12,15,150.0,460.0,1.45,26.0,604.5,609.47,442.04
2016,6,4,12,30,247.0,481.0,1.5,26.0,718.0,723.34,520.08
2016,6,4,12,45,316.5,448.5,1.55,26.0,749.5,749.31,539.05
2016,6,4,13,0,386.0,416.0,1.6,26.0,781.0,771.94,556.51
2016,6,4,13,15,251.0,436.0,1.6,26.0,672.0,657.53,476.67
2016,6,4,13,30,116.0,456.0,1.6,26.0,563.0,547.27,398.48
2016,6,4,13,45,67.5,379.5,1.6,26.5,441.5,425.14,312.58
2016,6,4,14,0,19.0,303.0,1.6,27.0,320.0,308.06,227.59
2016,6,4,14,15,72.5,353.0,1.6,27.0,414.0,395.85,293.28
2016,6,4,14,30,126.0,403.0,1.6,27.0,508.0,477.49,351.98
2016,6,4,14,45,310.0,340.5,1.65,27.0,583.0,538.97,399.47
2016,6,4,15,0,494.0,278.0,1.7,27.0,658.0,584.71,434.49
2016,6,4,15,15,571.5,232.5,1.7,27.0,650.0,565.23,421.31
2016,6,4,15,30,649.0,187.0,1.7,27.0,642.0,537.86,402.07
2016,6,4,15,45,509.0,217.5,1.7,27.0,560.0,460.46,344.28
2016,6,4,16,0,369.0,248.0,1.7,27.0,478.0,397.34,296.87
2016,6,4,16,15,548.0,178.5,1.7,26.5,490.0,385.72,286.91
2016,6,4,16,30,727.0,109.0,1.7,26.0,502.0,357.0,260.85
2016,6,4,16,45,704.5,103.0,1.7,25.5,453.5,304.74,217.6
2016,6,4,17,0,682.0,97.0,1.7,25.0,405.0,254.52,175.38
2016,6,4,17,15,646.5,91.0,1.6,24.0,355.0,203.92,133.67
2016,6,4,17,30,611.0,85.0,1.5,23.0,305.0,157.13,96.33
2016,6,4,17,45,568.0,77.0,1.45,22.5,256.5,111.84,63.55
2016,6,4,18,0,525.0,69.0,1.4,22.0,208.0,71.43,40.39
2016,6,4,18,15,455.0,60.0,1.3,21.0,162.5,42.83,31.64
2016,6,4,18,30,385.0,51.0,1.2,20.0,117.0,38.03,27.29
2016,6,4,18,45,290.0,38.5,1.15,19.0,79.5,29.47,19.42
2016,6,4,19,0,195.0,26.0,1.1,18.0,42.0,20.11,9.39
2016,6,4,19,15,97.5,13.0,1.1,17.5,21.0,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,45,38.0,5.0,0.95,11.5,6.0,0.0,0.0
2016,6,5,5,0,76.0,10.0,1.0,12.0,12.0,17.75,0.0
2016,6,5,5,15,202.5,23.0,1.1,12.5,43.0,60.44,27.09
2016,6,5,5,30,329.0,36.0,1.2,13.0,74.0,113.64,74.84
2016,6,5,5,45,415.0,45.5,1.3,14.0,117.0,164.48,118.25
2016,6,5,6,0,501.0,55.0,1.4,15.0,160.0,224.42,169.68
2016,6,5,6,15,559.5,62.0,1.35,15.5,209.0,280.42,218.51
2016,6,5,6,30,618.0,69.0,1.3,16.0,258.0,342.06,270.76
2016,6,5,6,45,658.5,74.5,1.3,17.0,308.5,398.92,317.39
2016,6,5,7,0,699.0,80.0,1.3,18.0,359.0,458.98,364.68
2016,6,5,7,15,580.5,119.5,1.2,18.5,372.0,468.38,370.85
2016,6,5,7,30,462.0,159.0,1.1,19.0,385.0,462.41,364.31
2016,6,5,7,45,488.5,169.0,1.05,20.0,430.5,511.42,399.32
2016,6,5,8,0,515.0,179.0,1.0,21.0,476.0,561.66,433.5
2016,6,5,8,15,677.5,141.0,1.0,21.5,565.5,665.92,508.64
2016,6,5,8,30,840.0,103.0,1.0,22.0,655.0,775.14,580.67
2016,6,5,8,45,853.5,105.5,1.0,23.0,698.0,814.23,601.66
2016,6,5,9,0,867.0,108.0,1.0,24.0,741.0,855.74,624.59
2016,6,5,9,15,877.5,110.0,1.1,24.5,779.5,892.37,646.66
2016,6,5,9,30,888.0,112.0,1.2,25.0,818.0,926.91,667.28
2016,6,5,9,45,902.5,109.5,1.35,25.5,853.0,958.11,686.41
2016,6,5,10,0,917.0,107.0,1.5,26.0,888.0,987.02,704.04
2016,6,5,10,15,922.5,108.5,1.6,26.0,915.0,1008.96,717.94
2016,6,5,10,30,928.0,110.0,1.7,26.0,942.0,1027.9,730.12
2016,6,5,10,45,932.0,111.0,1.8,26.5,962.0,1041.73,737.76
2016,6,5,11,0,936.0,112.0,1.9,27.0,982.0,1052.36,743.52
2016,6,5,11,15,938.0,112.5,1.95,27.0,995.5,1057.19,746.6
2016,6,5,11,30,940.0,113.0,2.0,27.0,1009.0,1058.72,747.81
2016,6,5,11,45,941.0,113.0,2.1,27.0,1014.5,1055.42,746.8
2016,6,5,12,0,942.0,113.0,2.2,27.0,1020.0,1048.83,743.84
2016,6,5,12,15,942.0,113.0,2.2,27.0,1019.0,1038.01,737.15
2016,6,5,12,30,942.0,113.0,2.2,27.0,1018.0,1024.0,728.59
2016,6,5,12,45,931.0,119.0,2.2,27.5,1006.0,1002.36,713.9
2016,6,5,13,0,920.0,125.0,2.2,28.0,994.0,978.03,697.66
2016,6,5,13,15,917.0,124.0,2.2,28.0,978.5,951.62,681.52
2016,6,5,13,30,914.0,123.0,2.2,28.0,963.0,922.54,663.64
2016,6,5,13,45,911.0,120.5,2.2,28.0,940.5,889.48,643.12
2016,6,5,14,0,908.0,118.0,2.2,28.0,918.0,854.02,620.94
2016,6,5,14,15,901.5,116.5,2.2,28.0,888.5,814.54,595.94
2016,6,5,14,30,895.0,115.0,2.2,28.0,859.0,773.23,569.49
2016,6,5,14,45,888.5,112.0,2.25,28.0,824.0,728.85,540.98
2016,6,5,15,0,882.0,109.0,2.3,28.0,789.0,683.04,509.66
2016,6,5,15,15,870.0,107.0,2.3,27.5,748.0,633.56,474.98
2016,6,5,15,30,858.0,105.0,2.3,27.0,707.0,583.53,438.83
2016,6,5,15,45,845.0,101.5,2.3,27.0,662.5,528.99,397.51
2016,6,5,16,0,832.0,98.0,2.3,27.0,618.0,476.49,356.42
2016,6,5,16,15,812.5,94.5,2.3,26.5,570.0,421.6,313.0
2016,6,5,16,30,793.0,91.0,2.3,26.0,522.0,367.92,269.15
2016,6,5,16,45,769.0,87.0,2.3,25.5,471.5,313.82,223.96
2016,6,5,17,0,745.0,83.0,2.3,25.0,421.0,261.86,179.77
2016,6,5,17,15,711.0,78.5,2.2,24.0,369.5,209.78,136.25
2016,6,5,17,30,677.0,74.0,2.1,23.0,318.0,158.24,94.62
2016,6,5,17,45,630.0,68.0,2.05,22.5,268.0,110.76,60.14
2016,6,5,18,0,583.0,62.0,2.0,22.0,218.0,68.55,36.21
2016,6,5,18,15,514.0,54.5,1.95,21.0,171.0,37.9,27.37
2016,6,5,18,30,445.0,47.0,1.9,20.0,124.0,34.23,24.01
2016,6,5,18,45,340.0,36.5,1.85,19.0,84.5,27.46,17.74
2016,6,5,19,0,235.0,26.0,1.8,18.0,45.0,20.22,9.67
2016,6,5,19,15,117.5,13.0,1.8,17.5,22.5,12.78,0.0
2016,6,5,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,33.5,5.0,1.05,14.5,6.0,0.0,0.0
2016,6,6,5,0,67.0,10.0,1.1,15.0,12.0,16.81,0.0
2016,6,6,5,15,182.5,22.5,1.1,15.5,41.0,56.84,25.32
2016,6,6,5,30,298.0,35.0,1.1,16.0,70.0,106.12,69.13
2016,6,6,5,45,380.0,44.5,1.1,16.5,111.0,154.21,109.85
2016,6,6,6,0,462.0,54.0,1.1,17.0,152.0,211.01,158.28
2016,6,6,6,15,519.0,61.0,1.05,17.5,198.5,264.37,204.31
2016,6,6,6,30,576.0,68.0,1.0,18.0,245.0,323.24,253.72
2016,6,6,6,45,616.5,73.5,0.95,18.5,293.5,377.94,298.51
2016,6,6,7,0,657.0,79.0,0.9,19.0,342.0,435.89,344.15
2016,6,6,7,15,496.0,132.5,0.9,19.5,346.5,431.4,339.68
2016,6,6,7,30,335.0,186.0,0.9,20.0,351.0,406.96,319.0
2016,6,6,7,45,549.5,141.0,0.9,21.0,444.0,524.61,408.26
2016,6,6,8,0,764.0,96.0,0.9,22.0,537.0,648.44,497.01
2016,6,6,8,15,782.0,99.0,0.95,22.5,582.5,695.83,526.63
2016,6,6,8,30,800.0,102.0,1.0,23.0,628.0,742.67,556.15
2016,6,6,8,45,815.0,104.0,1.05,23.5,670.5,785.14,582.24
2016,6,6,9,0,830.0,106.0,1.1,24.0,713.0,822.06,604.33
2016,6,6,9,15,841.0,108.0,1.15,24.0,751.0,858.05,626.84
2016,6,6,9,30,852.0,110.0,1.2,24.0,789.0,892.09,647.97
2016,6,6,9,45,861.0,111.5,1.3,24.5,821.5,921.6,665.55
2016,6,6,10,0,870.0,113.0,1.4,25.0,854.0,948.68,681.57
2016,6,6,10,15,876.5,114.5,1.5,25.0,881.0,970.77,695.76
2016,6,6,10,30,883.0,116.0,1.6,25.0,908.0,990.05,708.29
2016,6,6,10,45,888.5,116.5,1.7,25.5,928.5,1004.38,716.39
2016,6,6,11,0,894.0,117.0,1.8,26.0,949.0,1015.69,722.68
2016,6,6,11,15,897.0,117.5,1.9,26.0,962.5,1021.39,726.99
2016,6,6,11,30,900.0,118.0,2.0,26.0,976.0,1023.92,729.45
2016,6,6,11,45,902.0,118.0,2.15,26.5,982.0,1021.78,728.22
2016,6,6,12,0,904.0,118.0,2.3,27.0,988.0,1016.47,725.04
2016,6,6,12,15,903.5,118.0,2.4,26.5,987.0,1005.58,720.67
2016,6,6,12,30,903.0,118.0,2.5,26.0,986.0,991.65,714.41
2016,6,6,12,45,899.0,119.0,2.65,26.0,976.5,972.41,703.75
2016,6,6,13,0,895.0,120.0,2.8,26.0,967.0,950.39,691.21
2016,6,6,13,15,891.5,119.5,2.85,26.0,951.0,924.69,675.35
2016,6,6,13,30,888.0,119.0,2.9,26.0,935.0,896.42,657.76
2016,6,6,13,45,881.5,119.0,3.0,26.0,912.0,863.65,637.38
2016,6,6,14,0,875.0,119.0,3.1,26.0,889.0,828.77,615.38
2016,6,6,14,15,868.0,117.5,3.15,25.5,860.0,790.12,591.44
2016,6,6,14,30,861.0,116.0,3.2,25.0,831.0,749.76,565.96
2016,6,6,14,45,849.5,115.0,3.3,25.0,796.0,705.2,536.25
2016,6,6,15,0,838.0,114.0,3.4,25.0,761.0,659.68,503.75
2016,6,6,15,15,826.0,112.0,3.4,24.5,721.5,610.65,468.23
2016,6,6,15,30,814.0,110.0,3.4,24.0,682.0,562.32,432.15
2016,6,6,15,45,796.5,108.0,3.45,23.5,638.0,510.95,392.8
2016,6,6,16,0,779.0,106.0,3.5,23.0,594.0,460.16,352.63
2016,6,6,16,15,759.5,102.5,3.5,22.5,547.5,407.96,310.12
2016,6,6,16,30,740.0,99.0,3.5,22.0,501.0,357.01,267.39
2016,6,6,16,45,714.5,95.0,3.5,21.5,452.5,302.56,221.12
2016,6,6,17,0,689.0,91.0,3.5,21.0,404.0,252.86,178.02
2016,6,6,17,15,654.5,85.5,3.4,20.5,354.5,202.52,134.99
2016,6,6,17,30,620.0,80.0,3.3,20.0,305.0,155.85,96.49
2016,6,6,17,45,576.0,73.0,3.25,19.5,257.0,110.79,63.07
2016,6,6,18,0,532.0,66.0,3.2,19.0,209.0,70.68,39.45
2016,6,6,18,15,464.5,58.0,3.05,18.5,164.0,40.82,30.24
2016,6,6,18,30,397.0,50.0,2.9,18.0,119.0,36.86,26.52
2016,6,6,18,45,302.0,38.5,2.8,17.5,81.5,29.25,19.41
2016,6,6,19,0,207.0,27.0,2.7,17.0,44.0,20.86,10.4
2016,6,6,19,15,103.5,13.5,2.7,16.5,22.0,13.27,0.0
2016,6,6,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,1.8,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,1.9,12.0,12.0,16.54,0.0
2016,6,7,5,15,171.5,24.0,1.95,12.0,41.5,56.04,25.76
2016,6,7,5,30,288.0,37.0,2.0,12.0,71.0,106.01,70.6
2016,6,7,5,45,378.5,46.5,2.15,12.5,113.5,155.84,113.21
2016,6,7,6,0,469.0,56.0,2.3,13.0,156.0,215.24,164.71
2016,6,7,6,15,528.0,63.5,2.25,13.5,203.5,270.26,213.34
2016,6,7,6,30,587.0,71.0,2.2,14.0,251.0,330.98,265.75
2016,6,7,6,45,630.5,76.5,2.2,14.5,301.0,387.66,313.79
2016,6,7,7,0,674.0,82.0,2.2,15.0,351.0,447.87,363.12
2016,6,7,7,15,362.0,138.5,2.15,15.5,285.5,361.67,293.45
2016,6,7,7,30,50.0,195.0,2.1,16.0,220.0,230.16,183.95
2016,6,7,7,45,197.0,212.0,2.1,17.0,323.5,352.38,282.68
2016,6,7,8,0,344.0,229.0,2.1,18.0,427.0,488.01,386.84
2016,6,7,8,15,580.5,167.0,2.05,18.5,534.5,621.24,488.53
2016,6,7,8,30,817.0,105.0,2.0,19.0,642.0,759.0,586.4
2016,6,7,8,45,500.5,225.0,2.0,19.5,561.0,657.13,506.46
2016,6,7,9,0,184.0,345.0,2.0,20.0,480.0,517.26,395.55
2016,6,7,9,15,525.0,229.5,2.05,20.5,642.0,714.15,546.33
2016,6,7,9,30,866.0,114.0,2.1,21.0,804.0,908.85,678.89
2016,6,7,9,45,555.0,263.0,2.15,21.5,712.5,802.97,600.97
2016,6,7,10,0,244.0,412.0,2.2,22.0,621.0,667.51,496.81
2016,6,7,10,15,271.0,419.5,2.25,22.0,658.0,704.35,523.73
2016,6,7,10,30,298.0,427.0,2.3,22.0,695.0,740.94,548.98
2016,6,7,10,45,601.0,275.0,2.4,22.5,830.0,893.4,661.18
2016,6,7,11,0,904.0,123.0,2.5,23.0,965.0,1031.85,750.98
2016,6,7,11,15,907.5,123.5,2.6,23.0,978.5,1038.08,754.14
2016,6,7,11,30,911.0,124.0,2.7,23.0,992.0,1041.12,756.69
2016,6,7,11,45,722.5,257.5,2.8,23.0,949.0,993.72,726.68
2016,6,7,12,0,534.0,391.0,2.9,23.0,906.0,933.42,682.07
2016,6,7,12,15,724.5,257.5,2.95,23.0,954.5,978.45,718.81
2016,6,7,12,30,915.0,124.0,3.0,23.0,1003.0,1009.45,739.22
2016,6,7,12,45,919.5,119.5,3.05,23.0,996.5,992.66,728.57
2016,6,7,13,0,924.0,115.0,3.1,23.0,990.0,972.75,716.31
2016,6,7,13,15,921.5,114.0,3.1,23.0,974.5,946.85,699.73
2016,6,7,13,30,919.0,113.0,3.1,23.0,959.0,918.24,681.35
2016,6,7,13,45,915.0,112.0,3.15,23.0,936.5,885.77,660.65
2016,6,7,14,0,911.0,111.0,3.2,23.0,914.0,850.95,638.21
2016,6,7,14,15,904.5,109.5,3.2,22.5,885.0,811.5,613.31
2016,6,7,14,30,898.0,108.0,3.2,22.0,856.0,770.21,586.8
2016,6,7,14,45,887.5,107.5,3.25,22.0,820.5,725.4,556.57
2016,6,7,15,0,877.0,107.0,3.3,22.0,785.0,679.47,523.84
2016,6,7,15,15,866.0,105.0,3.3,21.5,745.0,630.91,488.37
2016,6,7,15,30,855.0,103.0,3.3,21.0,705.0,581.72,451.37
2016,6,7,15,45,479.5,192.0,3.3,21.0,525.5,423.74,328.9
2016,6,7,16,0,104.0,281.0,3.3,21.0,346.0,309.16,239.22
2016,6,7,16,15,208.0,249.5,3.25,20.5,367.5,314.45,243.64
2016,6,7,16,30,312.0,218.0,3.2,20.0,389.0,308.59,237.35
2016,6,7,16,45,519.5,152.5,3.2,20.0,404.0,294.32,220.06
2016,6,7,17,0,727.0,87.0,3.2,20.0,419.0,262.81,185.45
2016,6,7,17,15,395.5,114.5,3.15,19.5,292.0,176.51,124.35
2016,6,7,17,30,64.0,142.0,3.1,19.0,165.0,136.93,105.18
2016,6,7,17,45,54.5,121.5,3.05,18.5,139.0,113.27,86.68
2016,6,7,18,0,45.0,101.0,3.0,18.0,113.0,90.89,69.35
2016,6,7,18,15,34.0,81.0,2.85,17.0,89.0,70.9,56.81
2016,6,7,18,30,23.0,61.0,2.7,16.0,65.0,54.41,42.11
2016,6,7,18,45,11.5,42.5,2.55,15.5,44.5,38.72,27.77
2016,6,7,19,0,0.0,24.0,2.4,15.0,24.0,23.02,12.38
2016,6,7,19,15,0.0,12.0,2.4,14.5,12.0,11.8,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.4,10.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.5,11.0,11.0,10.81,0.0
2016,6,8,5,15,74.5,25.5,2.55,11.5,34.5,40.53,18.94
2016,6,8,5,30,149.0,40.0,2.6,12.0,58.0,76.54,51.8
2016,6,8,5,45,183.0,57.5,2.7,12.5,89.5,112.07,83.01
2016,6,8,6,0,217.0,75.0,2.8,13.0,121.0,151.12,117.37
2016,6,8,6,15,239.0,94.0,2.9,13.0,157.0,190.89,152.68
2016,6,8,6,30,261.0,113.0,3.0,13.0,193.0,232.76,189.24
2016,6,8,6,45,278.5,130.5,3.1,13.5,229.5,272.84,223.29
2016,6,8,7,0,296.0,148.0,3.2,14.0,266.0,314.34,257.65
2016,6,8,7,15,148.0,145.5,3.2,14.5,204.5,236.22,192.88
2016,6,8,7,30,0.0,143.0,3.2,15.0,143.0,140.47,111.5
2016,6,8,7,45,180.5,184.0,3.25,15.5,288.0,311.31,253.33
2016,6,8,8,0,361.0,225.0,3.3,16.0,433.0,495.48,398.88
2016,6,8,8,15,248.5,263.0,3.3,16.5,412.0,467.1,372.16
2016,6,8,8,30,136.0,301.0,3.3,17.0,391.0,421.95,333.17
2016,6,8,8,45,219.5,313.0,3.35,17.5,469.0,506.76,398.73
2016,6,8,9,0,303.0,325.0,3.4,18.0,547.0,604.3,471.39
2016,6,8,9,15,456.0,287.5,3.4,18.0,641.5,714.63,554.81
2016,6,8,9,30,609.0,250.0,3.4,18.0,736.0,827.55,637.78
2016,6,8,9,45,577.0,280.5,3.45,18.5,756.0,841.67,643.75
2016,6,8,10,0,545.0,311.0,3.5,19.0,776.0,854.28,649.31
2016,6,8,10,15,570.5,312.0,3.5,19.0,812.5,888.41,672.68
2016,6,8,10,30,596.0,313.0,3.5,19.0,849.0,921.22,694.8
2016,6,8,10,45,749.0,220.0,3.55,19.5,908.5,983.35,738.2
2016,6,8,11,0,902.0,127.0,3.6,20.0,968.0,1033.97,769.93
2016,6,8,11,15,743.0,241.0,3.6,19.5,940.0,1003.93,750.41
2016,6,8,11,30,584.0,355.0,3.6,19.0,912.0,958.03,716.45
2016,6,8,11,45,551.5,377.0,3.65,19.0,905.5,943.41,705.75
2016,6,8,12,0,519.0,399.0,3.7,19.0,899.0,926.63,693.37
2016,6,8,12,15,518.5,398.5,3.7,19.0,897.5,917.21,687.01
2016,6,8,12,30,518.0,398.0,3.7,19.0,896.0,905.87,679.32
2016,6,8,12,45,486.0,402.5,3.7,19.0,866.5,867.7,652.48
2016,6,8,13,0,454.0,407.0,3.7,19.0,837.0,829.0,625.27
2016,6,8,13,15,364.0,427.5,3.65,18.5,769.0,751.77,570.02
2016,6,8,13,30,274.0,448.0,3.6,18.0,701.0,679.81,517.7
2016,6,8,13,45,571.0,293.0,3.6,18.0,802.0,772.39,594.07
2016,6,8,14,0,868.0,138.0,3.6,18.0,903.0,842.3,647.54
2016,6,8,14,15,742.5,202.0,3.55,18.0,841.5,775.05,599.36
2016,6,8,14,30,617.0,266.0,3.5,18.0,780.0,712.3,550.99
2016,6,8,14,45,588.5,262.0,3.5,18.0,736.0,661.38,513.81
2016,6,8,15,0,560.0,258.0,3.5,18.0,692.0,611.37,476.6
2016,6,8,15,15,595.5,226.5,3.45,17.5,666.5,576.66,451.96
2016,6,8,15,30,631.0,195.0,3.4,17.0,641.0,537.73,423.12
2016,6,8,15,45,723.5,148.5,3.4,17.0,628.0,510.35,401.55
2016,6,8,16,0,816.0,102.0,3.4,17.0,615.0,475.47,372.42
2016,6,8,16,15,660.0,135.5,3.35,16.5,530.0,395.88,308.33
2016,6,8,16,30,504.0,169.0,3.3,16.0,445.0,333.28,257.92
2016,6,8,16,45,613.5,123.0,3.3,16.0,426.5,297.8,224.32
2016,6,8,17,0,723.0,77.0,3.3,16.0,408.0,253.59,181.2
2016,6,8,17,15,636.5,83.5,3.25,15.5,349.5,198.81,135.41
2016,6,8,17,30,550.0,90.0,3.2,15.0,291.0,155.66,101.3
2016,6,8,17,45,499.5,84.5,3.15,15.0,246.0,114.98,70.71
2016,6,8,18,0,449.0,79.0,3.1,15.0,201.0,80.07,49.73
2016,6,8,18,15,396.5,67.0,2.95,14.5,158.5,48.57,37.66
2016,6,8,18,30,344.0,55.0,2.8,14.0,116.0,40.84,30.54
2016,6,8,18,45,265.0,42.0,2.7,13.5,80.0,31.87,22.1
2016,6,8,19,0,186.0,29.0,2.6,13.0,44.0,22.44,12.2
2016,6,8,19,15,93.0,14.5,2.6,13.0,22.0,11.29,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,35.0,6.0,1.85,9.5,6.5,0.0,0.0
2016,6,9,5,0,70.0,12.0,2.0,10.0,13.0,19.07,0.0
2016,6,9,5,15,196.5,24.5,2.05,10.5,44.0,60.45,28.29
2016,6,9,5,30,323.0,37.0,2.1,11.0,75.0,113.15,75.4
2016,6,9,5,45,410.0,46.0,2.2,12.0,118.0,163.35,118.64
2016,6,9,6,0,497.0,55.0,2.3,13.0,161.0,222.72,170.18
2016,6,9,6,15,248.5,63.0,2.3,13.5,116.0,164.51,130.19
2016,6,9,6,30,0.0,71.0,2.3,14.0,71.0,68.97,53.16
2016,6,9,6,45,0.0,84.5,2.3,14.5,84.5,82.27,64.28
2016,6,9,7,0,0.0,98.0,2.3,15.0,98.0,95.57,75.09
2016,6,9,7,15,0.0,114.5,2.25,15.5,114.5,111.92,88.23
2016,6,9,7,30,0.0,131.0,2.2,16.0,131.0,128.27,101.15
2016,6,9,7,45,47.5,191.0,2.15,16.5,218.5,225.39,180.13
2016,6,9,8,0,95.0,251.0,2.1,17.0,306.0,324.02,257.52
2016,6,9,8,15,64.5,255.0,2.05,17.5,294.0,308.41,243.04
2016,6,9,8,30,34.0,259.0,2.0,18.0,282.0,290.42,227.12
2016,6,9,8,45,29.5,266.0,1.95,18.5,287.0,294.56,229.18
2016,6,9,9,0,25.0,273.0,1.9,19.0,292.0,291.42,225.6
2016,6,9,9,15,177.0,315.0,1.85,19.5,455.5,483.61,373.35
2016,6,9,9,30,329.0,357.0,1.8,20.0,619.0,677.34,512.33
2016,6,9,9,45,613.0,236.0,1.75,20.5,749.0,830.86,622.69
2016,6,9,10,0,897.0,115.0,1.7,21.0,879.0,976.04,715.09
2016,6,9,10,15,507.5,279.5,1.7,21.5,715.0,793.58,587.53
2016,6,9,10,30,118.0,444.0,1.7,22.0,551.0,574.69,424.3
2016,6,9,10,45,516.0,282.5,1.75,22.5,762.0,815.23,603.44
2016,6,9,11,0,914.0,121.0,1.8,23.0,973.0,1039.79,748.63
2016,6,9,11,15,916.5,121.5,1.9,23.0,986.0,1045.15,750.24
2016,6,9,11,30,919.0,122.0,2.0,23.0,999.0,1047.28,752.51
2016,6,9,11,45,919.5,123.0,2.15,23.0,1005.0,1044.69,752.52
2016,6,9,12,0,920.0,124.0,2.3,23.0,1011.0,1038.87,750.52
2016,6,9,12,15,919.5,124.0,2.4,23.0,1009.5,1027.92,744.68
2016,6,9,12,30,919.0,124.0,2.5,23.0,1008.0,1013.87,736.92
2016,6,9,12,45,926.0,117.5,2.65,23.0,1001.5,997.52,728.16
2016,6,9,13,0,933.0,111.0,2.8,23.0,995.0,977.95,717.2
2016,6,9,13,15,929.5,110.5,2.9,23.0,979.0,951.54,701.22
2016,6,9,13,30,926.0,110.0,3.0,23.0,963.0,922.44,683.37
2016,6,9,13,45,923.5,107.5,3.1,23.0,941.0,889.7,662.9
2016,6,9,14,0,921.0,105.0,3.2,23.0,919.0,854.49,640.56
2016,6,9,14,15,915.0,103.5,3.25,22.5,889.5,815.2,616.07
2016,6,9,14,30,909.0,102.0,3.3,22.0,860.0,774.0,589.88
2016,6,9,14,45,901.5,100.0,3.35,22.0,825.0,729.55,559.87
2016,6,9,15,0,894.0,98.0,3.4,22.0,790.0,683.7,527.62
2016,6,9,15,15,883.0,96.0,3.45,21.5,750.0,634.51,491.82
2016,6,9,15,30,872.0,94.0,3.5,21.0,710.0,584.66,454.41
2016,6,9,15,45,858.5,91.5,3.55,21.0,666.0,532.62,413.32
2016,6,9,16,0,845.0,89.0,3.6,21.0,622.0,480.61,371.07
2016,6,9,16,15,827.5,86.5,3.6,20.5,574.5,424.23,324.89
2016,6,9,16,30,810.0,84.0,3.6,20.0,527.0,371.51,280.14
2016,6,9,16,45,786.5,80.5,3.6,19.5,477.0,317.18,233.15
2016,6,9,17,0,763.0,77.0,3.6,19.0,427.0,264.89,187.13
2016,6,9,17,15,731.5,73.0,3.55,18.5,376.5,212.76,141.69
2016,6,9,17,30,700.0,69.0,3.5,18.0,326.0,163.94,100.55
2016,6,9,17,45,656.5,63.5,3.45,17.5,276.0,113.12,61.88
2016,6,9,18,0,613.0,58.0,3.4,17.0,226.0,69.92,35.93
2016,6,9,18,15,549.0,51.5,3.2,16.5,179.0,35.04,25.41
2016,6,9,18,30,485.0,45.0,3.0,16.0,132.0,32.09,22.62
2016,6,9,18,45,389.5,36.0,2.9,15.5,92.0,26.66,17.43
2016,6,9,19,0,294.0,27.0,2.8,15.0,52.0,20.85,10.94
2016,6,9,19,15,147.0,13.5,2.8,14.5,26.0,10.18,0.0
2016,6,9,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,45,57.5,5.5,2.15,10.5,7.5,0.0,0.0
2016,6,10,5,0,115.0,11.0,2.3,11.0,15.0,22.74,0.0
2016,6,10,5,15,245.5,22.0,2.4,11.5,46.5,66.04,30.29
2016,6,10,5,30,376.0,33.0,2.5,12.0,78.0,119.96,78.68
2016,6,10,5,45,452.5,41.5,2.7,12.5,120.5,169.55,122.3
2016,6,10,6,0,529.0,50.0,2.9,13.0,163.0,227.23,173.41
2016,6,10,6,15,584.5,56.0,2.95,13.5,211.0,282.3,222.8
2016,6,10,6,30,640.0,62.0,3.0,14.0,259.0,342.69,275.67
2016,6,10,6,45,635.5,72.5,3.05,14.5,297.0,384.97,312.88
2016,6,10,7,0,631.0,83.0,3.1,15.0,335.0,425.98,347.56
2016,6,10,7,15,565.0,116.0,3.05,15.5,364.5,454.96,370.36
2016,6,10,7,30,499.0,149.0,3.0,16.0,394.0,473.54,383.71
2016,6,10,7,45,446.5,182.5,3.0,16.5,419.0,497.31,400.24
2016,6,10,8,0,394.0,216.0,3.0,17.0,444.0,515.27,411.49
2016,6,10,8,15,457.5,213.5,2.95,17.5,499.0,575.81,456.94
2016,6,10,8,30,521.0,211.0,2.9,18.0,554.0,640.04,503.82
2016,6,10,8,45,482.5,243.5,2.9,18.5,577.5,661.54,516.06
2016,6,10,9,0,444.0,276.0,2.9,19.0,601.0,678.74,525.18
2016,6,10,9,15,430.5,298.0,2.9,19.0,627.0,702.92,540.91
2016,6,10,9,30,417.0,320.0,2.9,19.0,653.0,724.79,554.8
2016,6,10,9,45,360.5,358.5,2.95,19.5,655.0,714.95,544.16
2016,6,10,10,0,304.0,397.0,3.0,20.0,657.0,708.37,535.87
2016,6,10,10,15,352.5,389.5,3.0,20.0,699.5,751.35,566.99
2016,6,10,10,30,401.0,382.0,3.0,20.0,742.0,801.05,601.92
2016,6,10,10,45,367.5,409.5,3.05,20.5,745.5,792.89,593.25
2016,6,10,11,0,334.0,437.0,3.1,21.0,749.0,788.9,587.81
2016,6,10,11,15,377.0,424.0,3.15,21.0,781.0,817.74,609.0
2016,6,10,11,30,420.0,411.0,3.2,21.0,813.0,850.48,632.39
2016,6,10,11,45,443.0,415.5,3.25,21.5,841.5,873.88,647.29
2016,6,10,12,0,466.0,420.0,3.3,22.0,870.0,895.18,660.76
2016,6,10,12,15,470.5,418.0,3.3,22.0,871.5,889.67,656.97
2016,6,10,12,30,475.0,416.0,3.3,22.0,873.0,882.29,652.17
2016,6,10,12,45,482.5,408.0,3.3,22.0,868.5,870.08,644.38
2016,6,10,13,0,490.0,400.0,3.3,22.0,864.0,856.02,635.37
2016,6,10,13,15,516.5,378.0,3.25,22.0,860.5,843.83,628.06
2016,6,10,13,30,543.0,356.0,3.2,22.0,857.0,828.92,618.83
2016,6,10,13,45,600.0,313.0,3.2,22.0,854.0,816.87,612.83
2016,6,10,14,0,657.0,270.0,3.2,22.0,851.0,799.68,603.07
2016,6,10,14,15,769.0,198.5,3.15,22.0,856.5,793.4,601.84
2016,6,10,14,30,881.0,127.0,3.1,22.0,862.0,777.59,591.53
2016,6,10,14,45,877.0,122.5,3.1,22.0,828.5,734.29,562.08
2016,6,10,15,0,873.0,118.0,3.1,22.0,795.0,689.38,529.8
2016,6,10,15,15,861.5,116.0,3.05,21.5,754.5,640.73,494.34
2016,6,10,15,30,850.0,114.0,3.0,21.0,714.0,589.69,456.17
2016,6,10,15,45,838.5,109.5,3.0,21.0,670.5,537.44,415.31
2016,6,10,16,0,827.0,105.0,3.0,21.0,627.0,485.13,373.21
2016,6,10,16,15,807.5,101.5,2.95,20.5,578.5,430.55,328.77
2016,6,10,16,30,788.0,98.0,2.9,20.0,530.0,377.16,283.99
2016,6,10,16,45,765.0,93.5,2.9,20.0,480.0,323.18,237.33
2016,6,10,17,0,742.0,89.0,2.9,20.0,430.0,271.23,191.75
2016,6,10,17,15,708.0,84.0,2.8,19.5,378.5,215.72,144.24
2016,6,10,17,30,674.0,79.0,2.7,19.0,327.0,166.6,103.32
2016,6,10,17,45,628.5,72.5,2.6,18.5,277.0,118.77,67.32
2016,6,10,18,0,583.0,66.0,2.5,18.0,227.0,76.05,41.45
2016,6,10,18,15,514.5,58.5,2.3,17.0,179.5,40.92,30.55
2016,6,10,18,30,446.0,51.0,2.1,16.0,132.0,37.41,27.31
2016,6,10,18,45,344.0,40.5,1.95,15.0,91.5,30.79,21.08
2016,6,10,19,0,242.0,30.0,1.8,14.0,51.0,23.71,13.43
2016,6,10,19,15,121.0,15.0,1.75,13.5,25.5,11.67,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,2.0,1.5,10.5,2.0,0.0,0.0
2016,6,11,5,0,0.0,4.0,1.6,11.0,4.0,3.93,0.0
2016,6,11,5,15,0.0,13.0,1.8,11.5,13.0,12.54,2.82
2016,6,11,5,30,0.0,22.0,2.0,12.0,22.0,21.23,11.93
2016,6,11,5,45,0.0,34.5,2.2,13.0,34.5,33.32,22.55
2016,6,11,6,0,0.0,47.0,2.4,14.0,47.0,45.42,33.03
2016,6,11,6,15,0.0,61.0,2.45,14.5,61.0,59.22,44.86
2016,6,11,6,30,0.0,75.0,2.5,15.0,75.0,73.02,56.46
2016,6,11,6,45,0.0,90.0,2.65,15.5,90.0,87.84,68.7
2016,6,11,7,0,0.0,105.0,2.8,16.0,105.0,102.66,80.71
2016,6,11,7,15,48.5,155.5,2.8,16.5,179.5,185.44,148.99
2016,6,11,7,30,97.0,206.0,2.8,17.0,254.0,270.72,217.49
2016,6,11,7,45,109.0,230.5,2.8,17.5,289.0,308.18,246.15
2016,6,11,8,0,121.0,255.0,2.8,18.0,324.0,352.81,279.93
2016,6,11,8,15,187.0,273.5,2.75,18.5,391.5,425.63,335.99
2016,6,11,8,30,253.0,292.0,2.7,19.0,459.0,510.3,399.3
2016,6,11,8,45,296.0,303.5,2.65,20.0,511.0,566.0,438.44
2016,6,11,9,0,339.0,315.0,2.6,21.0,563.0,623.75,478.19
2016,6,11,9,15,412.5,304.5,2.5,21.5,622.5,693.74,527.26
2016,6,11,9,30,486.0,294.0,2.4,22.0,682.0,759.97,572.42
2016,6,11,9,45,597.0,260.0,2.35,23.0,756.0,840.27,626.33
2016,6,11,10,0,708.0,226.0,2.3,24.0,830.0,922.26,678.37
2016,6,11,10,15,643.5,274.0,2.15,24.5,836.5,920.72,671.7
2016,6,11,10,30,579.0,322.0,2.0,25.0,843.0,913.68,661.28
2016,6,11,10,45,755.5,220.0,1.9,25.5,915.0,989.65,710.53
2016,6,11,11,0,932.0,118.0,1.8,26.0,987.0,1054.64,747.05
2016,6,11,11,15,935.0,118.5,1.65,26.0,1001.0,1060.67,747.31
2016,6,11,11,30,938.0,119.0,1.5,26.0,1015.0,1063.42,746.17
2016,6,11,11,45,940.0,119.0,1.4,26.5,1021.5,1061.35,741.49
2016,6,11,12,0,942.0,119.0,1.3,27.0,1028.0,1056.01,734.95
2016,6,11,12,15,942.0,119.0,1.2,27.0,1027.0,1045.44,726.81
2016,6,11,12,30,942.0,119.0,1.1,27.0,1026.0,1031.69,716.89
2016,6,11,12,45,945.5,116.0,1.0,27.0,1019.0,1015.19,705.4
2016,6,11,13,0,949.0,113.0,0.9,27.0,1012.0,995.52,692.08
2016,6,11,13,15,946.5,112.0,0.95,27.0,997.0,969.23,677.72
2016,6,11,13,30,944.0,111.0,1.0,27.0,982.0,940.17,661.58
2016,6,11,13,45,939.5,110.5,1.05,27.0,959.0,907.22,642.87
2016,6,11,14,0,935.0,110.0,1.1,27.0,936.0,871.88,622.42
2016,6,11,14,15,929.0,108.5,1.2,27.0,907.0,832.16,599.54
2016,6,11,14,30,923.0,107.0,1.3,27.0,878.0,790.49,574.9
2016,6,11,14,45,914.5,105.5,1.45,27.0,842.5,745.3,547.83
2016,6,11,15,0,906.0,104.0,1.6,27.0,807.0,698.76,518.17
2016,6,11,15,15,895.5,102.0,1.6,26.5,766.5,649.37,484.19
2016,6,11,15,30,885.0,100.0,1.6,26.0,726.0,599.25,448.57
2016,6,11,15,45,869.5,98.0,1.65,26.0,681.0,546.01,408.92
2016,6,11,16,0,854.0,96.0,1.7,26.0,636.0,490.33,366.25
2016,6,11,16,15,836.0,93.0,1.65,25.5,587.5,435.53,323.14
2016,6,11,16,30,818.0,90.0,1.6,25.0,539.0,381.72,279.41
2016,6,11,16,45,792.5,86.5,1.6,25.0,488.0,326.31,233.07
2016,6,11,17,0,767.0,83.0,1.6,25.0,437.0,273.15,187.85
2016,6,11,17,15,734.5,78.5,1.45,24.0,385.5,220.1,143.56
2016,6,11,17,30,702.0,74.0,1.3,23.0,334.0,167.47,100.84
2016,6,11,17,45,657.0,68.5,1.2,22.5,283.0,119.03,65.02
2016,6,11,18,0,612.0,63.0,1.1,22.0,232.0,75.63,39.24
2016,6,11,18,15,546.0,56.0,1.1,21.0,184.0,38.7,28.1
2016,6,11,18,30,480.0,49.0,1.1,20.0,136.0,35.51,25.21
2016,6,11,18,45,380.5,39.0,1.1,19.0,94.5,29.29,19.45
2016,6,11,19,0,281.0,29.0,1.1,18.0,53.0,22.64,12.42
2016,6,11,19,15,140.5,14.5,1.15,17.5,26.5,11.01,0.0
2016,6,11,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,53.0,6.0,0.7,12.0,7.5,0.0,0.0
2016,6,12,5,0,106.0,12.0,0.6,12.0,15.0,22.73,0.0
2016,6,12,5,15,239.5,23.5,0.65,12.5,47.0,66.46,30.68
2016,6,12,5,30,373.0,35.0,0.7,13.0,79.0,121.11,79.17
2016,6,12,5,45,455.5,43.5,0.8,14.0,122.5,172.09,122.87
2016,6,12,6,0,538.0,52.0,0.9,15.0,166.0,231.76,174.13
2016,6,12,6,15,594.0,58.0,0.9,15.5,215.0,287.47,222.67
2016,6,12,6,30,650.0,64.0,0.9,16.0,264.0,348.52,274.33
2016,6,12,6,45,689.0,69.0,0.9,16.5,314.5,404.61,320.67
2016,6,12,7,0,728.0,74.0,0.9,17.0,365.0,464.71,368.39
2016,6,12,7,15,756.0,78.0,0.85,17.5,416.0,520.2,410.51
2016,6,12,7,30,784.0,82.0,0.8,18.0,467.0,577.02,451.89
2016,6,12,7,45,804.5,85.5,0.8,18.5,516.0,629.39,488.92
2016,6,12,8,0,825.0,89.0,0.8,19.0,565.0,681.85,523.98
2016,6,12,8,15,841.5,92.0,0.75,19.5,612.0,730.6,553.84
2016,6,12,8,30,858.0,95.0,0.7,20.0,659.0,774.85,579.87
2016,6,12,8,45,869.5,97.5,0.7,20.5,701.5,816.94,604.65
2016,6,12,9,0,881.0,100.0,0.7,21.0,744.0,857.41,627.95
2016,6,12,9,15,890.5,101.5,0.75,21.5,782.5,893.21,648.8
2016,6,12,9,30,900.0,103.0,0.8,22.0,821.0,926.85,668.13
2016,6,12,9,45,910.0,103.0,0.85,22.5,854.5,957.02,685.16
2016,6,12,10,0,920.0,103.0,0.9,23.0,888.0,984.69,700.57
2016,6,12,10,15,925.5,104.0,1.0,23.5,914.5,1006.4,713.27
2016,6,12,10,30,931.0,105.0,1.1,24.0,941.0,1025.13,724.21
2016,6,12,10,45,933.0,106.5,1.2,24.5,960.5,1037.83,731.5
2016,6,12,11,0,935.0,108.0,1.3,25.0,980.0,1047.3,736.92
2016,6,12,11,15,937.0,108.5,1.4,25.0,993.0,1052.45,741.22
2016,6,12,11,30,939.0,109.0,1.5,25.0,1006.0,1054.31,743.62
2016,6,12,11,45,938.5,110.5,1.65,25.0,1011.5,1051.39,743.92
2016,6,12,12,0,938.0,112.0,1.8,25.0,1017.0,1045.19,742.19
2016,6,12,12,15,937.0,112.0,1.9,25.0,1015.5,1033.77,736.5
2016,6,12,12,30,936.0,112.0,2.0,25.0,1014.0,1019.22,728.87
2016,6,12,12,45,927.0,116.0,2.15,25.5,1003.0,997.95,716.14
2016,6,12,13,0,918.0,120.0,2.3,26.0,992.0,973.95,701.56
2016,6,12,13,15,915.0,119.5,2.35,25.5,976.0,948.45,687.62
2016,6,12,13,30,912.0,119.0,2.4,25.0,960.0,920.28,671.81
2016,6,12,13,45,906.0,118.0,2.5,25.0,937.0,886.54,651.27
2016,6,12,14,0,900.0,117.0,2.6,25.0,914.0,850.59,629.02
2016,6,12,14,15,893.0,115.5,2.65,25.0,885.0,811.33,603.91
2016,6,12,14,30,886.0,114.0,2.7,25.0,856.0,770.29,577.3
2016,6,12,14,45,877.5,112.5,2.75,25.0,821.0,726.59,548.5
2016,6,12,15,0,869.0,111.0,2.8,25.0,786.0,681.61,517.2
2016,6,12,15,15,857.5,108.5,2.8,24.5,746.0,632.79,482.33
2016,6,12,15,30,846.0,106.0,2.8,24.0,706.0,583.38,445.99
2016,6,12,15,45,831.5,103.0,2.8,23.5,662.0,529.32,405.13
2016,6,12,16,0,817.0,100.0,2.8,23.0,618.0,477.41,364.5
2016,6,12,16,15,798.0,97.0,2.8,22.5,570.5,424.05,321.47
2016,6,12,16,30,779.0,94.0,2.8,22.0,523.0,371.83,278.02
2016,6,12,16,45,755.0,90.0,2.8,22.0,473.5,318.47,232.26
2016,6,12,17,0,731.0,86.0,2.8,22.0,424.0,267.24,187.66
2016,6,12,17,15,698.0,81.5,2.7,21.5,373.5,213.09,141.55
2016,6,12,17,30,665.0,77.0,2.6,21.0,323.0,165.06,101.69
2016,6,12,17,45,622.0,70.5,2.55,20.5,273.5,117.9,66.16
2016,6,12,18,0,579.0,64.0,2.5,20.0,224.0,75.56,40.27
2016,6,12,18,15,514.5,56.5,2.25,19.0,178.0,39.03,28.64
2016,6,12,18,30,450.0,49.0,2.0,18.0,132.0,35.41,25.35
2016,6,12,18,45,355.5,39.0,1.8,17.5,92.0,29.2,19.52
2016,6,12,19,0,261.0,29.0,1.6,17.0,52.0,22.55,12.5
2016,6,12,19,15,130.5,14.5,1.65,16.5,26.0,10.97,0.0
2016,6,12,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
