Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,19,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,40.5,6.0,2.0,9.5,7.0,0.0,0.0
2016,6,13,5,0,81.0,12.0,2.1,10.0,14.0,20.13,0.0
2016,6,13,5,15,205.0,24.0,2.05,10.5,44.5,61.52,28.74
2016,6,13,5,30,329.0,36.0,2.0,11.0,75.0,112.85,74.87
2016,6,13,5,45,418.5,44.5,1.95,11.5,118.0,163.31,118.42
2016,6,13,6,0,508.0,53.0,1.9,12.0,161.0,223.19,170.63
2016,6,13,6,15,565.0,60.0,1.8,12.5,209.0,278.77,219.94
2016,6,13,6,30,622.0,67.0,1.7,13.0,257.0,339.83,272.64
2016,6,13,6,45,328.0,108.0,1.65,14.0,210.0,276.09,223.97
2016,6,13,7,0,34.0,149.0,1.6,15.0,163.0,169.61,136.04
2016,6,13,7,15,78.0,178.5,1.55,15.5,215.5,226.84,182.75
2016,6,13,7,30,122.0,208.0,1.5,16.0,268.0,293.65,235.54
2016,6,13,7,45,466.5,149.5,1.45,16.5,413.0,474.45,380.45
2016,6,13,8,0,811.0,91.0,1.4,17.0,558.0,673.9,529.92
2016,6,13,8,15,507.5,194.5,1.4,17.5,495.5,591.98,461.9
2016,6,13,8,30,204.0,298.0,1.4,18.0,433.0,471.24,365.15
2016,6,13,8,45,539.0,199.0,1.4,19.0,586.5,659.59,509.12
2016,6,13,9,0,874.0,100.0,1.4,20.0,740.0,851.19,638.55
2016,6,13,9,15,885.0,102.0,1.45,20.5,779.0,888.65,659.26
2016,6,13,9,30,896.0,104.0,1.5,21.0,818.0,924.06,680.19
2016,6,13,9,45,908.0,103.5,1.55,21.5,852.5,955.48,698.37
2016,6,13,10,0,920.0,103.0,1.6,22.0,887.0,984.5,714.93
2016,6,13,10,15,926.0,104.0,1.75,22.0,914.5,1006.73,729.93
2016,6,13,10,30,932.0,105.0,1.9,22.0,942.0,1026.0,743.14
2016,6,13,10,45,935.0,106.5,2.05,22.5,962.5,1039.75,751.46
2016,6,13,11,0,938.0,108.0,2.2,23.0,983.0,1050.27,757.8
2016,6,13,11,15,941.0,109.0,2.35,23.0,997.0,1056.99,763.27
2016,6,13,11,30,944.0,110.0,2.5,23.0,1011.0,1060.4,766.71
2016,6,13,11,45,942.5,112.0,2.65,23.5,1016.5,1057.01,764.38
2016,6,13,12,0,941.0,114.0,2.8,24.0,1022.0,1050.33,760.04
2016,6,13,12,15,941.0,114.0,2.9,24.0,1021.0,1039.9,754.34
2016,6,13,12,30,941.0,114.0,3.0,24.0,1020.0,1026.3,746.64
2016,6,13,12,45,936.5,115.5,3.15,24.0,1011.0,1006.78,735.54
2016,6,13,13,0,932.0,117.0,3.3,24.0,1002.0,984.38,722.48
2016,6,13,13,15,928.5,116.5,3.4,24.0,986.0,958.16,706.44
2016,6,13,13,30,925.0,116.0,3.5,24.0,970.0,929.25,688.52
2016,6,13,13,45,917.5,117.0,3.6,24.0,946.5,895.84,667.42
2016,6,13,14,0,910.0,118.0,3.7,24.0,923.0,860.25,644.64
2016,6,13,14,15,903.0,116.5,3.75,23.5,894.0,820.67,619.84
2016,6,13,14,30,896.0,115.0,3.8,23.0,865.0,779.29,593.42
2016,6,13,14,45,891.0,111.0,3.85,22.5,830.5,735.33,564.76
2016,6,13,15,0,886.0,107.0,3.9,22.0,796.0,689.79,533.46
2016,6,13,15,15,874.5,105.0,3.9,21.5,755.5,640.72,497.49
2016,6,13,15,30,863.0,103.0,3.9,21.0,715.0,591.04,460.02
2016,6,13,15,45,857.0,96.5,3.95,21.0,672.5,539.7,419.52
2016,6,13,16,0,851.0,90.0,4.0,21.0,630.0,487.71,377.3
2016,6,13,16,15,833.5,87.5,4.0,20.5,582.0,431.08,330.9
2016,6,13,16,30,816.0,85.0,4.0,20.0,534.0,378.09,285.92
2016,6,13,16,45,779.0,79.0,4.0,20.0,475.5,316.88,233.35
2016,6,13,17,0,742.0,73.0,4.0,20.0,417.0,259.16,183.13
2016,6,13,17,15,725.0,71.5,3.9,19.0,375.0,213.4,142.65
2016,6,13,17,30,708.0,70.0,3.8,18.0,333.0,169.4,104.85
2016,6,13,17,45,654.5,66.5,3.7,17.5,282.0,118.62,66.2
2016,6,13,18,0,601.0,63.0,3.6,17.0,231.0,76.52,40.69
2016,6,13,18,15,537.0,56.0,3.5,16.5,183.5,38.55,28.53
2016,6,13,18,30,473.0,49.0,3.4,16.0,136.0,35.35,25.52
2016,6,13,18,45,370.0,39.5,3.35,15.5,95.5,29.6,20.05
2016,6,13,19,0,267.0,30.0,3.3,15.0,55.0,23.47,13.43
2016,6,13,19,15,133.5,15.0,3.25,14.5,27.5,11.39,0.0
2016,6,13,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,4,45,47.0,6.0,2.0,9.0,7.5,0.0,0.0
2016,6,14,5,0,94.0,12.0,2.1,9.0,15.0,21.42,0.0
2016,6,14,5,15,225.5,23.5,2.2,9.5,46.5,64.04,29.74
2016,6,14,5,30,357.0,35.0,2.3,10.0,78.0,117.44,77.82
2016,6,14,5,45,453.5,42.0,2.4,11.0,122.0,169.52,122.74
2016,6,14,6,0,550.0,49.0,2.5,12.0,166.0,231.72,176.95
2016,6,14,6,15,605.0,55.0,2.55,12.5,214.5,287.58,227.17
2016,6,14,6,30,660.0,61.0,2.6,13.0,263.0,347.81,280.06
2016,6,14,6,45,705.5,63.5,2.65,13.5,314.5,405.67,329.82
2016,6,14,7,0,751.0,66.0,2.7,14.0,366.0,467.13,380.93
2016,6,14,7,15,666.0,95.0,2.65,14.5,387.5,488.35,397.72
2016,6,14,7,30,581.0,124.0,2.6,15.0,409.0,498.98,404.98
2016,6,14,7,45,646.5,119.0,2.55,15.5,467.0,562.94,454.33
2016,6,14,8,0,712.0,114.0,2.5,16.0,525.0,630.96,505.03
2016,6,14,8,15,794.5,98.0,2.45,16.0,591.5,701.72,556.04
2016,6,14,8,30,877.0,82.0,2.4,16.0,658.0,774.74,606.45
2016,6,14,8,45,598.0,201.0,2.35,16.5,605.5,712.52,556.26
2016,6,14,9,0,319.0,320.0,2.3,17.0,553.0,611.76,473.87
2016,6,14,9,15,434.0,297.0,2.25,17.0,632.5,704.32,543.3
2016,6,14,9,30,549.0,274.0,2.2,17.0,712.0,795.43,608.55
2016,6,14,9,45,497.5,306.0,2.15,17.5,715.5,793.75,602.46
2016,6,14,10,0,446.0,338.0,2.1,18.0,719.0,787.73,594.26
2016,6,14,10,15,675.0,228.0,2.05,18.0,824.5,903.58,678.82
2016,6,14,10,30,904.0,118.0,2.0,18.0,930.0,1012.05,748.03
2016,6,14,10,45,912.0,116.5,2.0,18.0,951.5,1027.3,755.96
2016,6,14,11,0,920.0,115.0,2.0,18.0,973.0,1039.52,763.09
2016,6,14,11,15,922.5,115.5,2.05,18.0,986.0,1045.16,766.76
2016,6,14,11,30,925.0,116.0,2.1,18.0,999.0,1047.56,768.53
2016,6,14,11,45,927.0,115.5,2.15,18.0,1005.5,1045.2,767.36
2016,6,14,12,0,929.0,115.0,2.2,18.0,1012.0,1039.6,764.26
2016,6,14,12,15,702.5,265.5,2.25,18.0,943.5,966.07,716.76
2016,6,14,12,30,476.0,416.0,2.3,18.0,875.0,883.84,655.24
2016,6,14,12,45,514.5,392.5,2.4,18.0,884.5,886.08,659.82
2016,6,14,13,0,553.0,369.0,2.5,18.0,894.0,885.34,661.56
2016,6,14,13,15,530.0,371.5,2.6,18.0,868.0,850.77,638.44
2016,6,14,13,30,507.0,374.0,2.7,18.0,842.0,815.65,614.92
2016,6,14,13,45,565.0,332.0,2.8,18.5,842.0,806.69,610.68
2016,6,14,14,0,623.0,290.0,2.9,19.0,842.0,792.43,602.33
2016,6,14,14,15,768.0,195.5,2.9,19.0,854.0,791.78,606.34
2016,6,14,14,30,913.0,101.0,2.9,19.0,866.0,779.23,598.36
2016,6,14,14,45,908.0,98.0,2.95,19.0,832.0,735.63,568.68
2016,6,14,15,0,903.0,95.0,3.0,19.0,798.0,690.41,537.15
2016,6,14,15,15,893.0,93.5,3.05,19.0,758.5,642.09,500.93
2016,6,14,15,30,883.0,92.0,3.1,19.0,719.0,592.97,463.13
2016,6,14,15,45,791.0,115.5,3.2,19.0,651.0,521.28,406.98
2016,6,14,16,0,699.0,139.0,3.3,19.0,583.0,456.74,355.41
2016,6,14,16,15,665.5,135.0,3.35,18.5,531.5,401.86,311.08
2016,6,14,16,30,632.0,131.0,3.4,18.0,480.0,349.76,267.85
2016,6,14,16,45,656.0,110.0,3.45,18.0,442.5,303.74,227.08
2016,6,14,17,0,680.0,89.0,3.5,18.0,405.0,255.17,183.07
2016,6,14,17,15,550.5,102.5,3.45,17.5,339.0,201.7,140.43
2016,6,14,17,30,421.0,116.0,3.4,17.0,273.0,161.95,111.33
2016,6,14,17,45,389.5,103.5,3.35,16.5,232.0,123.41,81.55
2016,6,14,18,0,358.0,91.0,3.3,16.0,191.0,88.4,58.06
2016,6,14,18,15,432.5,68.5,3.15,15.0,165.5,49.53,38.46
2016,6,14,18,30,507.0,46.0,3.0,14.0,140.0,32.64,23.35
2016,6,14,18,45,398.0,38.0,2.9,13.5,98.0,28.15,18.99
2016,6,14,19,0,289.0,30.0,2.8,13.0,56.0,23.4,13.6
2016,6,14,19,15,144.5,15.0,2.85,12.5,28.0,11.35,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,8.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,9.0,12.0,11.8,0.0
2016,6,15,5,15,104.0,25.5,2.7,9.5,38.0,44.76,20.86
2016,6,15,5,30,208.0,39.0,2.8,10.0,64.0,90.0,60.97
2016,6,15,5,45,265.5,53.5,2.9,10.5,100.5,131.68,97.39
2016,6,15,6,0,323.0,68.0,3.0,11.0,137.0,179.48,139.5
2016,6,15,6,15,357.0,83.0,3.05,11.5,177.5,225.21,180.37
2016,6,15,6,30,391.0,98.0,3.1,12.0,218.0,274.23,223.28
2016,6,15,6,45,426.0,108.5,3.15,12.5,260.5,321.97,264.25
2016,6,15,7,0,461.0,119.0,3.2,13.0,303.0,372.71,306.66
2016,6,15,7,15,521.5,121.5,3.25,13.5,356.0,431.91,355.06
2016,6,15,7,30,582.0,124.0,3.3,14.0,409.0,499.27,408.66
2016,6,15,7,45,408.5,186.0,3.35,14.5,396.5,474.99,385.88
2016,6,15,8,0,235.0,248.0,3.4,15.0,384.0,424.58,342.02
2016,6,15,8,15,267.5,265.0,3.45,15.0,431.5,482.43,387.03
2016,6,15,8,30,300.0,282.0,3.5,15.0,479.0,535.6,427.41
2016,6,15,8,45,287.5,306.0,3.55,15.5,505.5,561.24,444.48
2016,6,15,9,0,275.0,330.0,3.6,16.0,532.0,585.1,460.08
2016,6,15,9,15,346.0,324.5,3.65,16.0,592.0,648.94,508.68
2016,6,15,9,30,417.0,319.0,3.7,16.0,652.0,723.06,563.64
2016,6,15,9,45,248.5,359.5,3.8,16.5,560.0,611.74,475.53
2016,6,15,10,0,80.0,400.0,3.9,17.0,468.0,483.15,373.5
2016,6,15,10,15,502.5,253.0,4.0,17.0,702.0,760.35,592.66
2016,6,15,10,30,925.0,106.0,4.1,17.0,936.0,1019.95,775.88
2016,6,15,10,45,932.0,105.0,4.2,17.0,957.5,1035.06,783.98
2016,6,15,11,0,939.0,104.0,4.3,17.0,979.0,1047.05,792.04
2016,6,15,11,15,942.0,104.5,4.35,17.0,993.0,1053.39,796.01
2016,6,15,11,30,945.0,105.0,4.4,17.0,1007.0,1056.42,798.15
2016,6,15,11,45,949.5,103.5,4.5,17.5,1014.5,1055.58,796.76
2016,6,15,12,0,954.0,102.0,4.6,18.0,1022.0,1051.43,793.24
2016,6,15,12,15,685.5,260.0,4.6,18.0,921.0,944.08,719.63
2016,6,15,12,30,417.0,418.0,4.6,18.0,820.0,828.88,630.4
2016,6,15,12,45,674.0,266.0,4.65,18.0,909.5,913.31,700.09
2016,6,15,13,0,931.0,114.0,4.7,18.0,999.0,981.2,747.67
2016,6,15,13,15,729.0,239.5,4.7,17.5,925.5,902.98,694.44
2016,6,15,13,30,527.0,365.0,4.7,17.0,852.0,824.89,634.78
2016,6,15,13,45,543.5,344.5,4.7,17.0,836.5,800.67,618.83
2016,6,15,14,0,560.0,324.0,4.7,17.0,821.0,774.1,600.68
2016,6,15,14,15,567.0,306.0,4.65,17.0,795.0,740.07,576.4
2016,6,15,14,30,574.0,288.0,4.6,17.0,769.0,704.28,550.57
2016,6,15,14,45,597.5,261.0,4.6,17.0,743.5,669.9,526.03
2016,6,15,15,0,621.0,234.0,4.6,17.0,718.0,632.7,498.8
2016,6,15,15,15,757.5,160.5,4.5,16.5,720.5,618.87,490.94
2016,6,15,15,30,894.0,87.0,4.4,16.0,723.0,595.32,474.11
2016,6,15,15,45,885.0,83.5,4.35,16.0,680.0,543.83,432.0
2016,6,15,16,0,876.0,80.0,4.3,16.0,637.0,491.91,388.54
2016,6,15,16,15,859.0,77.5,4.2,15.5,589.0,437.3,342.38
2016,6,15,16,30,842.0,75.0,4.1,15.0,541.0,383.48,295.58
2016,6,15,16,45,508.5,134.5,4.05,15.0,408.0,279.76,213.83
2016,6,15,17,0,175.0,194.0,4.0,15.0,275.0,219.43,171.16
2016,6,15,17,15,456.5,128.0,3.85,14.5,306.5,204.88,148.36
2016,6,15,17,30,738.0,62.0,3.7,14.0,338.0,168.52,104.53
2016,6,15,17,45,695.5,58.0,3.55,13.5,287.5,119.83,66.38
2016,6,15,18,0,653.0,54.0,3.4,13.0,237.0,75.92,38.76
2016,6,15,18,15,592.0,48.5,3.1,12.5,189.0,35.57,26.36
2016,6,15,18,30,531.0,43.0,2.8,12.0,141.0,30.0,21.22
2016,6,15,18,45,436.5,35.0,2.5,11.5,100.0,25.39,16.75
2016,6,15,19,0,342.0,27.0,2.2,11.0,59.0,20.46,11.37
2016,6,15,19,15,171.0,13.5,2.05,10.5,29.5,9.96,0.0
2016,6,15,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,0.8,9.5,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,0.9,10.0,7.0,6.88,0.0
2016,6,16,5,15,9.5,22.5,0.95,10.0,24.0,23.97,10.07
2016,6,16,5,30,19.0,38.0,1.0,10.0,41.0,42.59,29.07
2016,6,16,5,45,34.5,57.0,1.05,10.5,64.0,67.23,50.46
2016,6,16,6,0,50.0,76.0,1.1,11.0,87.0,93.36,73.09
2016,6,16,6,15,60.0,97.0,1.1,11.0,113.0,121.23,97.31
2016,6,16,6,30,70.0,118.0,1.1,11.0,139.0,150.03,121.96
2016,6,16,6,45,77.0,139.0,1.15,11.5,166.0,178.36,145.55
2016,6,16,7,0,84.0,160.0,1.2,12.0,193.0,207.29,169.11
2016,6,16,7,15,43.0,155.0,1.2,12.5,172.0,181.67,147.12
2016,6,16,7,30,2.0,150.0,1.2,13.0,151.0,148.83,118.91
2016,6,16,7,45,1.0,152.0,1.2,13.5,152.5,149.85,119.19
2016,6,16,8,0,0.0,154.0,1.2,14.0,154.0,150.88,119.37
2016,6,16,8,15,10.0,194.5,1.2,14.5,201.0,198.96,157.66
2016,6,16,8,30,20.0,235.0,1.2,15.0,248.0,247.97,195.66
2016,6,16,8,45,18.0,240.0,1.3,15.5,252.5,251.65,197.51
2016,6,16,9,0,16.0,245.0,1.4,16.0,257.0,255.2,199.47
2016,6,16,9,15,64.5,312.0,1.45,16.5,363.0,373.9,290.91
2016,6,16,9,30,113.0,379.0,1.5,17.0,469.0,497.23,381.5
2016,6,16,9,45,62.5,313.0,1.6,17.5,363.5,374.9,288.58
2016,6,16,10,0,12.0,247.0,1.7,18.0,258.0,253.93,195.29
2016,6,16,10,15,54.5,341.0,1.8,18.0,390.5,397.33,305.27
2016,6,16,10,30,97.0,435.0,1.9,18.0,523.0,536.74,407.01
2016,6,16,10,45,75.0,428.0,2.0,18.5,497.0,507.52,383.52
2016,6,16,11,0,53.0,421.0,2.1,19.0,471.0,477.72,360.67
2016,6,16,11,15,233.5,416.0,2.2,19.0,638.5,665.94,501.72
2016,6,16,11,30,414.0,411.0,2.3,19.0,806.0,844.67,628.45
2016,6,16,11,45,439.0,389.0,2.4,19.5,811.0,843.77,626.74
2016,6,16,12,0,464.0,367.0,2.5,20.0,816.0,840.98,625.42
2016,6,16,12,15,277.5,420.5,2.6,20.0,689.0,699.87,523.42
2016,6,16,12,30,91.0,474.0,2.7,20.0,562.0,557.94,417.92
2016,6,16,12,45,79.5,461.0,2.8,20.0,537.5,530.59,399.18
2016,6,16,13,0,68.0,448.0,2.9,20.0,513.0,503.51,379.82
2016,6,16,13,15,66.5,439.0,2.95,20.0,501.5,489.84,370.31
2016,6,16,13,30,65.0,430.0,3.0,20.0,490.0,476.1,360.67
2016,6,16,13,45,32.5,269.5,3.1,20.0,299.5,289.53,221.86
2016,6,16,14,0,0.0,109.0,3.2,20.0,109.0,105.62,78.86
2016,6,16,14,15,16.5,223.5,3.25,19.5,237.5,228.81,176.57
2016,6,16,14,30,33.0,338.0,3.3,19.0,366.0,348.62,268.99
2016,6,16,14,45,16.5,237.0,3.35,19.0,251.0,239.71,185.27
2016,6,16,15,0,0.0,136.0,3.4,19.0,136.0,131.39,100.3
2016,6,16,15,15,41.0,228.0,3.35,18.5,257.5,242.6,189.56
2016,6,16,15,30,82.0,320.0,3.3,18.0,379.0,347.22,271.33
2016,6,16,15,45,74.0,296.5,3.3,18.0,347.0,315.81,246.98
2016,6,16,16,0,66.0,273.0,3.3,18.0,315.0,285.26,223.56
2016,6,16,16,15,135.0,256.0,3.2,17.5,333.5,291.28,228.74
2016,6,16,16,30,204.0,239.0,3.1,17.0,352.0,292.67,229.06
2016,6,16,16,45,117.0,206.5,3.05,17.0,270.0,223.65,175.02
2016,6,16,17,0,30.0,174.0,3.0,17.0,188.0,167.37,131.84
2016,6,16,17,15,370.0,119.0,2.85,16.5,259.0,179.1,129.37
2016,6,16,17,30,710.0,64.0,2.7,16.0,330.0,166.5,103.17
2016,6,16,17,45,670.5,59.0,2.55,15.5,281.0,118.7,65.85
2016,6,16,18,0,631.0,54.0,2.4,15.0,232.0,75.35,38.41
2016,6,16,18,15,571.5,48.5,2.15,14.5,185.0,33.06,23.92
2016,6,16,18,30,512.0,43.0,1.9,14.0,138.0,29.94,21.0
2016,6,16,18,45,422.0,35.0,1.65,14.0,98.0,25.33,16.53
2016,6,16,19,0,332.0,27.0,1.4,14.0,58.0,20.41,11.21
2016,6,16,19,15,166.0,13.5,1.25,13.5,29.0,9.93,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,11.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.2,12.0,7.0,6.88,0.0
2016,6,17,5,15,8.5,22.5,1.3,12.0,23.5,23.81,9.76
2016,6,17,5,30,17.0,38.0,1.4,12.0,40.0,42.18,28.53
2016,6,17,5,45,30.0,56.5,1.55,12.5,62.0,65.5,48.73
2016,6,17,6,0,43.0,75.0,1.7,13.0,84.0,90.05,69.93
2016,6,17,6,15,51.0,95.0,1.75,13.5,108.5,115.72,91.99
2016,6,17,6,30,59.0,115.0,1.8,14.0,133.0,142.14,114.31
2016,6,17,6,45,63.5,136.0,1.9,14.5,158.5,168.76,136.35
2016,6,17,7,0,68.0,157.0,2.0,15.0,184.0,195.74,158.21
2016,6,17,7,15,35.0,153.0,2.05,15.0,167.0,175.01,140.66
2016,6,17,7,30,2.0,149.0,2.1,15.0,150.0,147.81,117.48
2016,6,17,7,45,6.5,169.5,2.15,15.5,173.5,171.28,136.11
2016,6,17,8,0,11.0,190.0,2.2,16.0,197.0,195.14,154.68
2016,6,17,8,15,5.5,147.0,2.3,16.5,150.5,147.67,115.71
2016,6,17,8,30,0.0,104.0,2.4,17.0,104.0,100.83,77.23
2016,6,17,8,45,13.0,189.5,2.5,17.5,199.5,196.43,153.96
2016,6,17,9,0,26.0,275.0,2.6,18.0,295.0,301.2,235.08
2016,6,17,9,15,13.0,188.0,2.7,18.0,198.0,195.4,151.8
2016,6,17,9,30,0.0,101.0,2.8,18.0,101.0,97.95,73.86
2016,6,17,9,45,2.5,135.0,2.95,18.5,137.5,133.69,102.32
2016,6,17,10,0,5.0,169.0,3.1,19.0,174.0,169.65,130.41
2016,6,17,10,15,2.5,150.5,3.15,19.0,153.0,149.05,113.86
2016,6,17,10,30,0.0,132.0,3.2,19.0,132.0,128.45,97.39
2016,6,17,10,45,6.0,185.5,3.3,19.5,191.5,187.05,143.37
2016,6,17,11,0,12.0,239.0,3.4,20.0,251.0,245.92,188.59
2016,6,17,11,15,30.0,332.5,3.45,20.0,361.5,363.16,277.81
2016,6,17,11,30,48.0,426.0,3.5,20.0,472.0,475.68,360.89
2016,6,17,11,45,49.5,431.5,3.55,20.0,479.5,481.32,364.51
2016,6,17,12,0,51.0,437.0,3.6,20.0,487.0,486.62,368.39
2016,6,17,12,15,140.5,461.0,3.6,20.0,597.0,601.62,454.8
2016,6,17,12,30,230.0,485.0,3.6,20.0,707.0,707.87,532.24
2016,6,17,12,45,138.5,453.0,3.65,20.0,586.0,582.6,440.2
2016,6,17,13,0,47.0,421.0,3.7,20.0,465.0,457.37,346.8
2016,6,17,13,15,261.5,402.0,3.7,20.0,644.5,635.44,484.45
2016,6,17,13,30,476.0,383.0,3.7,20.0,824.0,797.73,603.91
2016,6,17,13,45,402.5,396.5,3.7,20.0,763.0,729.87,553.44
2016,6,17,14,0,329.0,410.0,3.7,20.0,702.0,666.62,507.08
2016,6,17,14,15,302.0,402.5,3.65,19.5,664.0,623.8,477.06
2016,6,17,14,30,275.0,395.0,3.6,19.0,626.0,582.21,447.42
2016,6,17,14,45,188.0,380.5,3.6,19.0,535.5,494.12,381.14
2016,6,17,15,0,101.0,366.0,3.6,19.0,445.0,413.64,319.7
2016,6,17,15,15,85.5,340.5,3.55,18.5,405.5,374.03,290.64
2016,6,17,15,30,70.0,315.0,3.5,18.0,366.0,335.91,262.2
2016,6,17,15,45,190.5,291.5,3.5,18.0,416.0,370.49,290.47
2016,6,17,16,0,311.0,268.0,3.5,18.0,466.0,392.56,307.34
2016,6,17,16,15,185.0,248.0,3.45,17.5,363.5,305.78,239.8
2016,6,17,16,30,59.0,228.0,3.4,17.0,261.0,232.12,182.93
2016,6,17,16,45,34.0,192.0,3.4,16.5,211.0,187.79,148.42
2016,6,17,17,0,9.0,156.0,3.4,16.0,161.0,149.32,118.35
2016,6,17,17,15,85.0,152.5,3.3,15.5,185.5,157.39,122.76
2016,6,17,17,30,161.0,149.0,3.2,15.0,210.0,156.05,118.51
2016,6,17,17,45,151.0,128.0,3.15,15.0,178.5,126.51,94.69
2016,6,17,18,0,141.0,107.0,3.1,15.0,147.0,98.36,73.2
2016,6,17,18,15,124.5,87.0,2.9,14.5,117.5,72.39,58.78
2016,6,17,18,30,108.0,67.0,2.7,14.0,88.0,56.54,44.47
2016,6,17,18,45,81.0,49.0,2.5,13.5,62.0,42.13,31.21
2016,6,17,19,0,54.0,31.0,2.3,13.0,36.0,27.35,17.04
2016,6,17,19,15,27.0,15.5,2.15,12.5,18.0,14.14,0.0
2016,6,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,1.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,131.0,11.0,1.2,10.0,15.0,23.94,0.0
2016,6,18,5,15,269.5,21.0,1.25,10.5,47.0,67.33,29.36
2016,6,18,5,30,408.0,31.0,1.3,11.0,79.0,122.73,79.56
2016,6,18,5,45,493.0,38.5,1.4,11.5,123.5,174.72,125.02
2016,6,18,6,0,578.0,46.0,1.5,12.0,168.0,235.7,178.66
2016,6,18,6,15,633.5,51.0,1.5,12.5,217.0,291.17,228.31
2016,6,18,6,30,689.0,56.0,1.5,13.0,266.0,352.76,281.82
2016,6,18,6,45,728.5,60.0,1.55,14.0,318.0,410.79,330.58
2016,6,18,7,0,768.0,64.0,1.6,15.0,370.0,471.84,379.87
2016,6,18,7,15,796.0,67.5,1.55,15.5,422.0,528.59,424.3
2016,6,18,7,30,824.0,71.0,1.5,16.0,474.0,586.65,467.99
2016,6,18,7,45,845.5,73.5,1.5,16.5,524.5,637.52,505.18
2016,6,18,8,0,867.0,76.0,1.5,17.0,575.0,691.13,541.57
2016,6,18,8,15,883.0,78.5,1.45,17.5,622.5,740.54,573.04
2016,6,18,8,30,899.0,81.0,1.4,18.0,670.0,789.06,603.1
2016,6,18,8,45,911.5,82.5,1.35,18.5,714.5,832.52,628.96
2016,6,18,9,0,924.0,84.0,1.3,19.0,759.0,874.34,653.18
2016,6,18,9,15,933.5,86.0,1.2,19.5,798.5,912.21,673.53
2016,6,18,9,30,943.0,88.0,1.1,20.0,838.0,947.82,691.88
2016,6,18,9,45,944.5,92.5,1.05,20.5,870.0,976.25,706.1
2016,6,18,10,0,946.0,97.0,1.0,21.0,902.0,1001.66,718.3
2016,6,18,10,15,951.0,98.0,0.9,21.5,930.0,1023.61,727.2
2016,6,18,10,30,956.0,99.0,0.8,22.0,958.0,1042.51,734.03
2016,6,18,10,45,961.5,99.0,0.75,22.5,979.5,1057.68,739.64
2016,6,18,11,0,967.0,99.0,0.7,23.0,1001.0,1069.61,743.35
2016,6,18,11,15,969.5,99.5,0.65,23.0,1014.5,1075.73,745.11
2016,6,18,11,30,972.0,100.0,0.6,23.0,1028.0,1078.45,745.02
2016,6,18,11,45,973.5,100.0,0.55,23.5,1035.0,1076.24,740.74
2016,6,18,12,0,975.0,100.0,0.5,24.0,1042.0,1070.64,734.67
2016,6,18,12,15,975.0,99.5,0.5,24.0,1041.0,1059.7,728.29
2016,6,18,12,30,975.0,99.0,0.5,24.0,1040.0,1045.46,720.14
2016,6,18,12,45,976.0,97.0,0.5,24.0,1032.0,1027.46,709.87
2016,6,18,13,0,977.0,95.0,0.5,24.0,1024.0,1006.26,697.78
2016,6,18,13,15,974.5,94.5,0.5,24.0,1008.5,980.23,682.83
2016,6,18,13,30,972.0,94.0,0.5,24.0,993.0,951.32,666.15
2016,6,18,13,45,968.0,93.0,0.5,24.5,970.5,917.88,645.39
2016,6,18,14,0,964.0,92.0,0.5,25.0,948.0,881.93,623.04
2016,6,18,14,15,958.5,91.0,0.5,25.0,919.0,842.43,599.55
2016,6,18,14,30,953.0,90.0,0.5,25.0,890.0,800.86,574.5
2016,6,18,14,45,944.5,89.5,0.5,25.0,855.0,755.76,546.86
2016,6,18,15,0,936.0,89.0,0.5,25.0,820.0,709.21,517.81
2016,6,18,15,15,926.0,87.0,0.5,24.5,779.5,659.09,484.51
2016,6,18,15,30,916.0,85.0,0.5,24.0,739.0,608.11,449.47
2016,6,18,15,45,901.0,84.0,0.5,24.0,693.5,554.81,410.65
2016,6,18,16,0,886.0,83.0,0.5,24.0,648.0,501.59,370.59
2016,6,18,16,15,869.5,80.5,0.45,23.5,600.0,446.68,328.24
2016,6,18,16,30,853.0,78.0,0.4,23.0,552.0,392.49,284.99
2016,6,18,16,45,831.0,75.0,0.4,23.0,501.0,333.64,236.87
2016,6,18,17,0,809.0,72.0,0.4,23.0,450.0,279.82,191.55
2016,6,18,17,15,779.0,68.5,0.4,22.0,398.5,225.85,146.76
2016,6,18,17,30,749.0,65.0,0.4,21.0,347.0,174.99,105.22
2016,6,18,17,45,709.0,60.0,0.4,20.5,296.0,124.99,67.49
2016,6,18,18,0,669.0,55.0,0.4,20.0,245.0,79.5,39.34
2016,6,18,18,15,608.5,49.5,0.45,19.0,196.0,38.15,27.91
2016,6,18,18,30,548.0,44.0,0.5,18.0,147.0,30.74,21.36
2016,6,18,18,45,455.5,36.0,0.55,17.5,104.5,26.16,17.02
2016,6,18,19,0,363.0,28.0,0.6,17.0,62.0,21.28,11.84
2016,6,18,19,15,181.5,14.0,0.65,16.5,31.0,10.33,0.0
2016,6,18,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,73.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,19,5,0,147.0,11.0,1.0,12.0,15.0,25.44,0.0
2016,6,19,5,15,289.0,21.0,1.15,13.0,48.5,69.99,29.7
2016,6,19,5,30,431.0,31.0,1.3,14.0,82.0,127.09,81.16
2016,6,19,5,45,516.0,38.0,1.5,15.0,127.0,179.69,126.62
2016,6,19,6,0,601.0,45.0,1.7,16.0,172.0,240.43,179.33
2016,6,19,6,15,654.5,50.5,1.75,16.5,221.5,297.75,230.07
2016,6,19,6,30,708.0,56.0,1.8,17.0,271.0,360.12,283.74
2016,6,19,6,45,745.0,59.5,1.85,18.0,322.5,417.38,331.42
2016,6,19,7,0,782.0,63.0,1.9,19.0,374.0,477.39,379.4
2016,6,19,7,15,808.0,66.5,1.8,19.5,425.5,533.68,422.9
2016,6,19,7,30,834.0,70.0,1.7,20.0,477.0,588.5,463.58
2016,6,19,7,45,854.0,72.5,1.65,20.5,527.0,641.45,501.52
2016,6,19,8,0,874.0,75.0,1.6,21.0,577.0,694.39,536.53
2016,6,19,8,15,888.5,77.0,1.45,21.5,624.0,742.45,565.73
2016,6,19,8,30,903.0,79.0,1.3,22.0,671.0,789.5,593.2
2016,6,19,8,45,915.0,80.5,1.2,23.0,714.5,832.73,616.54
2016,6,19,9,0,927.0,82.0,1.1,24.0,758.0,874.28,637.97
2016,6,19,9,15,935.5,83.5,0.95,24.5,797.0,910.87,655.91
2016,6,19,9,30,944.0,85.0,0.8,25.0,836.0,945.14,671.68
2016,6,19,9,45,953.5,84.5,0.7,25.5,870.0,975.68,685.53
2016,6,19,10,0,963.0,84.0,0.6,26.0,904.0,1003.6,697.43
2016,6,19,10,15,968.0,85.0,0.65,26.0,931.5,1025.97,710.62
2016,6,19,10,30,973.0,86.0,0.7,26.0,959.0,1045.24,722.09
2016,6,19,10,45,976.5,87.0,0.8,26.5,980.0,1059.8,730.59
2016,6,19,11,0,980.0,88.0,0.9,27.0,1001.0,1071.02,737.21
2016,6,19,11,15,982.0,88.5,1.05,27.0,1015.0,1076.82,743.2
2016,6,19,11,30,984.0,89.0,1.2,27.0,1029.0,1079.17,747.15
2016,6,19,11,45,980.5,92.5,1.35,27.5,1034.5,1075.65,746.08
2016,6,19,12,0,977.0,96.0,1.5,28.0,1040.0,1068.7,742.91
2016,6,19,12,15,976.5,96.0,1.6,28.0,1039.0,1057.82,737.98
2016,6,19,12,30,976.0,96.0,1.7,28.0,1038.0,1043.65,731.05
2016,6,19,12,45,964.5,103.0,1.85,28.0,1027.0,1022.75,720.62
2016,6,19,13,0,953.0,110.0,2.0,28.0,1016.0,999.03,708.25
2016,6,19,13,15,950.0,109.5,2.1,27.5,1000.5,973.08,695.07
2016,6,19,13,30,947.0,109.0,2.2,27.0,985.0,944.34,679.88
2016,6,19,13,45,946.5,105.5,2.3,27.0,963.5,912.16,660.91
2016,6,19,14,0,946.0,102.0,2.4,27.0,942.0,877.34,639.96
2016,6,19,14,15,714.5,211.0,2.45,26.5,834.0,766.9,567.83
2016,6,19,14,30,483.0,320.0,2.5,26.0,726.0,667.75,496.03
2016,6,19,14,45,498.5,298.0,2.55,26.0,702.0,636.11,475.36
2016,6,19,15,0,514.0,276.0,2.6,26.0,678.0,602.33,452.2
2016,6,19,15,15,411.0,294.0,2.6,25.5,605.0,529.49,399.24
2016,6,19,15,30,308.0,312.0,2.6,25.0,532.0,466.34,352.72
2016,6,19,15,45,446.0,246.0,2.65,25.0,542.5,460.41,349.71
2016,6,19,16,0,584.0,180.0,2.7,25.0,553.0,442.38,335.71
2016,6,19,16,15,357.0,211.5,2.65,24.5,434.5,344.63,261.45
2016,6,19,16,30,130.0,243.0,2.6,24.0,316.0,268.88,205.07
2016,6,19,16,45,172.0,217.5,2.6,24.0,304.5,251.12,190.44
2016,6,19,17,0,214.0,192.0,2.6,24.0,293.0,229.11,171.43
2016,6,19,17,15,107.0,151.0,2.4,23.0,201.5,157.81,118.47
2016,6,19,17,30,0.0,110.0,2.2,22.0,110.0,103.91,79.79
2016,6,19,17,45,0.0,94.0,2.05,21.5,94.0,88.76,67.81
2016,6,19,18,0,0.0,78.0,1.9,21.0,78.0,73.71,55.62
2016,6,19,18,15,0.0,62.5,1.7,20.0,62.5,59.22,46.1
2016,6,19,18,30,0.0,47.0,1.5,19.0,47.0,45.0,33.61
2016,6,19,18,45,0.0,33.5,1.35,18.0,33.5,32.36,22.28
2016,6,19,19,0,0.0,20.0,1.2,17.0,20.0,19.3,10.23
2016,6,19,19,15,0.0,10.0,1.2,16.5,10.0,9.64,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,86.5,6.0,1.25,10.5,8.0,0.0,0.0
2016,6,20,5,0,173.0,12.0,1.3,11.0,16.0,28.89,0.0
2016,6,20,5,15,318.5,21.0,1.4,11.5,50.0,74.12,31.08
2016,6,20,5,30,464.0,30.0,1.5,12.0,84.0,131.3,83.86
2016,6,20,5,45,549.0,36.5,1.65,13.0,130.0,185.23,131.02
2016,6,20,6,0,634.0,43.0,1.8,14.0,176.0,248.02,186.04
2016,6,20,6,15,685.5,47.5,1.7,14.5,226.0,305.2,237.13
2016,6,20,6,30,737.0,52.0,1.6,15.0,276.0,367.17,290.73
2016,6,20,6,45,773.5,55.5,1.5,16.0,328.0,425.61,339.17
2016,6,20,7,0,810.0,59.0,1.4,17.0,380.0,484.64,385.93
2016,6,20,7,15,835.0,61.5,1.3,18.0,432.0,540.35,427.95
2016,6,20,7,30,860.0,64.0,1.2,19.0,484.0,597.06,468.63
2016,6,20,7,45,879.0,66.5,1.2,20.0,534.0,650.55,505.85
2016,6,20,8,0,898.0,69.0,1.2,21.0,584.0,703.9,539.65
2016,6,20,8,15,912.0,71.0,1.2,22.0,632.0,752.61,569.01
2016,6,20,8,30,926.0,73.0,1.2,23.0,680.0,800.22,596.87
2016,6,20,8,45,936.5,75.0,1.2,24.0,723.5,843.65,621.26
2016,6,20,9,0,947.0,77.0,1.2,25.0,767.0,885.25,643.92
2016,6,20,9,15,955.5,78.5,1.2,25.5,806.5,922.51,664.63
2016,6,20,9,30,964.0,80.0,1.2,26.0,846.0,957.39,683.59
2016,6,20,9,45,962.0,86.0,1.3,26.5,877.5,984.85,699.37
2016,6,20,10,0,960.0,92.0,1.4,27.0,909.0,1009.06,713.18
2016,6,20,10,15,965.0,93.0,1.45,27.0,937.0,1031.38,726.48
2016,6,20,10,30,970.0,94.0,1.5,27.0,965.0,1050.6,737.94
2016,6,20,10,45,974.0,94.5,1.6,27.5,986.0,1065.09,745.96
2016,6,20,11,0,978.0,95.0,1.7,28.0,1007.0,1076.27,752.04
2016,6,20,11,15,980.0,95.5,1.8,28.0,1020.5,1082.06,756.44
2016,6,20,11,30,982.0,96.0,1.9,28.0,1034.0,1084.41,758.89
2016,6,20,11,45,983.5,95.5,2.0,28.0,1040.5,1081.79,758.39
2016,6,20,12,0,985.0,95.0,2.1,28.0,1047.0,1075.74,755.9
2016,6,20,12,15,984.5,95.0,2.15,28.0,1045.5,1064.84,749.85
2016,6,20,12,30,984.0,95.0,2.2,28.0,1044.0,1050.61,741.85
2016,6,20,12,45,981.5,95.0,2.3,28.0,1035.0,1031.23,731.27
2016,6,20,13,0,979.0,95.0,2.4,28.0,1026.0,1008.75,718.69
2016,6,20,13,15,975.5,94.5,2.45,28.0,1010.0,981.85,702.75
2016,6,20,13,30,972.0,94.0,2.5,28.0,994.0,952.11,684.93
2016,6,20,13,45,967.0,93.5,2.6,28.0,971.0,918.39,664.83
2016,6,20,14,0,962.0,93.0,2.7,28.0,948.0,882.2,642.87
2016,6,20,14,15,956.0,92.0,2.75,27.5,918.5,842.45,619.15
2016,6,20,14,30,950.0,91.0,2.8,27.0,889.0,800.66,593.67
2016,6,20,14,45,940.5,90.0,2.85,27.0,853.0,754.53,563.66
2016,6,20,15,0,931.0,89.0,2.9,27.0,817.0,707.06,532.27
2016,6,20,15,15,920.5,87.5,2.9,26.5,776.5,657.36,497.2
2016,6,20,15,30,910.0,86.0,2.9,26.0,736.0,606.85,460.44
2016,6,20,15,45,896.0,84.5,2.9,25.5,691.0,553.91,420.7
2016,6,20,16,0,882.0,83.0,2.9,25.0,646.0,500.97,379.61
2016,6,20,16,15,865.0,80.5,2.85,24.5,598.0,446.05,335.6
2016,6,20,16,30,848.0,78.0,2.8,24.0,550.0,391.9,290.82
2016,6,20,16,45,609.0,123.0,2.8,23.5,446.0,303.62,222.94
2016,6,20,17,0,370.0,168.0,2.8,23.0,342.0,244.55,179.87
2016,6,20,17,15,377.5,145.5,2.6,22.5,305.5,204.72,146.34
2016,6,20,17,30,385.0,123.0,2.4,22.0,269.0,164.32,112.47
2016,6,20,17,45,359.0,109.0,2.2,21.5,229.5,126.83,83.71
2016,6,20,18,0,333.0,95.0,2.0,21.0,190.0,92.3,60.2
2016,6,20,18,15,301.0,79.5,1.85,20.0,152.5,59.54,46.36
2016,6,20,18,30,269.0,64.0,1.7,19.0,115.0,47.52,35.8
2016,6,20,18,45,224.0,48.0,1.6,18.5,82.0,36.34,25.65
2016,6,20,19,0,179.0,32.0,1.5,18.0,49.0,24.61,14.53
2016,6,20,19,15,89.5,16.0,1.5,17.5,24.5,12.35,0.0
2016,6,20,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,75.0,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,21,5,0,150.0,11.0,1.4,13.0,15.0,25.51,0.0
2016,6,21,5,15,290.5,20.5,1.55,14.0,47.5,69.06,27.94
2016,6,21,5,30,431.0,30.0,1.7,15.0,80.0,125.33,79.27
2016,6,21,5,45,514.0,37.0,1.9,16.0,124.5,176.37,123.47
2016,6,21,6,0,597.0,44.0,2.1,17.0,169.0,237.18,176.21
2016,6,21,6,15,650.0,49.0,2.05,17.5,218.0,293.49,226.06
2016,6,21,6,30,703.0,54.0,2.0,18.0,267.0,354.79,278.78
2016,6,21,6,45,740.0,57.5,1.95,19.0,318.0,411.74,326.02
2016,6,21,7,0,777.0,61.0,1.9,20.0,369.0,471.47,373.46
2016,6,21,7,15,803.5,64.0,1.85,20.5,420.0,527.23,416.72
2016,6,21,7,30,830.0,67.0,1.8,21.0,471.0,581.61,457.38
2016,6,21,7,45,850.0,69.5,1.8,22.0,521.0,634.41,494.65
2016,6,21,8,0,870.0,72.0,1.8,23.0,571.0,687.22,528.93
2016,6,21,8,15,885.0,74.0,1.7,23.5,618.0,735.54,558.92
2016,6,21,8,30,900.0,76.0,1.6,24.0,665.0,782.9,587.4
2016,6,21,8,45,912.0,77.5,1.55,25.0,708.5,826.09,611.61
2016,6,21,9,0,924.0,79.0,1.5,26.0,752.0,867.62,634.09
2016,6,21,9,15,933.0,80.5,1.4,26.5,790.5,904.65,653.7
2016,6,21,9,30,942.0,82.0,1.3,27.0,829.0,939.39,671.39
2016,6,21,9,45,945.0,85.0,1.2,28.0,862.0,967.74,683.3
2016,6,21,10,0,948.0,88.0,1.1,29.0,895.0,993.17,693.08
2016,6,21,10,15,953.0,89.0,1.0,29.5,922.0,1015.35,702.0
2016,6,21,10,30,958.0,90.0,0.9,30.0,949.0,1034.46,708.9
2016,6,21,10,45,960.5,92.0,0.85,30.5,969.5,1048.99,714.02
2016,6,21,11,0,963.0,94.0,0.8,31.0,990.0,1060.2,717.26
2016,6,21,11,15,965.0,94.0,0.85,31.0,1004.0,1065.47,720.79
2016,6,21,11,30,967.0,94.0,0.9,31.0,1018.0,1067.35,722.54
2016,6,21,11,45,967.0,95.0,0.95,31.5,1024.0,1064.87,720.43
2016,6,21,12,0,967.0,96.0,1.0,32.0,1030.0,1059.02,716.48
2016,6,21,12,15,966.5,96.0,1.1,32.0,1029.0,1048.34,712.23
2016,6,21,12,30,966.0,96.0,1.2,32.0,1028.0,1034.39,706.04
2016,6,21,12,45,960.0,98.5,1.35,32.0,1018.5,1014.51,697.06
2016,6,21,13,0,954.0,101.0,1.5,32.0,1009.0,991.68,686.08
2016,6,21,13,15,951.0,100.5,1.65,32.0,993.5,965.83,672.95
2016,6,21,13,30,948.0,100.0,1.8,32.0,978.0,937.19,657.77
2016,6,21,13,45,944.0,99.0,1.95,32.0,955.5,904.54,639.73
2016,6,21,14,0,940.0,98.0,2.1,32.0,933.0,869.43,619.74
2016,6,21,14,15,934.5,96.5,2.2,31.5,904.5,830.36,597.58
2016,6,21,14,30,929.0,95.0,2.3,31.0,876.0,789.28,573.61
2016,6,21,14,45,921.5,93.5,2.4,31.0,841.5,744.94,545.84
2016,6,21,15,0,914.0,92.0,2.5,31.0,807.0,699.12,516.43
2016,6,21,15,15,904.0,90.0,2.55,30.5,767.0,650.01,482.76
2016,6,21,15,30,894.0,88.0,2.6,30.0,727.0,600.08,447.38
2016,6,21,15,45,881.5,86.0,2.7,29.5,683.5,548.23,409.52
2016,6,21,16,0,869.0,84.0,2.8,29.0,640.0,496.25,370.14
2016,6,21,16,15,852.5,81.5,2.8,28.5,592.5,442.19,327.61
2016,6,21,16,30,836.0,79.0,2.8,28.0,545.0,388.87,284.26
2016,6,21,16,45,815.0,76.0,2.85,27.5,495.5,331.21,236.6
2016,6,21,17,0,794.0,73.0,2.9,27.0,446.0,278.47,191.72
2016,6,21,17,15,765.0,69.5,2.8,26.0,395.0,225.46,147.0
2016,6,21,17,30,736.0,66.0,2.7,25.0,344.0,175.44,105.68
2016,6,21,17,45,697.0,61.0,2.6,24.0,294.0,126.14,68.31
2016,6,21,18,0,658.0,56.0,2.5,23.0,244.0,81.25,40.26
2016,6,21,18,15,599.0,50.5,2.35,22.0,196.0,37.16,26.66
2016,6,21,18,30,540.0,45.0,2.2,21.0,148.0,31.49,21.67
2016,6,21,18,45,448.5,37.0,2.05,20.0,106.0,26.95,17.46
2016,6,21,19,0,357.0,29.0,1.9,19.0,64.0,22.12,12.45
2016,6,21,19,15,178.5,14.5,1.9,18.5,32.0,10.72,0.0
2016,6,21,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,45,70.0,5.5,1.8,10.5,7.5,0.0,0.0
2016,6,22,5,0,140.0,11.0,1.9,11.0,15.0,24.43,0.0
2016,6,22,5,15,286.0,21.0,1.95,11.5,48.0,68.58,27.5
2016,6,22,5,30,432.0,31.0,2.0,12.0,81.0,126.24,80.8
2016,6,22,5,45,518.5,38.0,2.15,13.0,126.0,179.07,126.91
2016,6,22,6,0,605.0,45.0,2.3,14.0,171.0,240.18,180.47
2016,6,22,6,15,658.5,50.0,2.2,14.5,220.5,297.08,231.42
2016,6,22,6,30,712.0,55.0,2.1,15.0,270.0,359.01,285.27
2016,6,22,6,45,748.0,59.0,2.05,16.0,321.5,416.51,333.54
2016,6,22,7,0,784.0,63.0,2.0,17.0,373.0,476.68,381.92
2016,6,22,7,15,810.0,66.0,2.0,18.0,424.0,532.52,425.17
2016,6,22,7,30,836.0,69.0,2.0,19.0,475.0,586.89,465.67
2016,6,22,7,45,855.0,72.0,2.0,20.0,525.0,639.87,503.46
2016,6,22,8,0,874.0,75.0,2.0,21.0,575.0,692.77,538.29
2016,6,22,8,15,888.5,77.0,1.95,21.5,622.0,740.89,568.91
2016,6,22,8,30,903.0,79.0,1.9,22.0,669.0,788.02,598.14
2016,6,22,8,45,914.5,80.5,1.9,23.0,712.5,830.93,623.09
2016,6,22,9,0,926.0,82.0,1.9,24.0,756.0,872.14,646.37
2016,6,22,9,15,935.0,83.5,1.9,24.5,795.0,909.25,667.79
2016,6,22,9,30,944.0,85.0,1.9,25.0,834.0,944.08,687.47
2016,6,22,9,45,950.5,86.5,1.9,25.5,867.5,974.12,703.87
2016,6,22,10,0,957.0,88.0,1.9,26.0,901.0,1001.4,718.41
2016,6,22,10,15,962.0,89.0,1.95,26.5,928.5,1023.78,730.45
2016,6,22,10,30,967.0,90.0,2.0,27.0,956.0,1043.08,740.61
2016,6,22,10,45,970.5,90.5,2.05,27.5,977.0,1057.17,747.59
2016,6,22,11,0,974.0,91.0,2.1,28.0,998.0,1067.94,752.64
2016,6,22,11,15,976.0,91.5,2.2,28.0,1012.0,1073.84,756.93
2016,6,22,11,30,978.0,92.0,2.3,28.0,1026.0,1076.31,759.24
2016,6,22,11,45,979.0,92.5,2.45,28.5,1033.0,1074.35,757.97
2016,6,22,12,0,980.0,93.0,2.6,29.0,1040.0,1068.97,754.63
2016,6,22,12,15,980.0,93.0,2.65,29.0,1039.5,1058.72,748.77
2016,6,22,12,30,980.0,93.0,2.7,29.0,1039.0,1045.14,740.96
2016,6,22,12,45,974.0,96.0,2.8,29.0,1030.0,1025.59,729.91
2016,6,22,13,0,968.0,99.0,2.9,29.0,1021.0,1003.04,716.95
2016,6,22,13,15,966.0,98.5,2.95,28.5,1006.0,977.82,703.22
2016,6,22,13,30,964.0,98.0,3.0,28.0,991.0,949.71,687.52
2016,6,22,13,45,960.0,97.5,3.1,28.0,969.0,917.13,667.74
2016,6,22,14,0,956.0,97.0,3.2,28.0,947.0,882.03,646.11
2016,6,22,14,15,951.0,96.0,3.25,28.0,918.5,843.31,621.53
2016,6,22,14,30,946.0,95.0,3.3,28.0,890.0,802.49,595.27
2016,6,22,14,45,939.0,93.0,3.35,28.0,855.5,757.37,565.76
2016,6,22,15,0,932.0,91.0,3.4,28.0,821.0,710.7,534.77
2016,6,22,15,15,922.0,89.5,3.4,27.5,781.0,661.28,499.82
