Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,15,30,912.0,88.0,3.4,27.0,741.0,611.01,463.17
2016,6,22,15,45,900.0,85.5,3.45,27.0,696.5,558.1,422.72
2016,6,22,16,0,888.0,83.0,3.5,27.0,652.0,505.0,380.91
2016,6,22,16,15,871.5,80.5,3.5,26.5,603.5,449.99,337.04
2016,6,22,16,30,855.0,78.0,3.5,26.0,555.0,395.69,292.32
2016,6,22,16,45,834.0,75.0,3.5,25.5,504.5,340.42,245.71
2016,6,22,17,0,813.0,72.0,3.5,25.0,454.0,283.27,196.84
2016,6,22,17,15,784.0,68.5,3.35,24.0,402.5,229.23,150.72
2016,6,22,17,30,755.0,65.0,3.2,23.0,351.0,178.17,108.06
2016,6,22,17,45,714.0,60.5,3.1,22.0,300.0,128.05,69.72
2016,6,22,18,0,673.0,56.0,3.0,21.0,249.0,82.55,41.08
2016,6,22,18,15,614.0,50.5,2.8,20.0,200.0,40.8,30.08
2016,6,22,18,30,555.0,45.0,2.6,19.0,151.0,31.47,21.86
2016,6,22,18,45,459.0,37.0,2.45,18.0,108.0,26.93,17.62
2016,6,22,19,0,363.0,29.0,2.3,17.0,65.0,22.1,12.58
2016,6,22,19,15,181.5,14.5,2.35,16.5,32.5,10.7,0.0
2016,6,22,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,23,4,45,78.0,5.5,1.65,9.5,7.5,0.0,0.0
2016,6,23,5,0,156.0,11.0,1.8,10.0,15.0,25.85,0.0
2016,6,23,5,15,304.0,20.5,1.85,10.5,48.5,70.36,27.43
2016,6,23,5,30,452.0,30.0,1.9,11.0,82.0,127.66,81.35
2016,6,23,5,45,540.0,36.5,2.0,12.0,127.5,181.52,128.56
2016,6,23,6,0,628.0,43.0,2.1,13.0,173.0,244.57,183.94
2016,6,23,6,15,679.5,47.5,2.05,13.5,223.0,301.33,235.13
2016,6,23,6,30,731.0,52.0,2.0,14.0,273.0,362.91,289.03
2016,6,23,6,45,768.5,55.0,2.0,15.0,325.0,420.91,338.03
2016,6,23,7,0,806.0,58.0,2.0,16.0,377.0,479.63,385.7
2016,6,23,7,15,830.5,61.0,1.95,17.0,428.0,535.43,428.98
2016,6,23,7,30,855.0,64.0,1.9,18.0,479.0,592.21,471.1
2016,6,23,7,45,873.5,66.0,1.9,19.0,528.5,644.64,508.54
2016,6,23,8,0,892.0,68.0,1.9,20.0,578.0,696.91,542.65
2016,6,23,8,15,905.0,70.0,1.85,21.0,624.5,744.71,571.92
2016,6,23,8,30,918.0,72.0,1.8,22.0,671.0,791.37,599.57
2016,6,23,8,45,928.0,73.5,1.8,23.0,714.0,833.66,623.98
2016,6,23,9,0,938.0,75.0,1.8,24.0,757.0,874.13,646.67
2016,6,23,9,15,945.0,76.0,1.85,24.5,794.5,909.38,667.33
2016,6,23,9,30,952.0,77.0,1.9,25.0,832.0,942.22,686.28
2016,6,23,9,45,951.5,82.0,1.95,25.5,863.5,969.86,701.77
2016,6,23,10,0,951.0,87.0,2.0,26.0,895.0,994.37,715.24
2016,6,23,10,15,955.0,88.0,2.15,26.0,921.5,1015.74,729.34
2016,6,23,10,30,959.0,89.0,2.3,26.0,948.0,1034.01,741.55
2016,6,23,10,45,962.5,89.0,2.5,26.5,968.0,1047.54,749.9
2016,6,23,11,0,966.0,89.0,2.7,27.0,988.0,1057.79,756.21
2016,6,23,11,15,967.5,89.0,2.85,27.0,1001.0,1062.7,760.2
2016,6,23,11,30,969.0,89.0,3.0,27.0,1014.0,1064.21,762.16
2016,6,23,11,45,970.5,88.5,3.2,27.5,1020.0,1061.82,760.63
2016,6,23,12,0,972.0,88.0,3.4,28.0,1026.0,1056.04,756.98
2016,6,23,12,15,971.5,88.0,3.5,27.5,1025.0,1045.45,752.5
2016,6,23,12,30,971.0,88.0,3.6,27.0,1024.0,1031.58,745.96
2016,6,23,12,45,966.0,90.0,3.7,27.0,1015.0,1012.21,734.4
2016,6,23,13,0,961.0,92.0,3.8,27.0,1006.0,989.84,720.89
2016,6,23,13,15,958.5,91.5,3.85,27.0,991.0,964.4,705.02
2016,6,23,13,30,956.0,91.0,3.9,27.0,976.0,936.12,687.24
2016,6,23,13,45,953.5,89.0,4.0,27.0,954.5,903.65,666.84
2016,6,23,14,0,951.0,87.0,4.1,27.0,933.0,868.6,644.54
2016,6,23,14,15,945.0,86.0,4.1,26.5,904.0,829.35,619.94
2016,6,23,14,30,939.0,85.0,4.1,26.0,875.0,788.08,593.65
2016,6,23,14,45,933.0,82.5,4.15,26.0,840.5,743.54,563.77
2016,6,23,15,0,927.0,80.0,4.2,26.0,806.0,697.38,532.38
2016,6,23,15,15,917.0,78.5,4.2,25.5,766.0,648.27,497.21
2016,6,23,15,30,907.0,77.0,4.2,25.0,726.0,598.3,460.01
2016,6,23,15,45,895.5,74.5,4.25,24.5,682.0,545.98,420.0
2016,6,23,16,0,884.0,72.0,4.3,24.0,638.0,493.42,378.46
2016,6,23,16,15,868.5,70.0,4.25,23.5,591.0,439.59,334.45
2016,6,23,16,30,853.0,68.0,4.2,23.0,544.0,386.38,289.6
2016,6,23,16,45,831.5,65.5,4.2,22.5,494.5,331.59,242.5
2016,6,23,17,0,810.0,63.0,4.2,22.0,445.0,278.49,195.94
2016,6,23,17,15,783.0,60.0,4.1,21.5,394.5,225.64,149.68
2016,6,23,17,30,756.0,57.0,4.0,21.0,344.0,171.73,103.83
2016,6,23,17,45,715.5,53.5,3.95,20.5,294.0,122.48,65.55
2016,6,23,18,0,675.0,50.0,3.9,20.0,244.0,77.74,37.1
2016,6,23,18,15,618.5,45.0,3.7,19.0,196.0,36.24,26.22
2016,6,23,18,30,562.0,40.0,3.5,18.0,148.0,29.72,20.42
2016,6,23,18,45,469.0,33.5,3.3,17.5,106.0,23.83,14.98
2016,6,23,19,0,376.0,27.0,3.1,17.0,64.0,20.21,11.03
2016,6,23,19,15,188.0,13.5,3.05,16.5,32.0,9.82,0.0
2016,6,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,24,4,45,65.0,5.5,1.55,10.5,7.0,0.0,0.0
2016,6,24,5,0,130.0,11.0,1.7,11.0,14.0,23.23,0.0
2016,6,24,5,15,279.0,21.0,1.75,11.5,46.5,66.81,25.16
2016,6,24,5,30,428.0,31.0,1.8,12.0,79.0,124.64,79.37
2016,6,24,5,45,513.0,38.0,1.85,12.5,124.0,176.74,125.1
2016,6,24,6,0,598.0,45.0,1.9,13.0,169.0,236.94,178.19
2016,6,24,6,15,652.5,50.5,1.9,14.0,218.5,294.3,229.18
2016,6,24,6,30,707.0,56.0,1.9,15.0,268.0,356.82,283.06
2016,6,24,6,45,743.5,60.0,1.95,16.0,319.5,414.29,331.44
2016,6,24,7,0,780.0,64.0,2.0,17.0,371.0,474.48,380.12
2016,6,24,7,15,806.5,67.0,2.0,17.5,422.5,530.42,424.3
2016,6,24,7,30,833.0,70.0,2.0,18.0,474.0,584.95,465.91
2016,6,24,7,45,852.5,73.0,2.05,19.0,524.0,638.15,504.34
2016,6,24,8,0,872.0,76.0,2.1,20.0,574.0,691.32,540.01
2016,6,24,8,15,887.0,78.5,2.0,20.5,621.5,740.33,571.14
2016,6,24,8,30,902.0,81.0,1.9,21.0,669.0,788.39,600.76
2016,6,24,8,45,913.0,83.0,1.85,22.0,712.5,831.47,625.45
2016,6,24,9,0,924.0,85.0,1.8,23.0,756.0,872.82,648.36
2016,6,24,9,15,933.0,86.5,1.7,23.5,795.5,909.93,668.63
2016,6,24,9,30,942.0,88.0,1.6,24.0,835.0,944.77,686.97
2016,6,24,9,45,950.5,88.0,1.5,24.5,869.0,975.07,701.99
2016,6,24,10,0,959.0,88.0,1.4,25.0,903.0,1002.71,715.04
2016,6,24,10,15,964.0,89.0,1.3,25.5,930.5,1025.23,724.63
2016,6,24,10,30,969.0,90.0,1.2,26.0,958.0,1044.65,732.17
2016,6,24,10,45,973.5,90.5,1.15,26.5,979.5,1059.84,737.99
2016,6,24,11,0,978.0,91.0,1.1,27.0,1001.0,1071.73,741.87
2016,6,24,11,15,980.5,91.5,1.1,27.0,1015.0,1078.25,745.1
2016,6,24,11,30,983.0,92.0,1.1,27.0,1029.0,1081.32,746.47
2016,6,24,11,45,984.5,92.0,1.1,27.5,1036.0,1079.43,743.58
2016,6,24,12,0,986.0,92.0,1.1,28.0,1043.0,1074.1,738.83
2016,6,24,12,15,986.0,92.0,1.15,28.0,1042.5,1063.88,733.77
2016,6,24,12,30,986.0,92.0,1.2,28.0,1042.0,1050.32,726.81
2016,6,24,12,45,975.5,98.0,1.3,28.0,1032.0,1029.46,716.37
2016,6,24,13,0,965.0,104.0,1.4,28.0,1022.0,1005.71,704.08
2016,6,24,13,15,962.5,103.5,1.45,28.0,1007.0,980.15,689.78
2016,6,24,13,30,960.0,103.0,1.5,28.0,992.0,951.74,673.6
2016,6,24,13,45,956.0,102.0,1.55,28.5,969.5,918.82,653.15
2016,6,24,14,0,952.0,101.0,1.6,29.0,947.0,883.41,631.01
2016,6,24,14,15,946.0,100.0,1.6,28.5,918.5,844.08,608.08
2016,6,24,14,30,940.0,99.0,1.6,28.0,890.0,802.72,583.5
2016,6,24,14,45,932.5,97.5,1.65,28.0,855.5,757.98,555.63
2016,6,24,15,0,925.0,96.0,1.7,28.0,821.0,711.73,526.12
2016,6,24,15,15,915.0,94.5,1.7,28.0,780.5,662.62,491.59
2016,6,24,15,30,905.0,93.0,1.7,28.0,740.0,612.64,455.5
2016,6,24,15,45,892.0,90.5,1.75,28.0,695.5,559.52,416.35
2016,6,24,16,0,879.0,88.0,1.8,28.0,651.0,506.29,375.82
2016,6,24,16,15,862.0,85.5,1.8,27.5,603.0,451.47,333.3
2016,6,24,16,30,845.0,83.0,1.8,27.0,555.0,394.26,287.61
2016,6,24,16,45,822.5,80.0,1.8,26.5,504.5,338.78,241.91
2016,6,24,17,0,800.0,77.0,1.8,26.0,454.0,285.16,196.68
2016,6,24,17,15,770.0,73.0,1.75,25.0,402.0,231.08,151.38
2016,6,24,17,30,740.0,69.0,1.7,24.0,350.0,180.1,109.41
2016,6,24,17,45,698.0,64.5,1.65,23.5,299.0,130.61,71.8
2016,6,24,18,0,656.0,60.0,1.6,23.0,248.0,82.68,41.11
2016,6,24,18,15,594.5,53.5,1.55,22.0,199.0,40.59,29.64
2016,6,24,18,30,533.0,47.0,1.5,21.0,150.0,33.15,23.12
2016,6,24,18,45,437.0,39.0,1.45,20.0,107.0,28.7,18.98
2016,6,24,19,0,341.0,31.0,1.4,19.0,64.0,23.98,14.03
2016,6,24,19,15,170.5,15.5,1.4,18.0,32.0,11.58,0.0
2016,6,24,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,58.5,5.0,1.1,13.5,6.5,0.0,0.0
2016,6,25,5,0,117.0,10.0,1.1,14.0,13.0,20.89,0.0
2016,6,25,5,15,264.5,20.5,1.25,15.0,45.0,63.78,22.56
2016,6,25,5,30,412.0,31.0,1.4,16.0,77.0,121.04,75.69
2016,6,25,5,45,500.0,38.5,1.6,17.0,122.0,173.52,120.58
2016,6,25,6,0,588.0,46.0,1.8,18.0,167.0,234.35,172.83
2016,6,25,6,15,643.5,51.0,1.8,18.5,216.5,291.01,222.63
2016,6,25,6,30,699.0,56.0,1.8,19.0,266.0,352.9,275.58
2016,6,25,6,45,737.5,60.0,1.85,20.0,317.5,410.87,323.58
2016,6,25,7,0,776.0,64.0,1.9,21.0,369.0,471.78,372.01
2016,6,25,7,15,803.0,67.5,1.8,21.5,421.0,528.37,415.54
2016,6,25,7,30,830.0,71.0,1.7,22.0,473.0,586.18,458.16
2016,6,25,7,45,851.0,73.5,1.6,23.0,523.5,637.1,493.22
2016,6,25,8,0,872.0,76.0,1.5,24.0,574.0,690.72,527.22
2016,6,25,8,15,887.0,78.5,1.45,24.5,621.5,739.75,557.58
2016,6,25,8,30,902.0,81.0,1.4,25.0,669.0,787.84,586.53
2016,6,25,8,45,914.0,83.0,1.35,26.0,713.0,831.76,610.79
2016,6,25,9,0,926.0,85.0,1.3,27.0,757.0,874.02,633.31
2016,6,25,9,15,935.0,86.5,1.3,27.5,796.0,911.24,654.0
2016,6,25,9,30,944.0,88.0,1.3,28.0,835.0,946.18,673.01
2016,6,25,9,45,945.0,92.5,1.35,28.5,867.5,974.48,688.47
2016,6,25,10,0,946.0,97.0,1.4,29.0,900.0,999.75,702.05
2016,6,25,10,15,951.0,98.0,1.45,29.0,927.5,1022.03,715.23
2016,6,25,10,30,956.0,99.0,1.5,29.0,955.0,1041.25,726.62
2016,6,25,10,45,959.5,100.0,1.6,29.5,976.0,1055.82,734.61
2016,6,25,11,0,963.0,101.0,1.7,30.0,997.0,1067.12,740.71
2016,6,25,11,15,965.0,101.5,1.8,30.0,1011.0,1073.05,745.14
2016,6,25,11,30,967.0,102.0,1.9,30.0,1025.0,1075.59,747.65
2016,6,25,11,45,967.5,103.0,2.0,30.5,1031.5,1073.74,746.09
2016,6,25,12,0,968.0,104.0,2.1,31.0,1038.0,1068.5,742.58
2016,6,25,12,15,967.5,104.0,2.15,31.0,1037.0,1057.93,736.77
2016,6,25,12,30,967.0,104.0,2.2,31.0,1036.0,1044.1,729.07
2016,6,25,12,45,967.5,102.0,2.3,31.0,1028.5,1026.03,719.38
2016,6,25,13,0,968.0,100.0,2.4,31.0,1021.0,1004.8,707.69
2016,6,25,13,15,965.5,99.5,2.45,31.0,1006.0,979.23,692.73
2016,6,25,13,30,963.0,99.0,2.5,31.0,991.0,950.79,675.92
2016,6,25,13,45,958.5,98.5,2.6,31.0,968.5,917.89,656.56
2016,6,25,14,0,954.0,98.0,2.7,31.0,946.0,882.52,635.38
2016,6,25,14,15,948.0,97.0,2.7,30.5,917.5,843.15,611.88
2016,6,25,14,30,942.0,96.0,2.7,30.0,889.0,801.75,586.72
2016,6,25,14,45,934.5,94.5,2.75,30.0,854.0,756.96,558.05
2016,6,25,15,0,927.0,93.0,2.8,30.0,819.0,710.66,527.91
2016,6,25,15,15,917.0,91.0,2.8,29.5,779.0,661.02,493.45
2016,6,25,15,30,907.0,89.0,2.8,29.0,739.0,610.51,457.3
2016,6,25,15,45,895.0,86.5,2.85,29.0,694.5,557.85,417.73
2016,6,25,16,0,883.0,84.0,2.9,29.0,650.0,504.99,376.77
2016,6,25,16,15,866.5,81.5,2.85,28.5,602.5,450.2,333.64
2016,6,25,16,30,850.0,79.0,2.8,28.0,555.0,396.13,289.68
2016,6,25,16,45,829.0,76.0,2.8,27.5,504.5,337.7,241.4
2016,6,25,17,0,808.0,73.0,2.8,27.0,454.0,284.15,195.86
2016,6,25,17,15,779.0,69.5,2.65,26.0,402.5,230.31,150.42
2016,6,25,17,30,750.0,66.0,2.5,25.0,351.0,179.44,108.31
2016,6,25,17,45,710.0,61.5,2.35,24.5,300.0,129.59,70.28
2016,6,25,18,0,670.0,57.0,2.2,24.0,249.0,84.27,41.72
2016,6,25,18,15,610.5,51.0,2.05,23.0,200.0,38.91,28.05
2016,6,25,18,30,551.0,45.0,1.9,22.0,151.0,31.42,21.52
2016,6,25,18,45,458.0,37.0,1.75,21.0,108.0,26.88,17.34
2016,6,25,19,0,365.0,29.0,1.6,20.0,65.0,22.05,12.39
2016,6,25,19,15,182.5,14.5,1.55,19.5,32.5,10.68,0.0
2016,6,25,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,1.0,14.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,1.0,15.0,12.0,19.56,0.0
2016,6,26,5,15,244.0,20.5,1.05,16.0,43.0,60.42,20.22
2016,6,26,5,30,384.0,31.0,1.1,17.0,74.0,115.11,71.58
2016,6,26,5,45,470.5,39.0,1.2,18.0,117.0,166.18,114.92
2016,6,26,6,0,557.0,47.0,1.3,19.0,160.0,226.45,166.11
2016,6,26,6,15,612.5,52.5,1.2,19.5,208.5,281.85,214.15
2016,6,26,6,30,668.0,58.0,1.1,20.0,257.0,341.78,264.6
2016,6,26,6,45,707.0,62.0,1.05,21.0,308.0,398.41,310.53
2016,6,26,7,0,746.0,66.0,1.0,22.0,359.0,458.07,356.74
2016,6,26,7,15,773.5,69.5,0.9,22.5,409.5,513.51,398.21
2016,6,26,7,30,801.0,73.0,0.8,23.0,460.0,570.26,438.73
2016,6,26,7,45,822.0,75.5,0.75,24.0,509.5,622.71,473.95
2016,6,26,8,0,843.0,78.0,0.7,25.0,559.0,672.26,504.7
2016,6,26,8,15,858.5,80.5,0.65,26.0,605.5,720.5,532.5
2016,6,26,8,30,874.0,83.0,0.6,27.0,652.0,767.9,558.79
2016,6,26,8,45,886.0,85.0,0.6,28.0,695.5,810.84,582.18
2016,6,26,9,0,898.0,87.0,0.6,29.0,739.0,852.2,604.04
2016,6,26,9,15,907.0,89.0,0.65,29.5,777.5,889.13,624.85
2016,6,26,9,30,916.0,91.0,0.7,30.0,816.0,923.87,644.14
2016,6,26,9,45,925.0,91.0,0.75,30.5,849.5,954.07,660.54
2016,6,26,10,0,934.0,91.0,0.8,31.0,883.0,981.72,675.37
2016,6,26,10,15,939.0,92.0,0.85,31.5,910.5,1003.86,686.89
2016,6,26,10,30,944.0,93.0,0.9,32.0,938.0,1022.99,696.7
2016,6,26,10,45,946.5,94.5,1.0,32.5,958.5,1037.06,704.58
2016,6,26,11,0,949.0,96.0,1.1,33.0,979.0,1047.86,710.64
2016,6,26,11,15,951.0,96.5,1.25,33.0,993.0,1053.81,716.26
2016,6,26,11,30,953.0,97.0,1.4,33.0,1007.0,1056.42,719.93
2016,6,26,11,45,953.0,98.0,1.55,33.5,1013.0,1054.19,719.25
2016,6,26,12,0,953.0,99.0,1.7,34.0,1019.0,1048.63,716.57
2016,6,26,12,15,953.0,99.0,1.85,34.0,1018.5,1038.77,712.74
2016,6,26,12,30,953.0,99.0,2.0,34.0,1018.0,1025.68,706.91
2016,6,26,12,45,941.0,106.0,2.2,34.0,1007.0,1004.94,696.85
2016,6,26,13,0,929.0,113.0,2.4,34.0,996.0,981.45,684.87
2016,6,26,13,15,926.0,112.0,2.5,34.0,981.0,955.8,670.38
2016,6,26,13,30,923.0,111.0,2.6,34.0,966.0,927.43,654.05
2016,6,26,13,45,919.0,110.0,2.75,34.0,944.5,895.61,635.72
2016,6,26,14,0,915.0,109.0,2.9,34.0,923.0,861.39,615.56
2016,6,26,14,15,909.0,107.5,2.95,33.5,894.5,822.87,592.91
2016,6,26,14,30,903.0,106.0,3.0,33.0,866.0,782.41,568.63
2016,6,26,14,45,895.0,104.5,3.15,33.0,832.0,738.78,541.15
2016,6,26,15,0,887.0,103.0,3.3,33.0,798.0,693.76,511.78
2016,6,26,15,15,876.5,101.0,3.35,32.5,759.0,645.51,478.51
2016,6,26,15,30,866.0,99.0,3.4,32.0,720.0,596.52,443.67
2016,6,26,15,45,853.5,96.0,3.45,32.0,676.5,545.02,405.07
2016,6,26,16,0,841.0,93.0,3.5,32.0,633.0,493.43,365.27
2016,6,26,16,15,824.0,90.5,3.45,31.5,586.0,437.59,321.79
2016,6,26,16,30,807.0,88.0,3.4,31.0,539.0,385.22,279.54
2016,6,26,16,45,786.0,84.0,3.4,30.5,490.0,331.26,235.11
2016,6,26,17,0,765.0,80.0,3.4,30.0,441.0,279.03,191.2
2016,6,26,17,15,735.5,76.0,3.2,29.0,390.5,226.87,147.72
2016,6,26,17,30,706.0,72.0,3.0,28.0,340.0,177.77,107.6
2016,6,26,17,45,668.0,66.0,2.9,27.0,290.5,126.18,68.59
2016,6,26,18,0,630.0,60.0,2.8,26.0,241.0,81.63,40.46
2016,6,26,18,15,570.0,54.0,2.55,25.0,193.5,41.26,29.81
2016,6,26,18,30,510.0,48.0,2.3,24.0,146.0,33.98,23.5
2016,6,26,18,45,422.5,39.0,2.1,23.0,104.5,28.67,18.67
2016,6,26,19,0,335.0,30.0,1.9,22.0,63.0,22.99,13.01
2016,6,26,19,15,167.5,15.0,1.85,21.5,31.5,11.12,0.0
2016,6,26,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,5.5,1.15,16.5,5.5,0.0,0.0
2016,6,27,5,0,0.0,11.0,1.2,17.0,11.0,10.81,0.0
2016,6,27,5,15,186.5,21.0,1.35,18.0,41.5,52.29,16.29
2016,6,27,5,30,373.0,31.0,1.5,19.0,72.0,112.54,69.29
2016,6,27,5,45,459.5,39.0,1.65,20.0,115.0,162.95,111.83
2016,6,27,6,0,546.0,47.0,1.8,21.0,158.0,222.56,162.25
2016,6,27,6,15,602.0,52.5,1.75,21.5,206.0,277.52,209.9
2016,6,27,6,30,658.0,58.0,1.7,22.0,254.0,337.06,260.22
2016,6,27,6,45,698.0,62.0,1.65,23.0,304.5,393.64,306.33
2016,6,27,7,0,738.0,66.0,1.6,24.0,355.0,453.35,352.95
2016,6,27,7,15,766.0,70.0,1.55,25.0,405.5,509.23,394.76
2016,6,27,7,30,794.0,74.0,1.5,26.0,456.0,566.5,435.76
2016,6,27,7,45,816.0,76.5,1.5,27.0,506.0,619.3,472.18
2016,6,27,8,0,838.0,79.0,1.5,28.0,556.0,669.3,504.43
2016,6,27,8,15,854.5,81.5,1.45,28.5,603.0,718.09,534.48
2016,6,27,8,30,871.0,84.0,1.4,29.0,650.0,766.13,563.23
2016,6,27,8,45,884.5,85.5,1.35,30.0,693.5,809.66,587.11
2016,6,27,9,0,898.0,87.0,1.3,31.0,737.0,851.72,609.4
2016,6,27,9,15,907.5,88.5,1.3,31.0,776.0,888.59,631.01
2016,6,27,9,30,917.0,90.0,1.3,31.0,815.0,923.3,651.11
2016,6,27,9,45,915.5,97.0,1.3,31.5,846.5,951.39,665.64
2016,6,27,10,0,914.0,104.0,1.3,32.0,878.0,976.39,678.23
2016,6,27,10,15,920.0,105.0,1.35,32.5,906.0,999.11,690.18
2016,6,27,10,30,926.0,106.0,1.4,33.0,934.0,1018.9,700.38
2016,6,27,10,45,930.0,106.5,1.5,33.5,955.0,1033.16,708.09
2016,6,27,11,0,934.0,107.0,1.6,34.0,976.0,1044.25,714.0
2016,6,27,11,15,937.0,108.0,1.7,34.0,990.5,1051.62,719.24
2016,6,27,11,30,940.0,109.0,1.8,34.0,1005.0,1055.7,722.63
2016,6,27,11,45,941.0,109.0,1.95,34.0,1012.0,1053.44,722.98
2016,6,27,12,0,942.0,109.0,2.1,34.0,1019.0,1047.9,721.38
2016,6,27,12,15,942.0,109.0,2.2,34.0,1018.5,1038.12,716.65
2016,6,27,12,30,942.0,109.0,2.3,34.0,1018.0,1025.15,710.01
2016,6,27,12,45,944.5,106.0,2.45,34.5,1011.0,1008.45,700.16
2016,6,27,13,0,947.0,103.0,2.6,35.0,1004.0,988.61,688.31
2016,6,27,13,15,944.5,102.5,2.7,34.5,989.0,963.57,675.52
2016,6,27,13,30,942.0,102.0,2.8,34.0,974.0,935.72,660.81
2016,6,27,13,45,938.0,101.0,2.9,34.0,952.5,903.42,641.71
2016,6,27,14,0,934.0,100.0,3.0,34.0,931.0,868.66,620.84
2016,6,27,14,15,928.5,98.5,3.05,34.0,902.5,829.93,596.85
2016,6,27,14,30,923.0,97.0,3.1,34.0,874.0,789.18,571.27
2016,6,27,14,45,916.0,95.0,3.15,34.0,840.0,745.05,543.12
2016,6,27,15,0,909.0,93.0,3.2,34.0,806.0,699.4,513.54
2016,6,27,15,15,899.5,91.5,3.2,33.5,767.0,651.34,480.43
2016,6,27,15,30,890.0,90.0,3.2,33.0,728.0,602.4,445.69
2016,6,27,15,45,879.0,87.0,3.25,32.5,684.5,550.61,407.93
2016,6,27,16,0,868.0,84.0,3.3,32.0,641.0,498.54,368.65
2016,6,27,16,15,852.0,81.5,3.25,31.5,594.0,444.71,326.57
2016,6,27,16,30,836.0,79.0,3.2,31.0,547.0,391.55,283.68
2016,6,27,16,45,817.0,75.5,3.2,31.0,497.5,334.03,236.02
2016,6,27,17,0,798.0,72.0,3.2,31.0,448.0,281.18,191.12
2016,6,27,17,15,769.5,68.5,3.05,30.0,397.5,227.94,146.76
2016,6,27,17,30,741.0,65.0,2.9,29.0,347.0,177.61,105.63
2016,6,27,17,45,704.0,60.0,2.8,28.0,297.0,128.08,68.32
2016,6,27,18,0,667.0,55.0,2.7,27.0,247.0,82.73,39.93
2016,6,27,18,15,609.5,49.5,2.5,26.0,199.0,41.09,29.53
2016,6,27,18,30,552.0,44.0,2.3,25.0,151.0,30.56,20.47
2016,6,27,18,45,464.0,36.0,2.1,24.0,108.5,25.98,16.31
2016,6,27,19,0,376.0,28.0,1.9,23.0,66.0,21.11,11.42
2016,6,27,19,15,188.0,14.0,1.9,22.0,33.0,10.24,0.0
2016,6,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,5,15,198.5,15.0,1.45,15.5,36.5,47.28,12.63
2016,6,28,5,30,397.0,30.0,1.5,16.0,73.0,115.77,71.59
2016,6,28,5,45,481.0,38.0,1.55,17.0,116.5,166.72,115.32
2016,6,28,6,0,565.0,46.0,1.6,18.0,160.0,226.62,166.67
2016,6,28,6,15,620.5,51.5,1.45,18.5,208.5,281.48,214.7
2016,6,28,6,30,676.0,57.0,1.3,19.0,257.0,342.64,266.52
2016,6,28,6,45,713.0,61.5,1.15,20.0,307.5,399.28,312.57
2016,6,28,7,0,750.0,66.0,1.0,21.0,358.0,458.75,358.51
2016,6,28,7,15,777.5,69.5,0.8,22.0,409.0,514.39,398.86
2016,6,28,7,30,805.0,73.0,0.6,23.0,460.0,571.35,437.62
2016,6,28,7,45,826.0,75.5,0.45,24.0,509.5,621.19,469.59
2016,6,28,8,0,847.0,78.0,0.3,25.0,559.0,673.79,500.58
2016,6,28,8,15,862.5,80.5,0.3,26.0,606.5,722.25,528.61
2016,6,28,8,30,878.0,83.0,0.3,27.0,654.0,769.87,555.32
2016,6,28,8,45,891.5,85.0,0.35,28.0,697.5,814.23,580.1
2016,6,28,9,0,905.0,87.0,0.4,29.0,741.0,857.11,603.48
2016,6,28,9,15,914.5,88.5,0.55,29.5,780.5,894.23,626.1
2016,6,28,9,30,924.0,90.0,0.7,30.0,820.0,929.18,647.36
2016,6,28,9,45,932.0,91.0,0.9,30.5,854.0,959.82,666.83
2016,6,28,10,0,940.0,92.0,1.1,31.0,888.0,987.83,684.58
2016,6,28,10,15,945.5,93.0,1.2,31.5,916.0,1010.65,697.38
2016,6,28,10,30,951.0,94.0,1.3,32.0,944.0,1030.46,708.42
2016,6,28,10,45,954.5,95.5,1.45,32.5,965.5,1045.68,717.57
2016,6,28,11,0,958.0,97.0,1.6,33.0,987.0,1057.63,724.78
2016,6,28,11,15,961.0,97.5,1.7,33.0,1001.5,1064.7,729.87
2016,6,28,11,30,964.0,98.0,1.8,33.0,1016.0,1068.41,733.07
2016,6,28,11,45,964.5,98.5,1.95,33.0,1023.0,1066.22,733.5
2016,6,28,12,0,965.0,99.0,2.1,33.0,1030.0,1060.66,731.94
2016,6,28,12,15,965.0,99.0,2.15,33.0,1030.0,1050.76,726.57
2016,6,28,12,30,965.0,99.0,2.2,33.0,1030.0,1037.59,719.3
2016,6,28,12,45,956.5,104.0,2.3,33.0,1020.5,1018.08,708.75
2016,6,28,13,0,948.0,109.0,2.4,33.0,1011.0,995.66,696.39
2016,6,28,13,15,946.0,108.5,2.45,33.0,996.5,971.05,682.12
2016,6,28,13,30,944.0,108.0,2.5,33.0,982.0,943.61,666.01
2016,6,28,13,45,941.0,106.0,2.55,33.0,960.5,911.12,646.6
2016,6,28,14,0,938.0,104.0,2.6,33.0,939.0,876.12,625.45
2016,6,28,14,15,933.0,103.0,2.6,32.5,911.0,838.12,603.04
2016,6,28,14,30,928.0,102.0,2.6,32.0,883.0,798.05,578.97
2016,6,28,14,45,922.0,99.5,2.65,32.0,849.5,753.94,551.01
2016,6,28,15,0,916.0,97.0,2.7,32.0,816.0,708.22,521.44
2016,6,28,15,15,906.5,95.0,2.7,31.5,776.5,659.36,487.88
2016,6,28,15,30,897.0,93.0,2.7,31.0,737.0,609.61,452.63
2016,6,28,15,45,887.0,90.0,2.7,31.0,693.5,557.99,414.07
2016,6,28,16,0,877.0,87.0,2.7,31.0,650.0,505.98,374.07
2016,6,28,16,15,860.5,84.5,2.7,30.5,602.5,451.45,331.71
2016,6,28,16,30,844.0,82.0,2.7,30.0,555.0,397.61,288.49
2016,6,28,16,45,825.5,78.5,2.7,29.5,505.5,339.83,241.14
2016,6,28,17,0,807.0,75.0,2.7,29.0,456.0,286.63,196.25
2016,6,28,17,15,778.5,71.0,2.55,28.0,404.5,232.42,150.91
2016,6,28,17,30,750.0,67.0,2.4,27.0,353.0,181.13,108.79
2016,6,28,17,45,712.5,62.0,2.3,26.5,302.0,131.03,70.69
2016,6,28,18,0,675.0,57.0,2.2,26.0,251.0,85.18,41.76
2016,6,28,18,15,616.0,51.5,2.05,24.5,202.5,39.87,28.69
2016,6,28,18,30,557.0,46.0,1.9,23.0,154.0,32.27,22.14
2016,6,28,18,45,466.0,38.0,1.75,22.0,110.5,27.78,18.01
2016,6,28,19,0,375.0,30.0,1.6,21.0,67.0,23.0,13.1
2016,6,28,19,15,187.5,15.0,1.65,20.5,33.5,11.13,0.0
2016,6,28,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,184.5,16.5,1.15,13.5,36.5,46.64,11.69
2016,6,29,5,30,369.0,33.0,1.1,14.0,73.0,113.01,70.78
2016,6,29,5,45,463.5,41.0,1.1,15.0,117.0,165.09,115.15
2016,6,29,6,0,558.0,49.0,1.1,16.0,161.0,227.18,167.99
2016,6,29,6,15,616.5,55.0,1.0,16.5,210.5,284.16,217.65
2016,6,29,6,30,675.0,61.0,0.9,17.0,260.0,345.82,269.79
2016,6,29,6,45,714.0,65.5,0.8,18.0,311.5,403.38,316.48
2016,6,29,7,0,753.0,70.0,0.7,19.0,363.0,463.95,363.2
2016,6,29,7,15,782.0,74.0,0.65,20.0,415.0,521.15,405.48
2016,6,29,7,30,811.0,78.0,0.6,21.0,467.0,579.82,446.79
2016,6,29,7,45,830.5,81.5,0.6,22.0,517.0,632.94,482.82
2016,6,29,8,0,850.0,85.0,0.6,23.0,567.0,686.06,516.83
2016,6,29,8,15,866.5,87.5,0.55,23.5,615.0,732.24,544.09
2016,6,29,8,30,883.0,90.0,0.5,24.0,663.0,780.79,572.2
2016,6,29,8,45,894.0,93.0,0.45,24.5,706.5,824.43,596.3
2016,6,29,9,0,905.0,96.0,0.4,25.0,750.0,866.38,618.78
2016,6,29,9,15,915.0,98.0,0.45,25.5,790.0,904.48,640.36
2016,6,29,9,30,925.0,100.0,0.5,26.0,830.0,940.42,660.43
2016,6,29,9,45,931.5,102.0,0.6,27.0,863.5,970.77,676.72
2016,6,29,10,0,938.0,104.0,0.7,28.0,897.0,998.41,691.32
2016,6,29,10,15,943.5,105.0,0.8,28.0,925.5,1021.17,705.74
2016,6,29,10,30,949.0,106.0,0.9,28.0,954.0,1040.92,718.47
2016,6,29,10,45,953.0,107.0,1.0,28.5,975.5,1056.06,727.11
2016,6,29,11,0,957.0,108.0,1.1,29.0,997.0,1067.94,733.9
2016,6,29,11,15,959.5,108.5,1.2,29.0,1011.0,1074.48,739.07
2016,6,29,11,30,962.0,109.0,1.3,29.0,1025.0,1077.66,742.35
2016,6,29,11,45,963.5,109.0,1.4,29.5,1032.0,1075.93,741.32
2016,6,29,12,0,965.0,109.0,1.5,30.0,1039.0,1070.83,738.34
2016,6,29,12,15,964.5,109.0,1.6,30.0,1038.5,1060.42,733.7
2016,6,29,12,30,964.0,109.0,1.7,30.0,1038.0,1046.74,727.12
2016,6,29,12,45,964.0,107.5,1.8,30.5,1030.5,1028.85,716.51
2016,6,29,13,0,964.0,106.0,1.9,31.0,1023.0,1007.83,703.95
2016,6,29,13,15,961.5,105.5,1.95,31.0,1008.0,982.44,689.47
2016,6,29,13,30,959.0,105.0,2.0,31.0,993.0,954.19,673.14
2016,6,29,13,45,954.5,104.0,2.1,31.0,970.5,920.99,654.08
2016,6,29,14,0,950.0,103.0,2.2,31.0,948.0,885.31,633.18
2016,6,29,14,15,944.0,102.0,2.2,30.5,919.5,846.13,610.12
2016,6,29,14,30,938.0,101.0,2.2,30.0,891.0,804.92,585.41
2016,6,29,14,45,930.0,99.5,2.25,30.0,856.0,759.95,557.04
2016,6,29,15,0,922.0,98.0,2.3,30.0,821.0,713.5,527.11
2016,6,29,15,15,911.5,96.0,2.3,29.5,781.0,663.75,492.96
2016,6,29,15,30,901.0,94.0,2.3,29.0,741.0,613.18,457.15
2016,6,29,15,45,887.0,92.0,2.35,29.0,696.0,560.15,417.73
2016,6,29,16,0,873.0,90.0,2.4,29.0,651.0,507.11,377.05
2016,6,29,16,15,856.0,87.5,2.4,28.5,603.0,452.52,334.53
2016,6,29,16,30,839.0,85.0,2.4,28.0,555.0,395.57,288.91
2016,6,29,16,45,816.0,82.0,2.4,27.5,504.5,340.14,243.17
2016,6,29,17,0,793.0,79.0,2.4,27.0,454.0,286.62,197.98
2016,6,29,17,15,762.5,75.0,2.35,26.0,402.0,232.67,152.79
2016,6,29,17,30,732.0,71.0,2.3,25.0,350.0,181.87,110.97
2016,6,29,17,45,688.5,66.5,2.3,24.5,298.5,132.49,73.44
2016,6,29,18,0,645.0,62.0,2.3,24.0,247.0,84.69,42.67
2016,6,29,18,15,583.0,55.5,2.15,23.0,198.5,42.99,31.57
2016,6,29,18,30,521.0,49.0,2.0,22.0,150.0,34.87,24.49
2016,6,29,18,45,422.5,40.5,1.95,21.0,107.0,30.05,20.04
2016,6,29,19,0,324.0,32.0,1.9,20.0,64.0,24.94,14.74
2016,6,29,19,15,162.0,16.0,1.85,19.0,32.0,12.03,0.0
2016,6,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,148.0,17.5,0.9,15.0,33.0,42.26,9.2
2016,6,30,5,30,296.0,35.0,0.9,16.0,66.0,100.49,62.93
2016,6,30,5,45,387.5,45.0,0.95,17.0,108.5,150.03,104.46
2016,6,30,6,0,479.0,55.0,1.0,18.0,151.0,209.31,154.18
2016,6,30,6,15,540.5,62.5,0.9,18.5,199.0,264.9,201.81
2016,6,30,6,30,602.0,70.0,0.8,19.0,247.0,326.49,253.1
2016,6,30,6,45,646.0,75.5,0.75,20.0,298.0,383.7,299.12
2016,6,30,7,0,690.0,81.0,0.7,21.0,349.0,444.53,345.94
2016,6,30,7,15,721.5,86.0,0.7,21.5,400.0,501.23,388.75
2016,6,30,7,30,753.0,91.0,0.7,22.0,451.0,558.45,430.39
2016,6,30,7,45,778.0,94.0,0.7,23.0,501.5,612.06,467.05
2016,6,30,8,0,803.0,97.0,0.7,24.0,552.0,666.23,502.68
2016,6,30,8,15,821.0,100.5,0.65,25.0,599.5,716.11,531.86
2016,6,30,8,30,839.0,104.0,0.6,26.0,647.0,765.41,559.56
2016,6,30,8,45,853.0,106.5,0.55,27.0,691.0,809.55,582.99
2016,6,30,9,0,867.0,109.0,0.5,28.0,735.0,848.03,602.17
2016,6,30,9,15,877.5,111.0,0.4,28.5,774.0,885.39,620.44
2016,6,30,9,30,888.0,113.0,0.3,29.0,813.0,920.72,636.98
2016,6,30,9,45,903.5,111.0,0.25,29.5,849.0,954.19,653.08
2016,6,30,10,0,919.0,109.0,0.2,30.0,885.0,985.48,667.67
2016,6,30,10,15,924.5,110.0,0.35,30.5,913.0,1007.92,681.17
2016,6,30,10,30,930.0,111.0,0.5,31.0,941.0,1027.4,693.4
2016,6,30,10,45,933.5,112.5,0.65,31.5,962.5,1042.36,703.14
2016,6,30,11,0,937.0,114.0,0.8,32.0,984.0,1054.12,711.07
2016,6,30,11,15,939.5,114.5,1.0,32.0,998.0,1060.57,718.39
2016,6,30,11,30,942.0,115.0,1.2,32.0,1012.0,1063.73,723.64
2016,6,30,11,45,942.5,115.5,1.45,32.0,1018.5,1061.56,726.41
2016,6,30,12,0,943.0,116.0,1.7,32.0,1025.0,1056.09,726.88
2016,6,30,12,15,942.5,116.0,1.8,32.0,1024.5,1045.88,722.16
2016,6,30,12,30,942.0,116.0,1.9,32.0,1024.0,1032.48,715.54
2016,6,30,12,45,937.5,117.5,2.05,32.0,1015.0,1013.62,706.17
2016,6,30,13,0,933.0,119.0,2.2,32.0,1006.0,991.84,694.86
2016,6,30,13,15,929.5,118.0,2.3,32.0,990.5,965.72,680.17
2016,6,30,13,30,926.0,117.0,2.4,32.0,975.0,936.88,663.64
2016,6,30,13,45,922.0,115.5,2.5,32.0,953.0,904.55,644.69
2016,6,30,14,0,918.0,114.0,2.6,32.0,931.0,869.8,623.96
2016,6,30,14,15,911.5,112.5,2.65,32.0,902.0,830.81,599.86
2016,6,30,14,30,905.0,111.0,2.7,32.0,873.0,789.91,574.23
2016,6,30,14,45,897.5,108.5,2.75,32.0,838.5,745.61,546.0
2016,6,30,15,0,890.0,106.0,2.8,32.0,804.0,699.87,515.92
2016,6,30,15,15,879.0,104.0,2.8,31.5,764.0,651.17,482.37
2016,6,30,15,30,868.0,102.0,2.8,31.0,724.0,601.75,447.29
2016,6,30,15,45,855.0,99.0,2.85,31.0,680.0,549.84,408.64
2016,6,30,16,0,842.0,96.0,2.9,31.0,636.0,495.31,366.99
2016,6,30,16,15,824.0,93.0,2.9,30.5,588.5,441.08,324.85
2016,6,30,16,30,806.0,90.0,2.9,30.0,541.0,387.79,282.08
2016,6,30,16,45,784.0,86.0,2.9,29.5,491.5,333.46,237.44
2016,6,30,17,0,762.0,82.0,2.9,29.0,442.0,280.97,193.35
2016,6,30,17,15,731.0,78.0,2.85,28.5,391.0,228.54,149.42
2016,6,30,17,30,700.0,74.0,2.8,28.0,340.0,176.43,106.79
2016,6,30,17,45,658.5,68.5,2.75,27.5,290.0,127.83,70.11
2016,6,30,18,0,617.0,63.0,2.7,27.0,240.0,83.87,42.37
2016,6,30,18,15,555.5,56.0,2.5,25.5,192.5,43.2,31.4
2016,6,30,18,30,494.0,49.0,2.3,24.0,145.0,34.86,24.25
2016,6,30,18,45,400.0,40.0,2.1,23.0,103.5,29.59,19.45
2016,6,30,19,0,306.0,31.0,1.9,22.0,62.0,23.97,13.79
2016,6,30,19,15,153.0,15.5,1.9,21.5,31.0,11.59,0.0
2016,6,30,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,1,5,15,145.0,17.0,0.45,16.5,32.0,41.01,7.26
2016,7,1,5,30,290.0,34.0,0.4,17.0,64.0,97.99,60.7
2016,7,1,5,45,380.5,43.5,0.4,17.5,105.5,146.33,101.12
2016,7,1,6,0,471.0,53.0,0.4,18.0,147.0,204.3,149.56
2016,7,1,6,15,532.0,60.5,0.4,18.5,194.0,259.2,196.28
2016,7,1,6,30,593.0,68.0,0.4,19.0,241.0,320.08,246.77
2016,7,1,6,45,635.5,73.5,0.4,19.5,291.0,376.11,292.24
2016,7,1,7,0,678.0,79.0,0.4,20.0,341.0,435.63,338.72
2016,7,1,7,15,709.5,83.5,0.5,20.5,391.5,491.17,381.4
2016,7,1,7,30,741.0,88.0,0.6,21.0,442.0,547.38,423.29
2016,7,1,7,45,764.5,91.5,0.75,22.0,491.5,600.01,460.98
2016,7,1,8,0,788.0,95.0,0.9,23.0,541.0,653.12,497.89
2016,7,1,8,15,806.5,98.5,1.0,23.5,588.0,702.77,530.37
2016,7,1,8,30,825.0,102.0,1.1,24.0,635.0,751.92,561.84
2016,7,1,8,45,839.5,104.0,1.25,24.5,678.5,795.45,589.65
2016,7,1,9,0,854.0,106.0,1.4,25.0,722.0,833.44,613.54
2016,7,1,9,15,865.0,108.5,1.5,25.5,761.0,871.43,636.67
2016,7,1,9,30,876.0,111.0,1.6,26.0,800.0,907.45,658.3
2016,7,1,9,45,885.0,112.5,1.7,26.5,834.0,938.39,676.53
2016,7,1,10,0,894.0,114.0,1.8,27.0,868.0,966.89,693.15
2016,7,1,10,15,900.0,115.0,1.85,27.0,896.5,989.37,706.72
2016,7,1,10,30,906.0,116.0,1.9,27.0,925.0,1008.99,718.6
2016,7,1,10,45,911.5,117.0,2.0,27.5,946.5,1025.15,727.59
2016,7,1,11,0,917.0,118.0,2.1,28.0,968.0,1038.21,734.72
2016,7,1,11,15,919.5,118.5,2.15,28.0,982.5,1044.6,738.66
2016,7,1,11,30,922.0,119.0,2.2,28.0,997.0,1047.74,740.76
2016,7,1,11,45,924.0,119.0,2.3,28.0,1004.5,1046.63,740.93
2016,7,1,12,0,926.0,119.0,2.4,28.0,1012.0,1042.27,739.18
2016,7,1,12,15,926.0,119.0,2.45,28.0,1011.5,1032.73,733.73
2016,7,1,12,30,926.0,119.0,2.5,28.0,1011.0,1020.04,726.42
2016,7,1,12,45,917.0,123.5,2.6,28.0,1001.0,1000.11,715.07
2016,7,1,13,0,908.0,128.0,2.7,28.0,991.0,977.44,701.96
2016,7,1,13,15,904.5,127.5,2.7,28.0,976.0,952.35,686.4
2016,7,1,13,30,901.0,127.0,2.7,28.0,961.0,924.63,669.12
2016,7,1,13,45,897.0,125.5,2.75,28.0,939.5,892.99,649.61
2016,7,1,14,0,893.0,124.0,2.8,28.0,918.0,859.0,628.41
2016,7,1,14,15,886.5,122.5,2.8,27.5,889.5,820.84,605.13
2016,7,1,14,30,880.0,121.0,2.8,27.0,861.0,780.82,580.3
2016,7,1,14,45,872.0,118.5,2.8,27.0,827.0,737.12,551.49
2016,7,1,15,0,864.0,116.0,2.8,27.0,793.0,692.06,520.52
2016,7,1,15,15,852.5,113.5,2.8,26.5,753.5,643.67,486.47
2016,7,1,15,30,841.0,111.0,2.8,26.0,714.0,592.88,449.74
2016,7,1,15,45,827.5,108.0,2.8,26.0,670.5,541.58,410.63
2016,7,1,16,0,814.0,105.0,2.8,26.0,627.0,490.34,370.47
2016,7,1,16,15,795.0,101.5,2.75,25.5,580.0,436.57,327.88
2016,7,1,16,30,776.0,98.0,2.7,25.0,533.0,383.88,284.86
2016,7,1,16,45,752.5,94.0,2.7,25.0,483.5,330.58,239.92
2016,7,1,17,0,729.0,90.0,2.7,25.0,434.0,279.31,195.94
2016,7,1,17,15,696.5,85.0,2.65,24.5,383.5,224.4,149.72
2016,7,1,17,30,664.0,80.0,2.6,24.0,333.0,175.61,109.31
2016,7,1,17,45,620.0,74.0,2.6,23.5,283.5,128.17,73.14
2016,7,1,18,0,576.0,68.0,2.6,23.0,234.0,85.65,45.91
2016,7,1,18,15,512.0,60.5,2.45,22.0,187.0,46.68,34.9
2016,7,1,18,30,448.0,53.0,2.3,21.0,140.0,38.45,27.68
2016,7,1,18,45,353.0,43.0,2.15,20.5,99.0,32.41,22.08
2016,7,1,19,0,258.0,33.0,2.0,20.0,58.0,25.95,15.54
2016,7,1,19,15,129.0,16.5,1.95,19.5,29.0,12.76,0.0
2016,7,1,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,134.5,17.0,1.9,13.5,31.0,38.53,5.14
2016,7,2,5,30,269.0,34.0,2.0,14.0,62.0,93.64,58.65
2016,7,2,5,45,365.5,44.0,2.1,14.5,103.5,142.74,100.29
2016,7,2,6,0,462.0,54.0,2.2,15.0,145.0,202.13,151.02
2016,7,2,6,15,524.5,61.5,2.25,15.5,192.5,257.06,199.38
2016,7,2,6,30,587.0,69.0,2.3,16.0,240.0,318.13,252.13
2016,7,2,6,45,632.5,74.5,2.35,16.5,290.5,375.2,300.7
2016,7,2,7,0,678.0,80.0,2.4,17.0,341.0,436.08,350.86
2016,7,2,7,15,709.5,84.5,2.4,17.5,391.5,491.63,395.25
2016,7,2,7,30,741.0,89.0,2.4,18.0,442.0,547.8,438.69
2016,7,2,7,45,766.0,92.0,2.45,19.0,491.5,600.89,477.69
2016,7,2,8,0,791.0,95.0,2.5,20.0,541.0,654.57,515.83
2016,7,2,8,15,809.0,98.5,2.5,20.0,588.0,704.01,549.97
2016,7,2,8,30,827.0,102.0,2.5,20.0,635.0,752.91,583.03
2016,7,2,8,45,841.5,104.0,2.5,20.5,679.0,796.54,610.71
2016,7,2,9,0,856.0,106.0,2.5,21.0,723.0,834.64,634.13
2016,7,2,9,15,867.0,108.0,2.5,21.5,762.0,872.19,656.89
2016,7,2,9,30,878.0,110.0,2.5,22.0,801.0,907.77,678.02
2016,7,2,9,45,879.5,116.0,2.55,22.5,833.0,936.68,694.91
2016,7,2,10,0,881.0,122.0,2.6,23.0,865.0,962.76,709.9
2016,7,2,10,15,887.5,123.5,2.65,23.5,893.0,986.0,722.99
2016,7,2,10,30,894.0,125.0,2.7,24.0,921.0,1006.44,734.27
2016,7,2,10,45,898.5,126.0,2.75,24.5,942.5,1021.46,742.08
2016,7,2,11,0,903.0,127.0,2.8,25.0,964.0,1033.41,748.01
