Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,11,15,906.0,128.0,2.85,25.0,978.5,1040.72,752.55
2016,7,2,11,30,909.0,129.0,2.9,25.0,993.0,1044.83,755.2
2016,7,2,11,45,910.0,129.5,2.95,25.0,1000.5,1043.23,754.31
2016,7,2,12,0,911.0,130.0,3.0,25.0,1008.0,1038.43,751.54
2016,7,2,12,15,911.5,130.0,3.0,25.0,1008.0,1029.48,745.77
2016,7,2,12,30,912.0,130.0,3.0,25.0,1008.0,1017.42,738.13
2016,7,2,12,45,915.0,126.5,3.05,25.5,1002.0,1001.26,726.93
2016,7,2,13,0,918.0,123.0,3.1,26.0,996.0,982.03,713.83
2016,7,2,13,15,915.5,122.5,3.1,25.5,981.5,957.67,699.83
2016,7,2,13,30,913.0,122.0,3.1,25.0,967.0,930.59,684.0
2016,7,2,13,45,908.5,120.5,3.1,25.0,945.0,898.21,663.24
2016,7,2,14,0,904.0,119.0,3.1,25.0,923.0,863.48,640.82
2016,7,2,14,15,897.5,118.0,3.1,25.0,895.0,825.45,616.01
2016,7,2,14,30,891.0,117.0,3.1,25.0,867.0,785.52,589.72
2016,7,2,14,45,882.5,115.0,3.1,25.0,832.5,741.51,560.34
2016,7,2,15,0,874.0,113.0,3.1,25.0,798.0,696.17,528.95
2016,7,2,15,15,862.5,111.0,3.1,24.5,758.5,647.8,494.49
2016,7,2,15,30,851.0,109.0,3.1,24.0,719.0,598.79,458.53
2016,7,2,15,45,836.0,106.5,3.1,24.0,675.0,544.89,417.11
2016,7,2,16,0,821.0,104.0,3.1,24.0,631.0,492.97,375.98
2016,7,2,16,15,802.5,101.0,3.05,23.5,583.5,439.5,333.13
2016,7,2,16,30,784.0,98.0,3.0,23.0,536.0,387.06,289.81
2016,7,2,16,45,758.0,94.5,3.0,23.0,486.0,332.96,243.82
2016,7,2,17,0,732.0,91.0,3.0,23.0,436.0,278.36,196.87
2016,7,2,17,15,699.5,86.0,2.95,22.0,385.5,226.0,152.49
2016,7,2,17,30,667.0,81.0,2.9,21.0,335.0,177.01,111.7
2016,7,2,17,45,620.5,75.5,2.85,20.5,285.0,129.53,75.16
2016,7,2,18,0,574.0,70.0,2.8,20.0,235.0,87.25,47.9
2016,7,2,18,15,510.5,62.0,2.7,19.5,187.5,47.95,36.38
2016,7,2,18,30,447.0,54.0,2.6,19.0,140.0,39.39,28.74
2016,7,2,18,45,352.5,43.5,2.55,18.5,99.5,32.91,22.71
2016,7,2,19,0,258.0,33.0,2.5,18.0,59.0,25.98,15.69
2016,7,2,19,15,129.0,16.5,2.45,17.5,29.5,12.76,0.0
2016,7,2,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,143.0,16.5,2.05,11.5,31.0,39.61,3.65
2016,7,3,5,30,286.0,33.0,2.1,12.0,62.0,95.53,59.72
2016,7,3,5,45,383.0,42.5,2.15,12.5,104.0,145.0,102.19
2016,7,3,6,0,480.0,52.0,2.2,13.0,146.0,204.81,153.77
2016,7,3,6,15,541.5,59.0,2.2,13.5,193.5,259.71,202.6
2016,7,3,6,30,603.0,66.0,2.2,14.0,241.0,320.65,255.69
2016,7,3,6,45,647.0,71.5,2.25,15.0,291.5,377.8,304.19
2016,7,3,7,0,691.0,77.0,2.3,16.0,342.0,438.61,353.93
2016,7,3,7,15,722.0,81.0,2.3,16.5,392.5,492.85,397.5
2016,7,3,7,30,753.0,85.0,2.3,17.0,443.0,549.98,441.79
2016,7,3,7,45,777.0,88.5,2.3,17.5,493.0,603.5,481.89
2016,7,3,8,0,801.0,92.0,2.3,18.0,543.0,657.53,521.11
2016,7,3,8,15,819.0,95.0,2.3,18.5,590.0,706.85,554.08
2016,7,3,8,30,837.0,98.0,2.3,19.0,637.0,755.62,585.93
2016,7,3,8,45,851.0,100.0,2.35,20.0,681.0,795.3,609.99
2016,7,3,9,0,865.0,102.0,2.4,21.0,725.0,837.37,635.33
2016,7,3,9,15,875.5,104.0,2.4,21.0,764.0,874.82,659.16
2016,7,3,9,30,886.0,106.0,2.4,21.0,803.0,910.26,681.45
2016,7,3,9,45,904.0,102.5,2.45,21.5,839.5,944.51,701.92
2016,7,3,10,0,922.0,99.0,2.5,22.0,876.0,976.72,720.88
2016,7,3,10,15,928.0,100.0,2.55,22.5,904.0,999.88,733.82
2016,7,3,10,30,934.0,101.0,2.6,23.0,932.0,1020.1,744.93
2016,7,3,10,45,938.5,101.5,2.7,23.5,954.0,1035.25,753.3
2016,7,3,11,0,943.0,102.0,2.8,24.0,976.0,1047.21,759.71
2016,7,3,11,15,945.5,102.5,2.85,24.0,990.5,1053.9,763.86
2016,7,3,11,30,948.0,103.0,2.9,24.0,1005.0,1057.27,766.04
2016,7,3,11,45,950.0,103.0,3.0,24.5,1012.5,1056.28,764.53
2016,7,3,12,0,952.0,103.0,3.1,25.0,1020.0,1051.94,761.0
2016,7,3,12,15,952.0,103.0,3.15,25.0,1020.0,1042.32,755.24
2016,7,3,12,30,952.0,103.0,3.2,25.0,1020.0,1029.46,747.5
2016,7,3,12,45,939.5,110.5,3.3,25.0,1009.0,1008.93,735.25
2016,7,3,13,0,927.0,118.0,3.4,25.0,998.0,985.65,721.21
2016,7,3,13,15,924.0,117.0,3.4,25.0,983.5,960.19,704.99
2016,7,3,13,30,921.0,116.0,3.4,25.0,969.0,932.0,686.96
2016,7,3,13,45,916.5,115.0,3.4,25.0,947.0,899.91,666.29
2016,7,3,14,0,912.0,114.0,3.4,25.0,925.0,865.44,643.92
2016,7,3,14,15,905.5,113.0,3.4,24.5,897.0,827.17,620.03
2016,7,3,14,30,899.0,112.0,3.4,24.0,869.0,786.97,594.53
2016,7,3,14,45,891.0,110.0,3.4,24.0,834.5,743.03,564.94
2016,7,3,15,0,883.0,108.0,3.4,24.0,800.0,697.68,533.49
2016,7,3,15,15,872.0,106.0,3.35,23.5,760.5,649.25,498.52
2016,7,3,15,30,861.0,104.0,3.3,23.0,721.0,600.11,462.04
2016,7,3,15,45,847.5,101.0,3.3,23.0,677.0,548.23,421.77
2016,7,3,16,0,834.0,98.0,3.3,23.0,633.0,493.81,378.55
2016,7,3,16,15,816.0,95.0,3.25,22.5,586.0,439.91,335.06
2016,7,3,16,30,798.0,92.0,3.2,22.0,539.0,386.96,291.01
2016,7,3,16,45,774.5,88.5,3.15,22.0,489.0,332.94,244.61
2016,7,3,17,0,751.0,85.0,3.1,22.0,439.0,280.92,199.19
2016,7,3,17,15,719.5,80.5,3.0,21.5,388.5,228.42,154.03
2016,7,3,17,30,688.0,76.0,2.9,21.0,338.0,176.21,110.18
2016,7,3,17,45,645.0,70.5,2.85,20.5,288.0,128.0,72.87
2016,7,3,18,0,602.0,65.0,2.8,20.0,238.0,84.59,44.79
2016,7,3,18,15,540.0,58.0,2.65,19.0,190.5,44.64,33.57
2016,7,3,18,30,478.0,51.0,2.5,18.0,143.0,36.7,26.52
2016,7,3,18,45,385.0,41.0,2.35,17.5,101.5,30.58,20.8
2016,7,3,19,0,292.0,31.0,2.2,17.0,60.0,24.04,14.15
2016,7,3,19,15,146.0,15.5,2.2,16.5,30.0,11.63,0.0
2016,7,3,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,151.0,16.0,2.3,11.5,31.0,39.85,1.48
2016,7,4,5,30,302.0,32.0,2.4,12.0,62.0,97.17,60.12
2016,7,4,5,45,401.0,40.5,2.5,12.5,104.0,146.78,102.96
2016,7,4,6,0,500.0,49.0,2.6,13.0,146.0,206.94,155.01
2016,7,4,6,15,560.5,55.5,2.6,13.5,194.0,261.9,204.2
2016,7,4,6,30,621.0,62.0,2.6,14.0,242.0,322.79,257.6
2016,7,4,6,45,667.0,66.5,2.65,14.5,292.5,380.59,307.51
2016,7,4,7,0,713.0,71.0,2.7,15.0,343.0,441.31,358.29
2016,7,4,7,15,742.5,75.0,2.7,15.5,394.0,496.91,403.37
2016,7,4,7,30,772.0,79.0,2.7,16.0,445.0,554.08,448.15
2016,7,4,7,45,796.5,81.5,2.7,16.5,495.0,607.66,488.78
2016,7,4,8,0,821.0,84.0,2.7,17.0,545.0,661.77,528.2
2016,7,4,8,15,838.0,86.5,2.7,17.5,592.0,707.29,558.68
2016,7,4,8,30,855.0,89.0,2.7,18.0,639.0,755.29,590.42
2016,7,4,8,45,456.5,199.5,2.75,18.5,495.5,588.15,462.04
2016,7,4,9,0,58.0,310.0,2.8,19.0,352.0,365.28,283.03
2016,7,4,9,15,481.0,203.0,2.8,19.5,578.5,642.11,501.86
2016,7,4,9,30,904.0,96.0,2.8,20.0,805.0,915.22,692.89
2016,7,4,9,45,903.5,102.0,2.85,20.5,837.0,943.14,707.15
2016,7,4,10,0,903.0,108.0,2.9,21.0,869.0,968.07,721.53
2016,7,4,10,15,909.0,109.0,2.95,21.0,896.5,990.88,735.91
2016,7,4,10,30,915.0,110.0,3.0,21.0,924.0,1010.8,748.44
2016,7,4,10,45,918.0,111.5,3.05,21.5,945.0,1025.28,756.01
2016,7,4,11,0,921.0,113.0,3.1,22.0,966.0,1036.59,761.62
2016,7,4,11,15,924.0,114.0,3.1,22.0,980.5,1044.17,765.94
2016,7,4,11,30,927.0,115.0,3.1,22.0,995.0,1048.48,768.28
2016,7,4,11,45,926.5,116.0,3.15,22.5,1002.0,1046.01,765.3
2016,7,4,12,0,926.0,117.0,3.2,23.0,1009.0,1040.28,760.38
2016,7,4,12,15,926.0,117.0,3.2,23.0,1008.5,1030.85,754.24
2016,7,4,12,30,926.0,117.0,3.2,23.0,1008.0,1018.26,746.16
2016,7,4,12,45,930.5,112.5,3.25,23.5,1002.0,1002.41,735.01
2016,7,4,13,0,935.0,108.0,3.3,24.0,996.0,983.38,721.87
2016,7,4,13,15,931.5,107.5,3.3,23.5,981.0,957.84,706.9
2016,7,4,13,30,928.0,107.0,3.3,23.0,966.0,929.56,690.07
2016,7,4,13,45,924.0,106.0,3.3,23.0,944.0,897.75,669.44
2016,7,4,14,0,920.0,105.0,3.3,23.0,922.0,863.5,647.07
2016,7,4,14,15,913.5,103.5,3.3,23.0,893.5,824.51,621.31
2016,7,4,14,30,907.0,102.0,3.3,23.0,865.0,783.59,594.02
2016,7,4,14,45,899.5,100.0,3.3,23.0,831.0,739.73,564.4
2016,7,4,15,0,892.0,98.0,3.3,23.0,797.0,694.41,533.24
2016,7,4,15,15,881.5,96.0,3.3,22.5,758.0,645.95,498.25
2016,7,4,15,30,871.0,94.0,3.3,22.0,719.0,596.72,461.66
2016,7,4,15,45,858.5,91.5,3.3,22.0,675.5,545.4,421.55
2016,7,4,16,0,846.0,89.0,3.3,22.0,632.0,493.95,380.22
2016,7,4,16,15,829.0,86.0,3.25,21.5,584.5,440.18,336.56
2016,7,4,16,30,812.0,83.0,3.2,21.0,537.0,384.09,289.85
2016,7,4,16,45,790.5,79.5,3.15,20.5,488.0,330.01,243.52
2016,7,4,17,0,769.0,76.0,3.1,20.0,439.0,277.69,197.74
2016,7,4,17,15,739.0,72.0,3.05,19.5,388.5,225.01,151.85
2016,7,4,17,30,709.0,68.0,3.0,19.0,338.0,175.43,109.57
2016,7,4,17,45,668.5,63.0,2.95,18.5,288.0,127.02,71.68
2016,7,4,18,0,628.0,58.0,2.9,18.0,238.0,80.17,40.66
2016,7,4,18,15,568.0,52.0,2.8,17.5,191.0,39.7,29.45
2016,7,4,18,30,508.0,46.0,2.7,17.0,144.0,32.33,22.8
2016,7,4,18,45,416.5,37.5,2.6,16.5,102.5,27.4,18.14
2016,7,4,19,0,325.0,29.0,2.5,16.0,61.0,22.15,12.64
2016,7,4,19,15,162.5,14.5,2.5,15.5,30.5,10.75,0.0
2016,7,4,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,146.0,15.5,1.6,11.5,30.0,38.32,0.0
2016,7,5,5,30,292.0,31.0,1.6,12.0,60.0,93.92,57.61
2016,7,5,5,45,388.0,40.5,1.65,12.5,101.5,143.17,100.15
2016,7,5,6,0,484.0,50.0,1.7,13.0,143.0,202.72,151.43
2016,7,5,6,15,546.5,56.5,1.65,13.5,190.5,257.5,200.0
2016,7,5,6,30,609.0,63.0,1.6,14.0,238.0,318.43,252.83
2016,7,5,6,45,304.5,86.0,1.55,15.0,173.5,235.68,190.09
2016,7,5,7,0,0.0,109.0,1.5,16.0,109.0,106.98,84.03
2016,7,5,7,15,378.5,95.5,1.45,16.5,274.5,316.83,258.06
2016,7,5,7,30,757.0,82.0,1.4,17.0,440.0,547.72,437.63
2016,7,5,7,45,562.0,147.5,1.4,18.0,429.5,526.4,415.93
2016,7,5,8,0,367.0,213.0,1.4,19.0,419.0,480.95,377.16
2016,7,5,8,15,603.0,154.0,1.4,19.5,526.5,614.54,478.93
2016,7,5,8,30,839.0,95.0,1.4,20.0,634.0,752.69,575.45
2016,7,5,8,45,854.0,97.5,1.45,20.5,678.5,793.91,600.17
2016,7,5,9,0,869.0,100.0,1.5,21.0,723.0,837.55,627.19
2016,7,5,9,15,880.0,102.0,1.55,21.5,762.5,875.65,650.11
2016,7,5,9,30,891.0,104.0,1.6,22.0,802.0,911.75,671.53
2016,7,5,9,45,903.5,103.0,1.7,22.5,837.5,943.83,690.77
2016,7,5,10,0,916.0,102.0,1.8,23.0,873.0,973.59,708.45
2016,7,5,10,15,922.5,103.5,1.9,23.0,901.5,997.72,723.89
2016,7,5,10,30,929.0,105.0,2.0,23.0,930.0,1018.94,737.56
2016,7,5,10,45,933.0,106.0,2.15,23.5,952.0,1034.12,746.64
2016,7,5,11,0,937.0,107.0,2.3,24.0,974.0,1046.12,753.78
2016,7,5,11,15,940.5,108.0,2.4,24.0,989.5,1054.34,759.5
2016,7,5,11,30,944.0,109.0,2.5,24.0,1005.0,1059.26,763.25
2016,7,5,11,45,945.5,109.0,2.65,24.0,1012.5,1057.8,763.6
2016,7,5,12,0,947.0,109.0,2.8,24.0,1020.0,1053.03,761.91
2016,7,5,12,15,947.5,109.0,2.85,24.0,1020.5,1043.97,756.57
2016,7,5,12,30,948.0,109.0,2.9,24.0,1021.0,1031.66,749.26
2016,7,5,12,45,944.0,111.0,3.0,24.0,1013.0,1013.85,738.9
2016,7,5,13,0,940.0,113.0,3.1,24.0,1005.0,993.05,726.6
2016,7,5,13,15,937.5,112.5,3.1,24.0,991.0,968.3,710.9
2016,7,5,13,30,935.0,112.0,3.1,24.0,977.0,940.73,693.36
2016,7,5,13,45,932.0,110.5,3.1,24.0,956.0,909.08,673.06
2016,7,5,14,0,929.0,109.0,3.1,24.0,935.0,874.9,651.0
2016,7,5,14,15,923.5,107.5,3.1,24.0,906.5,836.38,625.84
2016,7,5,14,30,918.0,106.0,3.1,24.0,878.0,795.81,599.09
2016,7,5,14,45,911.5,104.0,3.1,24.0,844.5,752.2,569.97
2016,7,5,15,0,905.0,102.0,3.1,24.0,811.0,707.02,539.16
2016,7,5,15,15,894.5,100.0,3.1,23.5,771.0,657.95,504.1
2016,7,5,15,30,884.0,98.0,3.1,23.0,731.0,608.07,467.39
2016,7,5,15,45,871.5,95.0,3.1,23.0,687.0,555.62,426.8
2016,7,5,16,0,859.0,92.0,3.1,23.0,643.0,503.02,384.95
2016,7,5,16,15,841.5,89.5,3.1,22.5,595.0,445.95,339.23
2016,7,5,16,30,824.0,87.0,3.1,22.0,547.0,392.32,294.67
2016,7,5,16,45,801.0,83.0,3.1,21.5,497.0,336.61,247.37
2016,7,5,17,0,778.0,79.0,3.1,21.0,447.0,282.82,200.71
2016,7,5,17,15,747.0,75.0,3.05,20.5,395.5,229.4,154.44
2016,7,5,17,30,716.0,71.0,3.0,20.0,344.0,179.19,111.88
2016,7,5,17,45,671.5,66.5,3.0,19.5,292.5,127.4,71.58
2016,7,5,18,0,627.0,62.0,3.0,19.0,241.0,83.29,43.16
2016,7,5,18,15,564.0,55.5,2.9,18.0,193.0,42.4,31.75
2016,7,5,18,30,501.0,49.0,2.8,17.0,145.0,34.99,25.13
2016,7,5,18,45,403.0,40.0,2.7,16.5,103.0,29.73,20.15
2016,7,5,19,0,305.0,31.0,2.6,16.0,61.0,24.12,14.23
2016,7,5,19,15,152.5,15.5,2.55,15.0,30.5,11.68,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,5,15,154.5,15.0,0.9,11.5,30.0,38.6,0.0
2016,7,6,5,30,309.0,30.0,0.9,12.0,60.0,95.68,57.97
2016,7,6,5,45,405.0,38.5,0.95,12.5,101.0,144.63,100.43
2016,7,6,6,0,501.0,47.0,1.0,13.0,142.0,203.88,151.33
2016,7,6,6,15,561.5,53.0,0.95,13.5,189.5,258.2,199.31
2016,7,6,6,30,622.0,59.0,0.9,14.0,237.0,318.48,251.2
2016,7,6,6,45,663.0,64.0,0.85,15.0,287.0,373.67,297.18
2016,7,6,7,0,704.0,69.0,0.8,16.0,337.0,433.18,344.54
2016,7,6,7,15,734.5,73.0,0.7,16.5,387.0,488.89,387.29
2016,7,6,7,30,765.0,77.0,0.6,17.0,437.0,546.29,429.32
2016,7,6,7,45,787.0,80.5,0.55,17.5,486.5,599.1,466.62
2016,7,6,8,0,809.0,84.0,0.5,18.0,536.0,652.24,502.47
2016,7,6,8,15,826.5,86.5,0.4,18.5,583.0,697.69,529.41
2016,7,6,8,30,844.0,89.0,0.3,19.0,630.0,745.69,557.25
2016,7,6,8,45,857.0,91.5,0.2,19.5,673.5,789.25,581.29
2016,7,6,9,0,870.0,94.0,0.1,20.0,717.0,831.38,603.98
2016,7,6,9,15,880.0,95.5,0.2,20.5,756.0,868.18,625.79
2016,7,6,9,30,890.0,97.0,0.3,21.0,795.0,902.92,646.51
2016,7,6,9,45,898.5,98.5,0.45,22.0,828.5,934.04,664.81
2016,7,6,10,0,907.0,100.0,0.6,23.0,862.0,962.65,681.6
2016,7,6,10,15,912.5,101.0,0.8,23.0,890.0,985.19,698.32
2016,7,6,10,30,918.0,102.0,1.0,23.0,918.0,1004.81,713.26
2016,7,6,10,45,922.5,103.0,1.2,23.5,939.0,1020.42,724.24
2016,7,6,11,0,927.0,104.0,1.4,24.0,960.0,1032.88,733.18
2016,7,6,11,15,929.0,104.5,1.6,24.0,974.5,1039.11,739.57
2016,7,6,11,30,931.0,105.0,1.8,24.0,989.0,1042.05,743.89
2016,7,6,11,45,933.0,105.0,2.0,24.5,996.0,1041.19,744.29
2016,7,6,12,0,935.0,105.0,2.2,25.0,1003.0,1037.04,742.54
2016,7,6,12,15,934.5,105.0,2.4,25.0,1002.5,1027.16,738.53
2016,7,6,12,30,934.0,105.0,2.6,25.0,1002.0,1014.1,732.41
2016,7,6,12,45,928.5,107.0,2.8,25.5,993.5,995.13,720.92
2016,7,6,13,0,923.0,109.0,3.0,26.0,985.0,973.28,707.45
2016,7,6,13,15,920.0,108.5,3.1,25.5,970.5,948.49,693.92
2016,7,6,13,30,917.0,108.0,3.2,25.0,956.0,920.96,678.42
2016,7,6,13,45,914.0,106.0,3.3,25.0,934.5,889.36,658.7
2016,7,6,14,0,911.0,104.0,3.4,25.0,913.0,855.3,637.14
2016,7,6,14,15,905.0,103.0,3.4,24.5,885.5,817.5,613.49
2016,7,6,14,30,899.0,102.0,3.4,24.0,858.0,777.75,588.2
2016,7,6,14,45,893.5,99.0,3.45,24.0,825.0,734.67,559.34
2016,7,6,15,0,888.0,96.0,3.5,24.0,792.0,689.98,528.87
2016,7,6,15,15,878.5,94.0,3.45,23.5,753.0,642.31,494.29
2016,7,6,15,30,869.0,92.0,3.4,23.0,714.0,593.77,458.11
2016,7,6,15,45,859.0,88.5,3.4,23.0,672.0,542.92,418.45
2016,7,6,16,0,849.0,85.0,3.4,23.0,630.0,491.71,377.38
2016,7,6,16,15,832.5,82.5,3.35,22.5,583.0,438.46,334.17
2016,7,6,16,30,816.0,80.0,3.3,22.0,536.0,382.79,287.85
2016,7,6,16,45,797.5,76.0,3.25,22.0,487.5,329.0,241.29
2016,7,6,17,0,779.0,72.0,3.2,22.0,439.0,276.65,195.18
2016,7,6,17,15,750.0,68.5,3.15,21.0,389.0,224.06,149.84
2016,7,6,17,30,721.0,65.0,3.1,20.0,339.0,174.45,107.86
2016,7,6,17,45,682.0,60.5,3.1,19.5,289.0,125.97,70.0
2016,7,6,18,0,643.0,56.0,3.1,19.0,239.0,81.9,41.56
2016,7,6,18,15,584.0,50.0,2.95,18.5,191.5,37.77,27.61
2016,7,6,18,30,525.0,44.0,2.8,18.0,144.0,30.69,21.26
2016,7,6,18,45,433.5,36.0,2.65,17.5,102.5,26.13,16.94
2016,7,6,19,0,342.0,28.0,2.5,17.0,61.0,21.28,11.79
2016,7,6,19,15,171.0,14.0,2.45,16.0,30.5,10.35,0.0
2016,7,6,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,7,5,15,161.0,14.0,1.55,11.5,29.5,38.05,0.0
2016,7,7,5,30,322.0,28.0,1.5,12.0,59.0,95.62,57.05
2016,7,7,5,45,416.0,36.0,1.45,12.5,100.0,144.06,99.55
2016,7,7,6,0,510.0,44.0,1.4,13.0,141.0,202.62,150.21
2016,7,7,6,15,570.0,50.0,1.25,13.5,188.0,257.14,198.61
2016,7,7,6,30,630.0,56.0,1.1,14.0,235.0,316.72,250.15
2016,7,7,6,45,670.5,60.5,1.0,15.0,284.5,372.5,296.77
2016,7,7,7,0,711.0,65.0,0.9,16.0,334.0,431.55,343.85
2016,7,7,7,15,740.5,68.5,0.95,16.5,384.5,486.48,387.27
2016,7,7,7,30,770.0,72.0,1.0,17.0,435.0,543.0,430.4
2016,7,7,7,45,793.0,75.0,1.05,17.5,484.0,596.13,469.58
2016,7,7,8,0,816.0,78.0,1.1,18.0,533.0,646.6,505.22
2016,7,7,8,15,832.5,80.5,1.2,18.5,580.0,694.8,537.42
2016,7,7,8,30,849.0,83.0,1.3,19.0,627.0,742.33,568.62
2016,7,7,8,45,862.5,85.0,1.45,19.5,670.5,785.99,597.22
2016,7,7,9,0,876.0,87.0,1.6,20.0,714.0,828.25,624.56
2016,7,7,9,15,886.5,88.5,1.7,20.5,753.0,865.73,647.88
2016,7,7,9,30,897.0,90.0,1.8,21.0,792.0,901.18,669.68
2016,7,7,9,45,904.5,92.0,1.95,21.5,825.5,932.18,688.95
2016,7,7,10,0,912.0,94.0,2.1,22.0,859.0,960.6,706.48
2016,7,7,10,15,917.5,95.0,2.15,22.0,887.0,983.3,720.55
2016,7,7,10,30,923.0,96.0,2.2,22.0,915.0,1003.08,732.82
2016,7,7,10,45,927.5,96.5,2.3,22.5,937.0,1018.3,741.38
2016,7,7,11,0,932.0,97.0,2.4,23.0,959.0,1030.37,748.0
2016,7,7,11,15,935.0,98.0,2.45,23.0,973.5,1038.22,752.94
2016,7,7,11,30,938.0,99.0,2.5,23.0,988.0,1042.76,755.91
2016,7,7,11,45,940.0,98.5,2.6,23.0,995.5,1041.45,755.79
2016,7,7,12,0,942.0,98.0,2.7,23.0,1003.0,1036.82,753.67
2016,7,7,12,15,942.0,98.0,2.7,23.0,1003.0,1027.44,747.61
2016,7,7,12,30,942.0,98.0,2.7,23.0,1003.0,1014.83,739.6
2016,7,7,12,45,933.0,103.0,2.75,23.5,993.5,995.46,726.36
2016,7,7,13,0,924.0,108.0,2.8,24.0,984.0,973.26,711.37
2016,7,7,13,15,921.0,107.5,2.75,24.0,969.5,948.46,695.26
2016,7,7,13,30,918.0,107.0,2.7,24.0,955.0,920.92,677.37
2016,7,7,13,45,915.5,105.0,2.7,24.0,934.0,889.73,657.45
2016,7,7,14,0,913.0,103.0,2.7,24.0,913.0,856.03,635.76
2016,7,7,14,15,907.0,101.5,2.7,24.0,885.0,817.68,610.79
2016,7,7,14,30,901.0,100.0,2.7,24.0,857.0,777.38,584.27
2016,7,7,14,45,894.5,97.5,2.75,24.0,823.5,733.98,555.62
2016,7,7,15,0,888.0,95.0,2.8,24.0,790.0,689.04,525.4
2016,7,7,15,15,877.5,93.5,2.85,23.5,751.0,641.21,491.4
2016,7,7,15,30,867.0,92.0,2.9,23.0,712.0,592.59,455.74
2016,7,7,15,45,856.0,88.5,2.95,23.0,669.0,541.28,416.12
2016,7,7,16,0,845.0,85.0,3.0,23.0,626.0,489.71,375.1
2016,7,7,16,15,828.0,82.5,3.0,22.5,579.5,436.41,332.1
2016,7,7,16,30,811.0,80.0,3.0,22.0,533.0,380.77,286.01
2016,7,7,16,45,791.0,76.0,3.05,21.5,484.0,326.72,239.94
2016,7,7,17,0,771.0,72.0,3.1,21.0,435.0,274.27,194.22
2016,7,7,17,15,741.5,68.5,3.15,20.0,385.0,221.98,149.04
2016,7,7,17,30,712.0,65.0,3.2,19.0,335.0,172.72,107.26
2016,7,7,17,45,673.5,60.0,3.25,18.5,285.5,124.31,69.3
2016,7,7,18,0,635.0,55.0,3.3,18.0,236.0,80.25,40.71
2016,7,7,18,15,576.0,49.5,3.2,17.0,189.0,37.02,27.14
2016,7,7,18,30,517.0,44.0,3.1,16.0,142.0,30.72,21.48
2016,7,7,18,45,429.0,35.5,3.05,15.5,101.0,25.73,16.74
2016,7,7,19,0,341.0,27.0,3.0,15.0,60.0,20.39,11.13
2016,7,7,19,15,170.5,13.5,2.95,14.5,30.0,9.93,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,8,5,15,175.5,12.5,1.6,11.5,29.0,37.97,0.0
2016,7,8,5,30,351.0,25.0,1.6,12.0,58.0,97.3,56.82
2016,7,8,5,45,441.5,32.0,1.6,12.5,98.5,145.15,99.43
2016,7,8,6,0,532.0,39.0,1.6,13.0,139.0,201.99,149.08
2016,7,8,6,15,589.0,44.5,1.55,14.0,186.0,256.09,197.29
2016,7,8,6,30,646.0,50.0,1.5,15.0,233.0,315.77,249.02
2016,7,8,6,45,684.0,54.0,1.5,16.0,281.5,370.61,295.59
2016,7,8,7,0,722.0,58.0,1.5,17.0,330.0,428.48,342.75
2016,7,8,7,15,750.0,61.5,1.45,17.5,379.5,483.09,386.03
2016,7,8,7,30,778.0,65.0,1.4,18.0,429.0,539.16,428.73
2016,7,8,7,45,798.0,68.0,1.35,19.0,477.5,587.98,463.62
2016,7,8,8,0,818.0,71.0,1.3,20.0,526.0,639.52,498.18
2016,7,8,8,15,834.5,73.0,1.3,20.5,572.0,687.3,529.15
2016,7,8,8,30,851.0,75.0,1.3,21.0,618.0,734.43,558.98
2016,7,8,8,45,861.0,78.0,1.3,21.5,660.5,776.53,584.76
2016,7,8,9,0,871.0,81.0,1.3,22.0,703.0,816.99,609.02
2016,7,8,9,15,881.0,82.5,1.35,22.5,741.5,853.96,631.2
2016,7,8,9,30,891.0,84.0,1.4,23.0,780.0,888.88,651.84
2016,7,8,9,45,897.5,86.0,1.5,24.0,813.5,918.89,668.49
2016,7,8,10,0,904.0,88.0,1.6,25.0,847.0,946.29,683.37
2016,7,8,10,15,910.0,89.0,1.75,25.0,875.0,969.41,698.78
2016,7,8,10,30,916.0,90.0,1.9,25.0,903.0,989.63,712.43
2016,7,8,10,45,920.0,91.0,2.05,25.5,924.0,1004.88,721.56
2016,7,8,11,0,924.0,92.0,2.2,26.0,945.0,1016.99,728.76
2016,7,8,11,15,927.0,92.5,2.35,26.0,960.0,1024.35,734.46
2016,7,8,11,30,930.0,93.0,2.5,26.0,975.0,1028.44,738.18
2016,7,8,11,45,932.5,92.5,2.65,26.5,982.5,1027.71,737.45
2016,7,8,12,0,935.0,92.0,2.8,27.0,990.0,1023.69,734.69
2016,7,8,12,15,935.5,92.0,2.9,27.0,990.5,1014.92,729.97
2016,7,8,12,30,936.0,92.0,3.0,27.0,991.0,1002.94,723.27
2016,7,8,12,45,931.5,94.5,3.15,27.0,983.5,985.53,713.48
2016,7,8,13,0,927.0,97.0,3.3,27.0,976.0,965.16,701.73
2016,7,8,13,15,925.0,96.5,3.4,27.0,962.0,941.27,687.25
2016,7,8,13,30,923.0,96.0,3.5,27.0,948.0,914.57,670.86
2016,7,8,13,45,921.0,94.0,3.65,27.0,927.5,883.71,651.84
2016,7,8,14,0,919.0,92.0,3.8,27.0,907.0,850.3,630.89
2016,7,8,14,15,913.5,90.5,3.85,26.5,879.5,812.19,607.24
2016,7,8,14,30,908.0,89.0,3.9,26.0,852.0,772.06,581.86
2016,7,8,14,45,902.0,87.5,3.95,26.0,819.0,729.74,553.48
2016,7,8,15,0,896.0,86.0,4.0,26.0,786.0,685.81,523.63
2016,7,8,15,15,886.0,84.0,4.0,25.5,747.5,637.5,488.96
2016,7,8,15,30,876.0,82.0,4.0,25.0,709.0,588.35,452.44
2016,7,8,15,45,864.5,80.0,4.05,25.0,666.5,537.78,413.01
2016,7,8,16,0,853.0,78.0,4.1,25.0,624.0,486.97,372.26
2016,7,8,16,15,836.5,75.5,4.05,24.5,577.5,433.52,328.89
2016,7,8,16,30,820.0,73.0,4.0,24.0,531.0,380.78,284.79
2016,7,8,16,45,799.5,70.0,3.95,23.5,482.5,327.22,238.98
2016,7,8,17,0,779.0,67.0,3.9,23.0,434.0,271.75,190.91
2016,7,8,17,15,750.5,63.5,3.75,22.5,384.0,219.25,145.28
2016,7,8,17,30,722.0,60.0,3.6,22.0,334.0,169.66,103.18
2016,7,8,17,45,684.0,56.0,3.5,21.5,284.5,121.65,65.89
2016,7,8,18,0,646.0,52.0,3.4,21.0,235.0,77.91,38.02
2016,7,8,18,15,587.5,46.5,3.2,20.0,188.0,37.13,26.86
2016,7,8,18,30,529.0,41.0,3.0,19.0,141.0,28.24,19.01
2016,7,8,18,45,440.5,33.5,2.9,18.5,100.0,24.01,15.02
2016,7,8,19,0,352.0,26.0,2.8,18.0,59.0,19.51,10.19
2016,7,8,19,15,176.0,13.0,2.75,17.5,29.5,9.53,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,182.0,12.0,2.2,13.5,28.5,37.9,0.0
2016,7,9,5,30,364.0,24.0,2.3,14.0,57.0,98.12,56.01
2016,7,9,5,45,453.5,30.5,2.45,14.5,97.5,144.88,97.99
2016,7,9,6,0,543.0,37.0,2.6,15.0,138.0,202.32,148.16
2016,7,9,6,15,599.0,42.0,2.7,15.5,184.5,256.03,196.66
2016,7,9,6,30,655.0,47.0,2.8,16.0,231.0,315.22,249.03
2016,7,9,6,45,692.5,51.0,2.95,17.0,280.0,370.26,296.57
2016,7,9,7,0,730.0,55.0,3.1,18.0,329.0,428.29,344.89
2016,7,9,7,15,757.5,58.0,3.1,18.5,378.5,482.45,388.98
2016,7,9,7,30,785.0,61.0,3.1,19.0,428.0,535.52,430.82
2016,7,9,7,45,805.0,63.5,3.15,19.5,476.0,586.68,469.92
2016,7,9,8,0,825.0,66.0,3.2,20.0,524.0,638.01,506.98
2016,7,9,8,15,841.0,68.5,3.25,20.5,570.5,686.34,539.94
2016,7,9,8,30,857.0,71.0,3.3,21.0,617.0,733.94,571.79
2016,7,9,8,45,869.0,73.0,3.35,21.5,659.5,776.82,599.73
2016,7,9,9,0,881.0,75.0,3.4,22.0,702.0,818.19,626.22
2016,7,9,9,15,890.5,76.5,3.45,22.0,740.5,855.11,650.55
2016,7,9,9,30,900.0,78.0,3.5,22.0,779.0,889.92,673.3
2016,7,9,9,45,901.0,83.0,3.6,22.5,811.5,918.45,690.62
2016,7,9,10,0,902.0,88.0,3.7,23.0,844.0,944.06,705.94
2016,7,9,10,15,908.0,89.0,3.75,23.0,872.0,967.18,720.65
2016,7,9,10,30,914.0,90.0,3.8,23.0,900.0,987.41,733.48
2016,7,9,10,45,920.5,89.5,3.9,23.0,922.0,1003.55,743.99
2016,7,9,11,0,927.0,89.0,4.0,23.0,944.0,1016.61,752.56
2016,7,9,11,15,930.5,89.5,4.05,23.0,959.0,1024.54,757.53
2016,7,9,11,30,934.0,90.0,4.1,23.0,974.0,1029.19,760.47
2016,7,9,11,45,938.5,88.0,4.2,23.0,982.5,1028.95,760.61
2016,7,9,12,0,943.0,86.0,4.3,23.0,991.0,1025.39,758.69
2016,7,9,12,15,944.5,86.0,4.35,23.0,993.0,1017.59,753.76
2016,7,9,12,30,946.0,86.0,4.4,23.0,995.0,1006.52,746.76
2016,7,9,12,45,943.5,88.5,4.5,23.0,988.5,990.91,737.11
2016,7,9,13,0,941.0,91.0,4.6,23.0,982.0,972.24,725.75
2016,7,9,13,15,940.5,90.5,4.6,23.0,970.0,949.43,710.78
2016,7,9,13,30,940.0,90.0,4.6,23.0,958.0,923.7,693.85
2016,7,9,13,45,940.0,88.0,4.65,23.0,939.0,894.09,674.58
2016,7,9,14,0,940.0,86.0,4.7,23.0,920.0,861.74,653.33
2016,7,9,14,15,937.5,85.0,4.7,22.5,894.5,825.78,630.34
2016,7,9,14,30,935.0,84.0,4.7,22.0,869.0,787.51,605.48
2016,7,9,14,45,932.0,82.5,4.7,22.0,838.0,746.27,577.03
2016,7,9,15,0,929.0,81.0,4.7,22.0,807.0,703.11,546.93
2016,7,9,15,15,922.0,79.5,4.65,21.5,769.5,655.7,512.25
2016,7,9,15,30,915.0,78.0,4.6,21.0,732.0,607.11,475.19
2016,7,9,15,45,905.5,76.0,4.6,21.0,689.5,555.74,434.22
2016,7,9,16,0,896.0,74.0,4.6,21.0,647.0,503.88,391.71
2016,7,9,16,15,881.5,72.0,4.55,20.5,600.5,449.57,346.71
2016,7,9,16,30,867.0,70.0,4.5,20.0,554.0,395.72,300.7
2016,7,9,16,45,846.5,68.0,4.45,19.5,504.0,340.58,252.58
2016,7,9,17,0,826.0,66.0,4.4,19.0,454.0,286.97,204.86
2016,7,9,17,15,799.5,63.0,4.25,18.5,403.0,229.32,153.99
2016,7,9,17,30,773.0,60.0,4.1,18.0,352.0,177.83,109.39
2016,7,9,17,45,733.5,56.0,4.0,17.5,300.5,126.88,69.23
2016,7,9,18,0,694.0,52.0,3.9,17.0,249.0,80.37,39.28
2016,7,9,18,15,636.5,46.5,3.75,16.0,200.0,37.04,27.27
2016,7,9,18,30,579.0,41.0,3.6,15.0,151.0,30.9,21.72
2016,7,9,18,45,485.0,34.0,3.45,14.5,107.5,26.73,17.67
2016,7,9,19,0,391.0,27.0,3.3,14.0,64.0,20.51,11.19
2016,7,9,19,15,195.5,13.5,3.25,13.5,32.0,10.0,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,10,5,15,191.0,12.5,1.75,11.5,29.5,39.23,0.0
2016,7,10,5,30,382.0,25.0,1.9,12.0,59.0,101.98,58.13
2016,7,10,5,45,475.5,32.0,2.05,12.5,101.5,150.94,102.65
2016,7,10,6,0,569.0,39.0,2.2,13.0,144.0,211.19,155.48
2016,7,10,6,15,627.5,44.0,2.3,13.5,192.5,267.15,206.19
2016,7,10,6,30,686.0,49.0,2.4,14.0,241.0,328.81,260.9
2016,7,10,6,45,726.5,53.0,2.5,15.0,292.0,386.79,310.97
2016,7,10,7,0,767.0,57.0,2.6,16.0,343.0,448.04,361.86
2016,7,10,7,15,795.0,60.0,2.5,16.5,394.5,501.99,405.56
2016,7,10,7,30,823.0,63.0,2.4,17.0,446.0,559.45,450.19
2016,7,10,7,45,845.0,65.5,2.35,18.0,496.5,613.65,489.93
2016,7,10,8,0,867.0,68.0,2.3,19.0,547.0,668.11,527.23
2016,7,10,8,15,882.5,70.0,2.15,19.5,595.0,717.29,558.84
2016,7,10,8,30,898.0,72.0,2.0,20.0,643.0,765.62,588.89
2016,7,10,8,45,911.0,73.5,1.95,20.5,687.5,810.29,616.34
2016,7,10,9,0,924.0,75.0,1.9,21.0,732.0,853.4,642.16
2016,7,10,9,15,933.5,76.5,1.8,21.5,772.0,891.71,663.7
2016,7,10,9,30,943.0,78.0,1.7,22.0,812.0,927.78,683.29
2016,7,10,9,45,947.5,81.0,1.6,22.5,846.0,958.47,698.95
2016,7,10,10,0,952.0,84.0,1.5,23.0,880.0,986.3,712.49
2016,7,10,10,15,957.5,85.0,1.55,23.5,909.0,1009.94,725.44
2016,7,10,10,30,963.0,86.0,1.6,24.0,938.0,1030.52,736.51
2016,7,10,10,45,967.0,86.5,1.7,24.5,960.0,1045.9,745.15
2016,7,10,11,0,971.0,87.0,1.8,25.0,982.0,1057.98,751.83
2016,7,10,11,15,973.5,87.5,1.9,25.0,997.0,1065.17,757.05
2016,7,10,11,30,976.0,88.0,2.0,25.0,1012.0,1068.93,760.27
2016,7,10,11,45,977.5,88.5,2.15,25.5,1019.5,1068.22,759.96
2016,7,10,12,0,979.0,89.0,2.3,26.0,1027.0,1064.05,757.54
2016,7,10,12,15,979.0,89.0,2.4,26.0,1027.5,1054.45,752.66
2016,7,10,12,30,979.0,89.0,2.5,26.0,1028.0,1041.49,745.73
2016,7,10,12,45,971.0,93.5,2.6,26.0,1019.0,1022.1,734.74
2016,7,10,13,0,963.0,98.0,2.7,26.0,1010.0,999.71,721.82
2016,7,10,13,15,960.5,97.5,2.7,26.0,995.5,974.55,706.18
2016,7,10,13,30,958.0,97.0,2.7,26.0,981.0,946.49,688.65
2016,7,10,13,45,954.5,96.5,2.75,26.0,959.5,914.8,669.1
2016,7,10,14,0,951.0,96.0,2.8,26.0,938.0,880.52,647.7
2016,7,10,14,15,945.5,94.5,2.8,26.0,910.0,841.26,622.44
2016,7,10,14,30,940.0,93.0,2.8,26.0,882.0,799.89,595.56
2016,7,10,14,45,933.0,91.5,2.8,26.0,848.0,755.53,566.36
2016,7,10,15,0,926.0,90.0,2.8,26.0,814.0,709.57,535.71
2016,7,10,15,15,916.0,88.5,2.8,25.5,774.0,660.33,501.13
2016,7,10,15,30,906.0,87.0,2.8,25.0,734.0,610.19,464.63
2016,7,10,15,45,894.0,84.5,2.8,25.0,690.0,557.36,424.15
2016,7,10,16,0,882.0,82.0,2.8,25.0,646.0,504.3,382.3
2016,7,10,16,15,865.5,79.5,2.75,24.5,598.0,449.28,338.32
2016,7,10,16,30,849.0,77.0,2.7,24.0,550.0,394.93,293.45
2016,7,10,16,45,827.5,74.0,2.65,24.0,499.5,339.41,246.05
2016,7,10,17,0,806.0,71.0,2.6,24.0,449.0,282.11,196.6
2016,7,10,17,15,776.5,67.5,2.5,23.5,397.5,227.86,150.03
2016,7,10,17,30,747.0,64.0,2.4,23.0,346.0,176.63,107.03
2016,7,10,17,45,706.0,59.5,2.3,22.5,294.5,126.44,68.55
2016,7,10,18,0,665.0,55.0,2.2,22.0,243.0,80.89,39.93
2016,7,10,18,15,604.0,49.0,2.0,21.0,194.0,38.67,28.08
2016,7,10,18,30,543.0,43.0,1.8,20.0,145.0,30.03,20.48
2016,7,10,18,45,446.0,35.0,1.65,19.0,102.5,25.44,16.2
2016,7,10,19,0,349.0,27.0,1.5,18.0,60.0,20.56,10.94
2016,7,10,19,15,174.5,13.5,1.5,17.5,30.0,10.04,0.0
2016,7,10,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,5,15,176.5,12.5,1.65,13.5,28.0,37.03,0.0
2016,7,11,5,30,353.0,25.0,1.8,14.0,56.0,96.32,53.85
2016,7,11,5,45,451.0,32.5,2.0,15.0,98.0,146.2,98.46
2016,7,11,6,0,549.0,40.0,2.2,16.0,140.0,205.79,149.7
2016,7,11,6,15,608.5,45.5,2.2,16.5,188.0,261.56,199.49
2016,7,11,6,30,668.0,51.0,2.2,17.0,236.0,323.15,253.31
2016,7,11,6,45,709.0,55.0,2.2,18.0,287.0,380.45,302.0
2016,7,11,7,0,750.0,59.0,2.2,19.0,338.0,441.07,351.47
2016,7,11,7,15,778.5,62.0,2.05,19.5,389.0,496.81,395.57
2016,7,11,7,30,807.0,65.0,1.9,20.0,440.0,551.47,437.08
2016,7,11,7,45,828.5,68.0,1.8,21.0,490.0,605.2,475.39
2016,7,11,8,0,850.0,71.0,1.7,22.0,540.0,659.18,511.37
2016,7,11,8,15,866.0,73.5,1.6,22.5,587.5,708.6,542.55
2016,7,11,8,30,882.0,76.0,1.5,23.0,635.0,757.24,572.26
2016,7,11,8,45,894.0,78.0,1.45,24.0,679.0,801.1,597.23
2016,7,11,9,0,906.0,80.0,1.4,25.0,723.0,843.38,620.48
2016,7,11,9,15,915.5,81.5,1.4,25.0,763.0,881.14,643.32
2016,7,11,9,30,925.0,83.0,1.4,25.0,803.0,916.72,664.58
2016,7,11,9,45,927.0,87.5,1.4,25.5,836.0,946.3,680.53
2016,7,11,10,0,929.0,92.0,1.4,26.0,869.0,972.94,694.54
2016,7,11,10,15,935.0,93.0,1.4,26.5,897.5,996.62,706.64
2016,7,11,10,30,941.0,94.0,1.4,27.0,926.0,1017.33,716.89
2016,7,11,10,45,945.0,95.0,1.45,27.5,948.0,1032.96,724.85
2016,7,11,11,0,949.0,96.0,1.5,28.0,970.0,1045.35,730.95
2016,7,11,11,15,951.5,96.5,1.6,28.0,985.0,1052.41,736.15
2016,7,11,11,30,954.0,97.0,1.7,28.0,1000.0,1056.1,739.43
2016,7,11,11,45,955.5,97.5,1.8,28.0,1007.5,1055.4,740.12
2016,7,11,12,0,957.0,98.0,1.9,28.0,1015.0,1051.31,738.83
2016,7,11,12,15,957.0,98.0,2.0,28.0,1015.5,1041.88,734.31
2016,7,11,12,30,957.0,98.0,2.1,28.0,1016.0,1029.15,727.8
2016,7,11,12,45,957.5,97.0,2.25,28.0,1009.5,1012.65,719.5
2016,7,11,13,0,958.0,96.0,2.4,28.0,1003.0,992.97,709.09
2016,7,11,13,15,955.5,95.5,2.45,28.0,988.5,967.94,694.2
2016,7,11,13,30,953.0,95.0,2.5,28.0,974.0,940.02,677.42
2016,7,11,13,45,948.5,94.5,2.65,28.0,952.5,907.61,658.44
2016,7,11,14,0,944.0,94.0,2.8,28.0,931.0,872.7,637.51
2016,7,11,14,15,938.5,93.0,2.85,27.5,903.0,834.17,614.42
2016,7,11,14,30,933.0,92.0,2.9,27.0,875.0,793.53,589.55
2016,7,11,14,45,926.0,90.5,3.0,27.0,841.0,749.44,561.03
2016,7,11,15,0,919.0,89.0,3.1,27.0,807.0,703.75,530.95
2016,7,11,15,15,909.5,87.5,3.1,26.5,767.5,655.12,496.71
2016,7,11,15,30,900.0,86.0,3.1,26.0,728.0,605.54,460.55
2016,7,11,15,45,888.5,83.5,3.15,26.0,684.5,553.25,420.54
2016,7,11,16,0,877.0,81.0,3.2,26.0,641.0,500.67,379.1
2016,7,11,16,15,860.5,78.5,3.15,25.5,593.0,445.88,335.24
2016,7,11,16,30,844.0,76.0,3.1,25.0,545.0,391.77,290.55
2016,7,11,16,45,824.0,73.0,3.1,24.5,495.5,336.98,244.21
2016,7,11,17,0,804.0,70.0,3.1,24.0,446.0,280.25,195.51
2016,7,11,17,15,775.0,66.5,3.05,23.5,394.5,226.2,148.95
2016,7,11,17,30,746.0,63.0,3.0,23.0,343.0,175.11,105.97
2016,7,11,17,45,707.0,58.0,2.95,22.5,292.5,124.73,67.22
2016,7,11,18,0,668.0,53.0,2.9,22.0,242.0,78.78,38.28
2016,7,11,18,15,608.5,47.5,2.7,21.0,193.5,36.84,26.49
2016,7,11,18,30,549.0,42.0,2.5,20.0,145.0,29.24,19.78
2016,7,11,18,45,455.5,34.0,2.3,19.5,102.5,24.62,15.43
2016,7,11,19,0,362.0,26.0,2.1,19.0,60.0,19.68,10.09
2016,7,11,19,15,181.0,13.0,2.1,18.0,30.0,9.63,0.0
2016,7,11,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,5,15,180.5,12.0,1.8,11.5,27.5,34.16,0.0
2016,7,12,5,30,361.0,24.0,1.8,12.0,55.0,96.12,53.12
2016,7,12,5,45,457.0,32.0,1.8,13.0,97.5,146.45,98.96
2016,7,12,6,0,553.0,40.0,1.8,14.0,140.0,206.19,150.68
2016,7,12,6,15,614.5,45.5,1.65,14.5,188.5,262.81,201.25
2016,7,12,6,30,676.0,51.0,1.5,15.0,237.0,325.46,255.79
2016,7,12,6,45,715.5,55.5,1.4,16.0,288.5,383.06,304.42
2016,7,12,7,0,755.0,60.0,1.3,17.0,340.0,443.84,353.37
2016,7,12,7,15,785.0,63.5,1.2,17.5,392.0,501.22,398.23
2016,7,12,7,30,815.0,67.0,1.1,18.0,444.0,560.22,442.28
2016,7,12,7,45,836.0,70.0,1.05,19.0,494.5,611.44,478.3
2016,7,12,8,0,857.0,73.0,1.0,20.0,545.0,665.43,513.95
2016,7,12,8,15,873.5,75.5,0.9,20.5,593.5,715.53,544.6
2016,7,12,8,30,890.0,78.0,0.8,21.0,642.0,764.88,573.67
2016,7,12,8,45,902.0,80.5,0.75,22.0,686.5,809.62,598.32
2016,7,12,9,0,914.0,83.0,0.7,23.0,731.0,852.75,621.2
2016,7,12,9,15,924.0,84.5,0.65,23.5,771.5,891.22,641.67
2016,7,12,9,30,934.0,86.0,0.6,24.0,812.0,927.52,660.38
2016,7,12,9,45,943.5,86.5,0.55,24.5,847.0,959.89,676.3
2016,7,12,10,0,953.0,87.0,0.5,25.0,882.0,989.68,690.41
