Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,10,15,958.5,88.0,0.5,25.5,911.0,1013.4,701.86
2016,7,12,10,30,964.0,89.0,0.5,26.0,940.0,1034.05,711.52
2016,7,12,10,45,967.5,90.0,0.55,26.5,962.0,1049.54,719.38
2016,7,12,11,0,971.0,91.0,0.6,27.0,984.0,1061.69,725.43
2016,7,12,11,15,973.5,91.5,0.75,27.0,998.5,1068.93,732.52
2016,7,12,11,30,976.0,92.0,0.9,27.0,1013.0,1072.71,737.63
2016,7,12,11,45,977.0,92.0,1.05,27.5,1020.5,1071.01,738.01
2016,7,12,12,0,978.0,92.0,1.2,28.0,1028.0,1065.85,736.28
2016,7,12,12,15,977.5,92.5,1.35,28.0,1028.5,1056.3,733.28
2016,7,12,12,30,977.0,93.0,1.5,28.0,1029.0,1043.37,728.12
2016,7,12,12,45,967.5,98.0,1.65,28.5,1019.0,1023.08,716.87
2016,7,12,13,0,958.0,103.0,1.8,29.0,1009.0,999.83,703.66
2016,7,12,13,15,955.0,102.5,1.9,29.0,994.0,974.31,689.61
2016,7,12,13,30,952.0,102.0,2.0,29.0,979.0,945.91,673.58
2016,7,12,13,45,947.0,101.5,2.1,29.0,957.0,913.06,654.51
2016,7,12,14,0,942.0,101.0,2.2,29.0,935.0,877.74,633.59
2016,7,12,14,15,936.0,100.0,2.25,28.5,906.5,838.82,610.83
2016,7,12,14,30,930.0,99.0,2.3,28.0,878.0,797.85,586.32
2016,7,12,14,45,921.5,97.5,2.35,28.0,843.0,752.74,557.46
2016,7,12,15,0,913.0,96.0,2.4,28.0,808.0,706.18,527.09
2016,7,12,15,15,902.5,94.0,2.4,27.5,768.5,656.64,492.66
2016,7,12,15,30,892.0,92.0,2.4,27.0,729.0,606.26,456.55
2016,7,12,15,45,879.0,89.5,2.4,27.0,684.5,553.48,416.67
2016,7,12,16,0,866.0,87.0,2.4,27.0,640.0,500.57,375.51
2016,7,12,16,15,849.0,84.5,2.4,26.5,592.0,446.04,332.58
2016,7,12,16,30,832.0,82.0,2.4,26.0,544.0,389.19,286.54
2016,7,12,16,45,810.0,78.5,2.4,26.0,493.5,333.65,239.75
2016,7,12,17,0,788.0,75.0,2.4,26.0,443.0,279.92,193.61
2016,7,12,17,15,757.5,71.0,2.3,25.0,391.5,225.9,148.07
2016,7,12,17,30,727.0,67.0,2.2,24.0,340.0,175.03,106.05
2016,7,12,17,45,686.0,62.0,2.15,23.5,289.5,125.45,68.36
2016,7,12,18,0,645.0,57.0,2.1,23.0,239.0,80.53,40.43
2016,7,12,18,15,582.5,51.0,1.95,22.0,190.0,36.13,25.75
2016,7,12,18,30,520.0,45.0,1.8,21.0,141.0,31.87,21.95
2016,7,12,18,45,422.5,36.5,1.7,20.0,99.0,26.92,17.35
2016,7,12,19,0,325.0,28.0,1.6,19.0,57.0,21.66,11.58
2016,7,12,19,15,162.5,14.0,1.6,18.5,28.5,10.58,0.0
2016,7,12,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,164.0,12.5,1.0,15.0,26.5,32.36,0.0
2016,7,13,5,30,328.0,25.0,1.2,16.0,53.0,90.59,48.61
2016,7,13,5,45,428.5,33.5,1.4,17.0,94.5,140.96,93.74
2016,7,13,6,0,529.0,42.0,1.6,18.0,136.0,201.9,145.3
2016,7,13,6,15,591.5,48.0,1.55,18.5,184.5,257.95,194.5
2016,7,13,6,30,654.0,54.0,1.5,19.0,233.0,319.35,247.26
2016,7,13,6,45,697.0,58.5,1.5,20.0,284.5,377.4,295.72
2016,7,13,7,0,740.0,63.0,1.5,21.0,336.0,438.98,345.03
2016,7,13,7,15,770.5,66.5,1.4,22.0,387.5,495.93,388.44
2016,7,13,7,30,801.0,70.0,1.3,23.0,439.0,554.57,431.02
2016,7,13,7,45,824.0,73.0,1.25,24.0,490.0,609.26,469.07
2016,7,13,8,0,847.0,76.0,1.2,25.0,541.0,661.26,503.2
2016,7,13,8,15,864.0,78.5,1.1,25.5,589.0,711.33,533.69
2016,7,13,8,30,881.0,81.0,1.0,26.0,637.0,760.71,562.67
2016,7,13,8,45,894.5,82.5,0.9,27.0,682.0,805.24,586.32
2016,7,13,9,0,908.0,84.0,0.8,28.0,727.0,848.29,608.15
2016,7,13,9,15,918.0,86.0,0.65,28.5,767.5,887.16,626.84
2016,7,13,9,30,928.0,88.0,0.5,29.0,808.0,923.87,643.43
2016,7,13,9,45,927.0,94.5,0.4,29.5,840.5,952.99,655.91
2016,7,13,10,0,926.0,101.0,0.3,30.0,873.0,978.99,666.38
2016,7,13,10,15,932.0,102.5,0.4,30.0,902.0,1003.17,681.41
2016,7,13,10,30,938.0,104.0,0.5,30.0,931.0,1024.37,694.89
2016,7,13,10,45,943.0,104.5,0.6,30.5,953.5,1040.44,704.12
2016,7,13,11,0,948.0,105.0,0.7,31.0,976.0,1053.28,711.6
2016,7,13,11,15,950.5,106.0,0.8,31.0,991.0,1060.85,717.55
2016,7,13,11,30,953.0,107.0,0.9,31.0,1006.0,1065.04,721.66
2016,7,13,11,45,954.5,107.0,1.05,31.5,1014.0,1063.81,722.24
2016,7,13,12,0,956.0,107.0,1.2,32.0,1022.0,1059.19,720.78
2016,7,13,12,15,956.0,107.0,1.3,32.0,1022.0,1049.73,716.98
2016,7,13,12,30,956.0,107.0,1.4,32.0,1022.0,1036.97,711.23
2016,7,13,12,45,958.0,104.5,1.55,32.0,1016.0,1020.39,703.9
2016,7,13,13,0,960.0,102.0,1.7,32.0,1010.0,1000.58,694.42
2016,7,13,13,15,957.5,101.5,1.8,32.0,995.0,975.46,680.87
2016,7,13,13,30,955.0,101.0,1.9,32.0,980.0,947.44,665.39
2016,7,13,13,45,950.5,100.0,2.0,32.0,958.5,914.44,646.56
2016,7,13,14,0,946.0,99.0,2.1,32.0,937.0,878.92,625.89
2016,7,13,14,15,940.5,98.0,2.2,32.0,908.5,840.25,602.86
2016,7,13,14,30,935.0,97.0,2.3,32.0,880.0,799.48,578.09
2016,7,13,14,45,926.5,95.5,2.4,32.0,845.0,754.16,549.86
2016,7,13,15,0,918.0,94.0,2.5,32.0,810.0,707.36,520.13
2016,7,13,15,15,908.0,92.5,2.55,31.5,770.0,658.37,486.79
2016,7,13,15,30,898.0,91.0,2.6,31.0,730.0,608.48,451.68
2016,7,13,15,45,884.5,88.5,2.65,31.0,685.5,555.12,412.04
2016,7,13,16,0,871.0,86.0,2.7,31.0,641.0,501.67,371.1
2016,7,13,16,15,854.0,83.5,2.75,30.5,593.0,446.85,328.57
2016,7,13,16,30,837.0,81.0,2.8,30.0,545.0,389.71,282.9
2016,7,13,16,45,815.0,78.0,2.85,29.5,495.0,334.34,237.27
2016,7,13,17,0,793.0,75.0,2.9,29.0,445.0,280.76,192.09
2016,7,13,17,15,762.5,71.0,2.8,28.0,393.0,226.45,146.71
2016,7,13,17,30,732.0,67.0,2.7,27.0,341.0,175.28,104.86
2016,7,13,17,45,691.0,62.0,2.65,26.5,290.0,125.42,67.39
2016,7,13,18,0,650.0,57.0,2.6,26.0,239.0,80.22,39.72
2016,7,13,18,15,587.5,51.0,2.35,25.0,190.5,35.55,24.9
2016,7,13,18,30,525.0,45.0,2.1,24.0,142.0,31.95,21.69
2016,7,13,18,45,427.5,36.0,1.9,23.0,99.5,26.55,16.75
2016,7,13,19,0,330.0,27.0,1.7,22.0,57.0,20.78,10.59
2016,7,13,19,15,165.0,13.5,1.65,21.5,28.5,10.17,0.0
2016,7,13,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,172.0,12.0,0.9,16.0,26.5,32.59,0.0
2016,7,14,5,30,344.0,24.0,1.0,17.0,53.0,91.55,47.61
2016,7,14,5,45,446.0,32.5,1.15,18.0,95.5,143.28,94.31
2016,7,14,6,0,548.0,41.0,1.3,19.0,138.0,205.44,146.66
2016,7,14,6,15,610.5,46.5,1.15,19.5,187.0,260.95,195.12
2016,7,14,6,30,673.0,52.0,1.0,20.0,236.0,323.73,248.33
2016,7,14,6,45,715.0,56.5,0.9,21.0,287.5,382.28,296.27
2016,7,14,7,0,757.0,61.0,0.8,22.0,339.0,444.27,344.54
2016,7,14,7,15,786.5,64.5,0.7,22.5,391.0,501.52,387.68
2016,7,14,7,30,816.0,68.0,0.6,23.0,443.0,560.34,429.85
2016,7,14,7,45,838.0,71.0,0.55,24.0,494.0,612.28,464.88
2016,7,14,8,0,860.0,74.0,0.5,25.0,545.0,667.1,499.64
2016,7,14,8,15,876.5,76.0,0.5,25.5,593.5,716.85,529.89
2016,7,14,8,30,893.0,78.0,0.5,26.0,642.0,765.83,558.94
2016,7,14,8,45,906.0,80.0,0.55,27.0,687.0,811.01,584.58
2016,7,14,9,0,919.0,82.0,0.6,28.0,732.0,854.65,608.74
2016,7,14,9,15,929.0,83.5,0.7,28.5,772.0,893.37,631.57
2016,7,14,9,30,939.0,85.0,0.8,29.0,812.0,929.9,652.91
2016,7,14,9,45,945.0,87.5,0.95,30.0,847.0,961.45,670.65
2016,7,14,10,0,951.0,90.0,1.1,31.0,882.0,990.22,686.56
2016,7,14,10,15,957.0,91.0,1.2,31.0,911.0,1014.44,701.56
2016,7,14,10,30,963.0,92.0,1.3,31.0,940.0,1035.6,714.82
2016,7,14,10,45,966.5,93.0,1.45,31.5,962.0,1051.13,724.14
2016,7,14,11,0,970.0,94.0,1.6,32.0,984.0,1063.32,731.5
2016,7,14,11,15,973.0,94.5,1.7,32.0,999.5,1071.08,737.0
2016,7,14,11,30,976.0,95.0,1.8,32.0,1015.0,1075.39,740.55
2016,7,14,11,45,977.0,95.0,1.95,32.0,1023.0,1073.71,741.29
2016,7,14,12,0,978.0,95.0,2.1,32.0,1031.0,1068.57,739.97
2016,7,14,12,15,978.0,95.5,2.2,32.0,1031.0,1059.51,735.68
2016,7,14,12,30,978.0,96.0,2.3,32.0,1031.0,1047.06,729.37
2016,7,14,12,45,970.0,100.5,2.4,32.0,1022.0,1027.67,718.8
2016,7,14,13,0,962.0,105.0,2.5,32.0,1013.0,1005.26,706.36
2016,7,14,13,15,959.0,104.5,2.55,32.0,998.0,979.62,691.36
2016,7,14,13,30,956.0,104.0,2.6,32.0,983.0,951.1,674.48
2016,7,14,13,45,952.0,103.0,2.65,32.0,961.5,918.46,654.89
2016,7,14,14,0,948.0,102.0,2.7,32.0,940.0,883.28,633.52
2016,7,14,14,15,942.0,100.5,2.75,31.5,911.0,843.63,610.25
2016,7,14,14,30,936.0,99.0,2.8,31.0,882.0,801.9,585.25
2016,7,14,14,45,928.5,97.5,2.85,31.0,847.5,757.22,556.69
2016,7,14,15,0,921.0,96.0,2.9,31.0,813.0,710.97,526.59
2016,7,14,15,15,910.5,94.0,2.85,30.5,773.0,661.01,491.8
2016,7,14,15,30,900.0,92.0,2.8,30.0,733.0,610.2,455.39
2016,7,14,15,45,887.5,89.5,2.8,30.0,688.0,557.23,415.61
2016,7,14,16,0,875.0,87.0,2.8,30.0,643.0,504.07,374.5
2016,7,14,16,15,857.5,84.5,2.75,29.5,595.0,448.79,331.21
2016,7,14,16,30,840.0,82.0,2.7,29.0,547.0,391.25,284.92
2016,7,14,16,45,818.5,78.5,2.7,28.5,496.0,335.39,238.71
2016,7,14,17,0,797.0,75.0,2.7,28.0,445.0,281.27,192.93
2016,7,14,17,15,766.0,71.0,2.6,27.0,393.5,226.61,147.15
2016,7,14,17,30,735.0,67.0,2.5,26.0,342.0,175.15,104.98
2016,7,14,17,45,693.0,62.0,2.4,25.5,290.5,125.0,67.28
2016,7,14,18,0,651.0,57.0,2.3,25.0,239.0,79.64,39.6
2016,7,14,18,15,587.0,51.0,2.05,24.0,190.0,34.92,24.47
2016,7,14,18,30,523.0,45.0,1.8,23.0,141.0,32.02,21.86
2016,7,14,18,45,421.5,36.5,1.55,22.0,98.5,27.09,17.27
2016,7,14,19,0,320.0,28.0,1.3,21.0,56.0,21.84,11.36
2016,7,14,19,15,160.0,14.0,1.4,20.5,28.0,10.69,0.0
2016,7,14,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,136.0,13.5,1.7,13.5,24.5,29.52,0.0
2016,7,15,5,30,272.0,27.0,1.8,14.0,49.0,81.42,42.58
2016,7,15,5,45,378.0,36.5,1.9,14.5,90.0,131.6,88.5
2016,7,15,6,0,484.0,46.0,2.0,15.0,131.0,192.27,140.18
2016,7,15,6,15,552.0,53.0,1.95,15.5,179.0,248.84,190.15
2016,7,15,6,30,620.0,60.0,1.9,16.0,227.0,312.25,245.12
2016,7,15,6,45,666.0,65.0,1.85,16.5,278.5,370.36,294.83
2016,7,15,7,0,712.0,70.0,1.8,17.0,330.0,431.33,345.14
2016,7,15,7,15,744.5,74.0,1.75,17.5,382.0,488.64,390.81
2016,7,15,7,30,777.0,78.0,1.7,18.0,434.0,547.84,436.18
2016,7,15,7,45,802.0,81.0,1.7,19.0,485.0,602.79,476.06
2016,7,15,8,0,827.0,84.0,1.7,20.0,536.0,658.33,514.85
2016,7,15,8,15,845.0,87.0,1.7,20.5,584.5,709.13,548.13
2016,7,15,8,30,863.0,90.0,1.7,21.0,633.0,755.68,577.63
2016,7,15,8,45,878.0,92.0,1.7,22.0,678.0,801.33,604.79
2016,7,15,9,0,893.0,94.0,1.7,23.0,723.0,845.65,630.39
2016,7,15,9,15,903.5,96.0,1.7,23.5,763.5,884.52,653.09
2016,7,15,9,30,914.0,98.0,1.7,24.0,804.0,921.28,674.12
2016,7,15,9,45,922.0,99.5,1.75,24.5,839.5,952.92,692.23
2016,7,15,10,0,930.0,101.0,1.8,25.0,875.0,981.94,708.59
2016,7,15,10,15,936.5,102.5,1.85,25.5,904.0,1006.75,722.23
2016,7,15,10,30,943.0,104.0,1.9,26.0,933.0,1028.57,734.01
2016,7,15,10,45,948.5,104.0,2.0,26.5,956.0,1044.72,742.93
2016,7,15,11,0,954.0,104.0,2.1,27.0,979.0,1057.65,749.95
2016,7,15,11,15,826.5,189.0,2.15,27.0,956.0,1028.16,731.49
2016,7,15,11,30,699.0,274.0,2.2,27.0,933.0,991.97,709.18
2016,7,15,11,45,654.5,305.5,2.3,27.5,926.5,975.71,697.07
2016,7,15,12,0,610.0,337.0,2.4,28.0,920.0,957.39,683.33
2016,7,15,12,15,787.0,221.0,2.45,28.0,973.0,1006.83,718.55
2016,7,15,12,30,964.0,105.0,2.5,28.0,1026.0,1042.37,741.01
2016,7,15,12,45,956.5,108.5,2.6,28.0,1017.0,1022.61,729.39
2016,7,15,13,0,949.0,112.0,2.7,28.0,1008.0,999.88,716.36
2016,7,15,13,15,946.0,111.5,2.7,28.0,993.0,974.49,700.69
2016,7,15,13,30,943.0,111.0,2.7,28.0,978.0,946.25,683.19
2016,7,15,13,45,751.5,217.0,2.75,28.0,897.5,860.62,628.3
2016,7,15,14,0,560.0,323.0,2.8,28.0,817.0,778.47,569.72
2016,7,15,14,15,575.0,298.0,2.8,27.5,792.0,744.21,549.05
2016,7,15,14,30,590.0,273.0,2.8,27.0,767.0,707.61,525.94
2016,7,15,14,45,591.0,258.5,2.8,27.0,736.0,668.59,499.18
2016,7,15,15,0,592.0,244.0,2.8,27.0,705.0,628.38,471.07
2016,7,15,15,15,734.5,172.5,2.8,26.5,714.5,621.98,469.56
2016,7,15,15,30,877.0,101.0,2.8,26.0,724.0,604.88,458.82
2016,7,15,15,45,862.0,98.5,2.8,26.0,679.5,551.6,417.99
2016,7,15,16,0,847.0,96.0,2.8,26.0,635.0,495.94,374.52
2016,7,15,16,15,655.5,141.0,2.75,25.5,538.5,408.31,307.21
2016,7,15,16,30,464.0,186.0,2.7,25.0,442.0,340.58,255.28
2016,7,15,16,45,613.5,134.5,2.7,24.5,439.5,316.48,231.98
2016,7,15,17,0,763.0,83.0,2.7,24.0,437.0,278.71,194.92
2016,7,15,17,15,730.0,78.5,2.65,23.5,385.5,224.96,149.15
2016,7,15,17,30,697.0,74.0,2.6,23.0,334.0,171.73,105.08
2016,7,15,17,45,652.5,68.5,2.55,22.5,283.0,122.69,68.0
2016,7,15,18,0,608.0,63.0,2.5,22.0,232.0,78.66,40.87
2016,7,15,18,15,541.0,56.0,2.4,21.0,183.5,38.8,28.17
2016,7,15,18,30,474.0,49.0,2.3,20.0,135.0,35.67,25.31
2016,7,15,18,45,369.5,39.0,2.2,19.5,93.5,29.51,19.52
2016,7,15,19,0,265.0,29.0,2.1,19.0,52.0,22.92,12.17
2016,7,15,19,15,132.5,14.5,2.15,18.5,26.0,14.25,0.0
2016,7,15,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,133.5,13.0,0.55,13.5,23.5,28.53,0.0
2016,7,16,5,30,267.0,26.0,0.6,14.0,47.0,78.87,39.88
2016,7,16,5,45,376.5,35.5,0.65,15.0,88.0,129.7,86.39
2016,7,16,6,0,486.0,45.0,0.7,16.0,129.0,191.11,137.72
2016,7,16,6,15,553.5,51.5,0.65,16.5,177.0,247.01,186.25
2016,7,16,6,30,621.0,58.0,0.6,17.0,225.0,309.68,239.39
2016,7,16,6,45,667.0,63.0,0.6,18.0,276.0,367.8,287.36
2016,7,16,7,0,713.0,68.0,0.6,19.0,327.0,428.86,335.69
2016,7,16,7,15,361.0,110.5,0.55,19.5,242.0,320.18,252.69
2016,7,16,7,30,9.0,153.0,0.5,20.0,157.0,156.66,121.34
2016,7,16,7,45,4.5,152.5,0.45,20.5,154.5,153.06,118.42
2016,7,16,8,0,0.0,152.0,0.4,21.0,152.0,149.24,114.64
2016,7,16,8,15,430.5,120.0,0.45,21.5,390.5,449.45,351.85
2016,7,16,8,30,861.0,88.0,0.5,22.0,629.0,751.34,561.92
2016,7,16,8,45,875.5,90.0,0.55,23.0,673.5,796.56,584.62
2016,7,16,9,0,890.0,92.0,0.6,24.0,718.0,840.43,609.53
2016,7,16,9,15,900.5,94.0,0.7,24.5,758.5,879.25,632.91
2016,7,16,9,30,911.0,96.0,0.8,25.0,799.0,915.97,654.83
2016,7,16,9,45,920.0,97.0,0.95,25.5,834.5,947.96,674.57
2016,7,16,10,0,929.0,98.0,1.1,26.0,870.0,977.38,692.65
2016,7,16,10,15,935.0,99.5,1.25,26.0,899.0,1001.75,708.93
2016,7,16,10,30,941.0,101.0,1.4,26.0,928.0,1023.11,723.42
2016,7,16,10,45,945.0,102.0,1.6,26.5,950.5,1038.87,733.81
2016,7,16,11,0,949.0,103.0,1.8,27.0,973.0,1051.36,742.16
2016,7,16,11,15,952.0,103.5,1.9,27.0,988.0,1059.0,747.59
2016,7,16,11,30,955.0,104.0,2.0,27.0,1003.0,1063.26,751.07
2016,7,16,11,45,956.5,104.5,2.15,27.5,1011.0,1062.6,750.76
2016,7,16,12,0,958.0,105.0,2.3,28.0,1019.0,1058.54,748.38
2016,7,16,12,15,958.0,105.0,2.4,28.0,1019.5,1049.1,743.62
2016,7,16,12,30,958.0,105.0,2.5,28.0,1020.0,1036.35,736.84
2016,7,16,12,45,956.0,105.5,2.6,28.0,1012.5,1018.93,727.15
2016,7,16,13,0,954.0,106.0,2.7,28.0,1005.0,998.38,715.47
2016,7,16,13,15,951.5,105.5,2.75,27.5,991.0,973.35,701.83
2016,7,16,13,30,949.0,105.0,2.8,27.0,977.0,945.43,686.23
2016,7,16,13,45,947.0,103.0,2.85,27.0,955.5,913.69,666.65
2016,7,16,14,0,945.0,101.0,2.9,27.0,934.0,879.3,645.19
2016,7,16,14,15,939.5,99.5,2.9,27.0,906.0,840.1,620.02
2016,7,16,14,30,934.0,98.0,2.9,27.0,878.0,798.79,593.22
2016,7,16,14,45,928.0,96.0,2.9,27.0,844.0,754.72,564.26
2016,7,16,15,0,922.0,94.0,2.9,27.0,810.0,708.96,533.75
2016,7,16,15,15,912.0,92.0,2.9,26.5,770.0,659.22,498.69
2016,7,16,15,30,902.0,90.0,2.9,26.0,730.0,608.57,461.9
2016,7,16,15,45,890.0,87.5,2.9,26.0,686.0,555.71,421.45
2016,7,16,16,0,878.0,85.0,2.9,26.0,642.0,502.6,379.61
2016,7,16,16,15,861.5,82.0,2.85,25.5,593.5,447.08,335.33
2016,7,16,16,30,845.0,79.0,2.8,25.0,545.0,392.25,290.16
2016,7,16,16,45,823.5,76.0,2.8,24.5,494.5,333.47,240.91
2016,7,16,17,0,802.0,73.0,2.8,24.0,444.0,279.48,194.39
2016,7,16,17,15,771.5,69.0,2.75,23.5,392.0,224.61,147.37
2016,7,16,17,30,741.0,65.0,2.7,23.0,340.0,172.9,104.18
2016,7,16,17,45,698.0,60.5,2.7,22.5,288.5,122.75,66.25
2016,7,16,18,0,655.0,56.0,2.7,22.0,237.0,77.51,38.77
2016,7,16,18,15,590.5,50.0,2.6,21.0,188.0,33.86,23.88
2016,7,16,18,30,526.0,44.0,2.5,20.0,139.0,31.32,21.53
2016,7,16,18,45,418.0,35.5,2.4,19.0,96.5,26.35,16.84
2016,7,16,19,0,310.0,27.0,2.3,18.0,54.0,21.06,10.61
2016,7,16,19,15,155.0,13.5,2.3,17.5,27.0,13.27,0.0
2016,7,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,5,15,137.5,12.5,1.35,11.5,23.0,28.32,0.0
2016,7,17,5,30,275.0,25.0,1.3,12.0,46.0,78.54,38.45
2016,7,17,5,45,392.0,33.5,1.3,12.5,87.5,130.55,87.27
2016,7,17,6,0,509.0,42.0,1.3,13.0,129.0,193.61,140.92
2016,7,17,6,15,575.5,48.5,1.25,13.5,177.5,250.27,191.28
2016,7,17,6,30,642.0,55.0,1.2,14.0,226.0,312.59,245.59
2016,7,17,6,45,689.0,59.0,1.2,15.0,277.5,371.21,295.33
2016,7,17,7,0,736.0,63.0,1.2,16.0,329.0,433.78,346.25
2016,7,17,7,15,766.5,67.0,1.2,16.5,381.0,491.16,391.88
2016,7,17,7,30,797.0,71.0,1.2,17.0,433.0,550.24,437.05
2016,7,17,7,45,441.5,151.0,1.25,18.0,355.5,448.75,355.84
2016,7,17,8,0,86.0,231.0,1.3,19.0,278.0,295.55,231.68
2016,7,17,8,15,481.5,156.5,1.35,19.5,454.5,521.43,411.09
2016,7,17,8,30,877.0,82.0,1.4,20.0,631.0,756.18,579.56
2016,7,17,8,45,890.0,83.5,1.5,20.5,675.5,800.32,605.68
2016,7,17,9,0,903.0,85.0,1.6,21.0,720.0,842.96,632.49
2016,7,17,9,15,913.0,87.0,1.7,21.5,760.0,881.83,656.49
2016,7,17,9,30,923.0,89.0,1.8,22.0,800.0,918.54,678.87
2016,7,17,9,45,928.0,91.5,1.95,22.5,834.0,948.87,697.5
2016,7,17,10,0,933.0,94.0,2.1,23.0,868.0,976.41,714.29
2016,7,17,10,15,938.5,95.0,2.2,23.0,896.5,999.9,729.29
2016,7,17,10,30,944.0,96.0,2.3,23.0,925.0,1020.36,742.44
2016,7,17,10,45,947.0,97.0,2.45,23.5,946.5,1035.23,751.18
2016,7,17,11,0,950.0,98.0,2.6,24.0,968.0,1046.81,757.9
2016,7,17,11,15,952.5,99.0,2.7,24.0,982.5,1054.53,763.21
2016,7,17,11,30,955.0,100.0,2.8,24.0,997.0,1058.86,766.49
2016,7,17,11,45,956.0,100.0,2.95,24.0,1004.5,1057.23,766.55
2016,7,17,12,0,957.0,100.0,3.1,24.0,1012.0,1052.21,764.51
2016,7,17,12,15,956.5,100.0,3.2,24.0,1012.0,1042.33,758.97
2016,7,17,12,30,956.0,100.0,3.3,24.0,1012.0,1029.14,751.37
2016,7,17,12,45,950.0,103.0,3.4,24.0,1003.5,1010.47,740.22
2016,7,17,13,0,944.0,106.0,3.5,24.0,995.0,988.8,727.12
2016,7,17,13,15,941.0,105.5,3.55,24.0,980.5,963.53,711.26
2016,7,17,13,30,938.0,105.0,3.6,24.0,966.0,935.42,693.48
2016,7,17,13,45,935.5,103.0,3.7,24.0,944.5,903.56,673.37
2016,7,17,14,0,933.0,101.0,3.8,24.0,923.0,869.09,651.33
2016,7,17,14,15,927.0,99.5,3.8,23.5,895.0,829.89,626.57
2016,7,17,14,30,921.0,98.0,3.8,23.0,867.0,788.64,600.08
2016,7,17,14,45,915.5,95.5,3.85,23.0,833.0,744.93,570.57
2016,7,17,15,0,910.0,93.0,3.9,23.0,799.0,699.53,539.39
2016,7,17,15,15,900.0,91.0,3.9,22.5,759.5,650.29,503.52
2016,7,17,15,30,890.0,89.0,3.9,22.0,720.0,600.16,465.94
2016,7,17,15,45,878.0,86.5,3.95,22.0,676.5,547.85,424.81
2016,7,17,16,0,866.0,84.0,4.0,22.0,633.0,495.3,382.3
2016,7,17,16,15,849.5,81.5,3.95,21.5,585.0,440.82,337.62
2016,7,17,16,30,833.0,79.0,3.9,21.0,537.0,387.03,292.12
2016,7,17,16,45,811.0,76.0,3.9,20.5,487.0,328.71,242.07
2016,7,17,17,0,789.0,73.0,3.9,20.0,437.0,275.23,194.96
2016,7,17,17,15,758.5,69.0,3.85,19.5,386.0,221.04,147.58
2016,7,17,17,30,728.0,65.0,3.8,19.0,335.0,170.01,104.2
2016,7,17,17,45,684.0,61.0,3.75,18.5,283.5,120.92,66.56
2016,7,17,18,0,640.0,57.0,3.7,18.0,232.0,73.78,37.08
2016,7,17,18,15,575.0,50.5,3.55,17.0,183.5,34.35,24.74
2016,7,17,18,30,510.0,44.0,3.4,16.0,135.0,31.4,21.99
2016,7,17,18,45,402.5,35.5,3.3,15.5,93.0,26.44,17.18
2016,7,17,19,0,295.0,27.0,3.2,15.0,51.0,21.16,10.67
2016,7,17,19,15,147.5,13.5,3.15,14.5,25.5,13.27,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,5,15,143.0,11.5,2.7,11.5,22.0,27.77,0.0
2016,7,18,5,30,286.0,23.0,2.8,12.0,44.0,77.67,36.02
2016,7,18,5,45,396.0,31.5,2.9,12.5,84.5,128.76,85.59
2016,7,18,6,0,506.0,40.0,3.0,13.0,125.0,189.93,138.39
2016,7,18,6,15,571.0,45.5,3.0,13.5,172.5,243.73,187.13
2016,7,18,6,30,636.0,51.0,3.0,14.0,220.0,305.2,241.84
2016,7,18,6,45,680.5,55.5,3.0,15.0,270.5,362.89,292.03
2016,7,18,7,0,725.0,60.0,3.0,16.0,321.0,424.31,343.47
2016,7,18,7,15,755.0,63.5,2.95,16.5,371.5,480.31,389.43
2016,7,18,7,30,785.0,67.0,2.9,17.0,422.0,537.99,435.04
2016,7,18,7,45,573.5,136.0,2.85,17.5,411.5,518.16,416.46
2016,7,18,8,0,362.0,205.0,2.8,18.0,401.0,465.8,371.95
2016,7,18,8,15,613.0,141.5,2.75,18.5,509.0,602.64,479.42
2016,7,18,8,30,864.0,78.0,2.7,19.0,617.0,741.29,579.75
2016,7,18,8,45,877.0,80.0,2.7,19.5,661.0,785.55,607.51
2016,7,18,9,0,890.0,82.0,2.7,20.0,705.0,828.34,634.49
2016,7,18,9,15,900.0,83.5,2.7,20.5,745.0,866.31,657.72
2016,7,18,9,30,910.0,85.0,2.7,21.0,785.0,902.16,679.24
2016,7,18,9,45,915.0,88.0,2.75,21.5,819.0,932.76,697.41
2016,7,18,10,0,920.0,91.0,2.8,22.0,853.0,960.61,713.65
2016,7,18,10,15,926.5,92.0,2.85,22.0,881.5,984.85,728.87
2016,7,18,10,30,933.0,93.0,2.9,22.0,910.0,1006.14,742.21
2016,7,18,10,45,938.0,93.5,3.0,22.5,932.5,1022.35,751.29
2016,7,18,11,0,943.0,94.0,3.1,23.0,955.0,1035.35,758.36
2016,7,18,11,15,945.5,94.5,3.15,23.0,970.5,1042.56,762.83
2016,7,18,11,30,948.0,95.0,3.2,23.0,986.0,1046.41,765.27
2016,7,18,11,45,950.5,94.5,3.3,23.5,994.0,1045.82,763.9
2016,7,18,12,0,953.0,94.0,3.4,24.0,1002.0,1041.84,760.46
2016,7,18,12,15,953.5,94.0,3.45,24.0,1002.5,1033.02,755.07
2016,7,18,12,30,954.0,94.0,3.5,24.0,1003.0,1020.87,747.63
2016,7,18,12,45,955.5,92.0,3.6,24.0,997.0,1004.39,737.78
2016,7,18,13,0,957.0,90.0,3.7,24.0,991.0,984.67,725.83
2016,7,18,13,15,955.0,89.5,3.7,24.0,976.5,960.09,710.0
2016,7,18,13,30,953.0,89.0,3.7,24.0,962.0,932.56,692.22
2016,7,18,13,45,952.0,86.5,3.75,24.0,941.5,901.09,672.04
2016,7,18,14,0,951.0,84.0,3.8,24.0,921.0,866.89,649.88
2016,7,18,14,15,946.0,83.0,3.75,23.5,893.5,828.39,625.34
2016,7,18,14,30,941.0,82.0,3.7,23.0,866.0,787.72,599.05
2016,7,18,14,45,936.5,79.5,3.7,23.0,832.5,743.97,569.34
2016,7,18,15,0,932.0,77.0,3.7,23.0,799.0,698.38,538.03
2016,7,18,15,15,923.0,75.5,3.7,22.5,760.0,649.32,502.77
2016,7,18,15,30,914.0,74.0,3.7,22.0,721.0,599.23,465.18
2016,7,18,15,45,904.0,71.5,3.7,22.0,677.5,546.88,423.88
2016,7,18,16,0,894.0,69.0,3.7,22.0,634.0,494.07,381.01
2016,7,18,16,15,878.5,67.0,3.65,21.5,586.5,439.14,335.85
2016,7,18,16,30,863.0,65.0,3.6,21.0,539.0,384.77,289.72
2016,7,18,16,45,844.0,62.0,3.55,21.0,489.0,329.15,240.98
2016,7,18,17,0,825.0,59.0,3.5,21.0,439.0,274.94,192.69
2016,7,18,17,15,797.5,56.0,3.4,20.5,387.5,220.53,144.97
2016,7,18,17,30,770.0,53.0,3.3,20.0,336.0,168.84,100.97
2016,7,18,17,45,731.5,49.0,3.25,19.5,285.5,114.44,59.03
2016,7,18,18,0,693.0,45.0,3.2,19.0,235.0,68.01,30.87
2016,7,18,18,15,634.0,40.5,3.0,18.0,186.0,28.78,19.73
2016,7,18,18,30,575.0,36.0,2.8,17.0,137.0,26.87,17.92
2016,7,18,18,45,477.0,29.0,2.65,16.5,95.0,22.52,13.71
2016,7,18,19,0,379.0,22.0,2.5,16.0,53.0,17.94,7.94
2016,7,18,19,15,189.5,11.0,2.45,15.5,26.5,10.81,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,5,15,162.0,10.5,1.95,10.5,22.5,28.74,0.0
2016,7,19,5,30,324.0,21.0,2.0,11.0,45.0,81.2,35.46
2016,7,19,5,45,435.0,28.5,2.1,12.0,86.0,132.38,86.93
2016,7,19,6,0,546.0,36.0,2.2,13.0,127.0,194.78,140.78
2016,7,19,6,15,609.5,41.5,2.2,13.5,175.5,251.27,191.89
2016,7,19,6,30,673.0,47.0,2.2,14.0,224.0,314.09,247.67
2016,7,19,6,45,716.5,50.5,2.2,15.0,275.0,372.08,297.95
2016,7,19,7,0,760.0,54.0,2.2,16.0,326.0,433.68,349.23
2016,7,19,7,15,789.0,57.5,2.15,16.5,377.5,488.51,393.9
2016,7,19,7,30,818.0,61.0,2.1,17.0,429.0,547.01,439.6
2016,7,19,7,45,839.0,63.5,2.1,17.5,479.5,600.62,480.13
2016,7,19,8,0,860.0,66.0,2.1,18.0,530.0,654.43,518.73
2016,7,19,8,15,876.0,68.0,2.1,18.5,578.0,704.03,551.75
2016,7,19,8,30,892.0,70.0,2.1,19.0,626.0,752.83,583.5
2016,7,19,8,45,901.5,73.0,2.15,20.0,669.5,796.55,610.27
2016,7,19,9,0,911.0,76.0,2.2,21.0,713.0,838.48,635.32
2016,7,19,9,15,920.5,77.5,2.25,21.0,753.0,876.75,659.97
2016,7,19,9,30,930.0,79.0,2.3,21.0,793.0,912.81,683.0
2016,7,19,9,45,934.0,82.5,2.4,21.5,827.0,943.64,701.57
2016,7,19,10,0,938.0,86.0,2.5,22.0,861.0,971.59,718.19
2016,7,19,10,15,943.5,87.0,2.55,22.0,889.5,995.28,732.92
2016,7,19,10,30,949.0,88.0,2.6,22.0,918.0,1015.92,745.75
2016,7,19,10,45,950.0,90.5,2.65,22.0,939.5,1030.58,754.78
2016,7,19,11,0,951.0,93.0,2.7,22.0,961.0,1041.88,761.78
2016,7,19,11,15,953.5,93.5,2.75,22.0,976.0,1049.16,766.33
2016,7,19,11,30,956.0,94.0,2.8,22.0,991.0,1053.03,768.84
2016,7,19,11,45,957.5,94.0,2.85,22.0,999.0,1051.96,768.29
2016,7,19,12,0,959.0,94.0,2.9,22.0,1007.0,1047.48,765.69
2016,7,19,12,15,959.0,94.0,2.9,22.0,1007.0,1038.11,759.59
2016,7,19,12,30,959.0,94.0,2.9,22.0,1007.0,1025.41,751.46
2016,7,19,12,45,949.5,99.5,2.95,22.5,998.0,1005.91,738.01
2016,7,19,13,0,940.0,105.0,3.0,23.0,989.0,983.48,722.75
2016,7,19,13,15,937.5,104.0,3.05,23.0,974.5,958.24,707.05
2016,7,19,13,30,935.0,103.0,3.1,23.0,960.0,930.13,689.41
2016,7,19,13,45,936.0,99.0,3.15,23.5,939.5,899.34,668.59
2016,7,19,14,0,937.0,95.0,3.2,24.0,919.0,865.74,645.82
2016,7,19,14,15,931.5,94.0,3.25,24.0,891.0,827.25,620.84
2016,7,19,14,30,926.0,93.0,3.3,24.0,863.0,786.65,594.17
2016,7,19,14,45,922.0,89.5,3.35,24.0,829.5,742.79,564.91
2016,7,19,15,0,918.0,86.0,3.4,24.0,796.0,697.11,533.99
2016,7,19,15,15,908.0,84.0,3.4,23.5,756.5,647.47,498.24
2016,7,19,15,30,898.0,82.0,3.4,23.0,717.0,596.93,460.65
2016,7,19,15,45,889.5,78.5,3.45,23.0,674.0,545.1,420.2
2016,7,19,16,0,881.0,75.0,3.5,23.0,631.0,492.7,378.06
2016,7,19,16,15,865.0,72.5,3.45,22.5,583.0,437.67,333.13
2016,7,19,16,30,849.0,70.0,3.4,22.0,535.0,383.26,287.29
2016,7,19,16,45,832.0,66.0,3.4,21.5,486.0,328.04,239.65
2016,7,19,17,0,815.0,62.0,3.4,21.0,437.0,274.03,192.08
2016,7,19,17,15,786.5,59.0,3.3,20.5,385.5,216.33,141.89
2016,7,19,17,30,758.0,56.0,3.2,20.0,334.0,164.98,98.29
2016,7,19,17,45,722.5,51.0,3.15,19.5,283.5,114.27,59.36
2016,7,19,18,0,687.0,46.0,3.1,19.0,233.0,67.6,31.08
2016,7,19,18,15,627.0,41.0,2.85,18.5,184.5,29.28,20.12
2016,7,19,18,30,567.0,36.0,2.6,18.0,136.0,26.96,17.89
2016,7,19,18,45,472.5,29.0,2.35,17.5,94.0,22.61,13.69
2016,7,19,19,0,378.0,22.0,2.1,17.0,52.0,18.05,7.73
2016,7,19,19,15,189.0,11.0,2.1,16.5,26.0,10.81,0.0
2016,7,19,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,5,15,164.0,10.5,1.7,10.5,21.5,28.72,0.0
2016,7,20,5,30,328.0,21.0,1.7,11.0,43.0,81.11,33.17
2016,7,20,5,45,439.0,28.5,1.75,12.0,84.5,132.62,86.62
2016,7,20,6,0,550.0,36.0,1.8,13.0,126.0,195.1,140.54
2016,7,20,6,15,614.0,41.0,1.75,13.5,174.5,251.39,191.35
2016,7,20,6,30,678.0,46.0,1.7,14.0,223.0,314.04,246.76
2016,7,20,6,45,721.5,49.5,1.65,15.0,274.0,372.26,296.9
2016,7,20,7,0,765.0,53.0,1.6,16.0,325.0,434.11,347.86
2016,7,20,7,15,794.5,56.0,1.5,16.5,377.0,488.89,391.83
2016,7,20,7,30,824.0,59.0,1.4,17.0,429.0,547.41,436.65
2016,7,20,7,45,846.0,61.5,1.3,18.0,480.0,601.95,475.65
2016,7,20,8,0,868.0,64.0,1.2,19.0,531.0,656.79,512.23
2016,7,20,8,15,884.0,66.0,1.2,19.5,579.0,706.76,544.47
2016,7,20,8,30,900.0,68.0,1.2,20.0,627.0,755.93,575.42
2016,7,20,8,45,913.5,69.0,1.2,21.0,672.0,800.94,601.71
2016,7,20,9,0,927.0,70.0,1.2,22.0,717.0,844.42,626.39
2016,7,20,9,15,936.5,71.5,1.3,22.5,757.5,883.26,650.12
2016,7,20,9,30,946.0,73.0,1.4,23.0,798.0,919.86,672.23
2016,7,20,9,45,944.0,80.0,1.5,24.0,831.5,949.53,688.4
2016,7,20,10,0,942.0,87.0,1.6,25.0,865.0,975.94,702.42
2016,7,20,10,15,948.0,88.5,1.7,25.0,894.0,1000.74,718.15
2016,7,20,10,30,954.0,90.0,1.8,25.0,923.0,1022.5,732.03
2016,7,20,10,45,959.5,89.5,1.95,25.5,946.0,1038.46,741.57
2016,7,20,11,0,965.0,89.0,2.1,26.0,969.0,1051.15,749.13
2016,7,20,11,15,968.0,89.5,2.2,26.0,984.5,1059.04,754.62
2016,7,20,11,30,971.0,90.0,2.3,26.0,1000.0,1063.48,758.09
2016,7,20,11,45,974.0,89.5,2.4,26.5,1008.5,1063.39,757.36
2016,7,20,12,0,977.0,89.0,2.5,27.0,1017.0,1059.81,754.55
2016,7,20,12,15,977.0,89.0,2.6,27.0,1017.5,1050.31,749.6
2016,7,20,12,30,977.0,89.0,2.7,27.0,1018.0,1037.41,742.59
2016,7,20,12,45,976.5,88.5,2.8,27.0,1011.0,1020.17,732.86
2016,7,20,13,0,976.0,88.0,2.9,27.0,1004.0,999.67,721.03
2016,7,20,13,15,973.5,87.5,2.95,27.0,989.5,974.17,705.54
2016,7,20,13,30,971.0,87.0,3.0,27.0,975.0,945.69,688.08
2016,7,20,13,45,968.5,85.5,3.1,27.0,954.0,913.35,668.34
2016,7,20,14,0,966.0,84.0,3.2,27.0,933.0,878.31,646.62
2016,7,20,14,15,961.0,83.0,3.2,26.5,905.0,839.23,622.59
2016,7,20,14,30,956.0,82.0,3.2,26.0,877.0,797.92,596.74
2016,7,20,14,45,950.0,80.5,3.25,26.0,842.5,753.38,567.41
2016,7,20,15,0,944.0,79.0,3.3,26.0,808.0,707.09,536.48
2016,7,20,15,15,935.0,77.5,3.3,25.5,768.5,657.4,501.34
2016,7,20,15,30,926.0,76.0,3.3,25.0,729.0,606.65,463.95
2016,7,20,15,45,915.5,73.5,3.35,25.0,685.0,553.34,422.75
2016,7,20,16,0,905.0,71.0,3.4,25.0,641.0,499.6,379.93
2016,7,20,16,15,890.0,69.0,3.35,24.5,593.0,444.22,335.05
2016,7,20,16,30,875.0,67.0,3.3,24.0,545.0,389.32,289.1
2016,7,20,16,45,856.0,64.0,3.3,23.5,494.5,332.96,240.88
2016,7,20,17,0,837.0,61.0,3.3,23.0,444.0,278.0,192.87
2016,7,20,17,15,808.5,58.0,3.2,22.5,391.5,222.63,144.82
2016,7,20,17,30,780.0,55.0,3.1,22.0,339.0,166.53,97.77
2016,7,20,17,45,741.5,51.0,3.05,21.5,287.5,115.17,58.94
2016,7,20,18,0,703.0,47.0,3.0,21.0,236.0,68.19,31.25
2016,7,20,18,15,642.5,42.0,2.8,20.0,186.5,30.26,20.82
2016,7,20,18,30,582.0,37.0,2.6,19.0,137.0,27.99,18.69
2016,7,20,18,45,480.5,29.5,2.4,18.0,94.5,23.21,14.13
2016,7,20,19,0,379.0,22.0,2.2,17.0,52.0,18.17,7.53
2016,7,20,19,15,189.5,11.0,2.15,16.5,26.0,10.81,0.0
2016,7,20,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,167.0,10.0,2.25,11.5,21.5,28.32,0.0
2016,7,21,5,30,334.0,20.0,2.3,12.0,43.0,79.39,29.39
2016,7,21,5,45,446.0,27.5,2.4,12.5,84.5,132.48,85.81
2016,7,21,6,0,558.0,35.0,2.5,13.0,126.0,195.44,140.58
2016,7,21,6,15,621.5,40.5,2.5,13.5,174.5,252.46,192.37
2016,7,21,6,30,685.0,46.0,2.5,14.0,223.0,315.83,248.89
2016,7,21,6,45,729.0,49.5,2.55,15.0,274.5,374.63,300.2
2016,7,21,7,0,773.0,53.0,2.6,16.0,326.0,437.1,352.58
2016,7,21,7,15,802.0,55.5,2.6,17.0,378.0,491.46,396.64
2016,7,21,7,30,831.0,58.0,2.6,18.0,430.0,549.5,441.68
2016,7,21,7,45,853.0,60.0,2.6,19.0,480.5,603.83,482.11
2016,7,21,8,0,875.0,62.0,2.6,20.0,531.0,658.45,520.37
2016,7,21,8,15,891.0,64.0,2.6,20.5,579.5,708.77,553.95
2016,7,21,8,30,907.0,66.0,2.6,21.0,628.0,758.26,586.24
2016,7,21,8,45,919.5,67.5,2.6,21.5,673.0,803.34,614.78
2016,7,21,9,0,932.0,69.0,2.6,22.0,718.0,846.81,641.73
2016,7,21,9,15,942.0,70.0,2.6,22.5,759.0,885.72,665.17
2016,7,21,9,30,952.0,71.0,2.6,23.0,800.0,922.41,686.82
2016,7,21,9,45,955.5,75.0,2.65,23.5,834.5,954.02,705.3
2016,7,21,10,0,959.0,79.0,2.7,24.0,869.0,982.66,721.74
2016,7,21,10,15,965.0,80.0,2.8,24.5,898.5,1007.32,735.99
2016,7,21,10,30,971.0,81.0,2.9,25.0,928.0,1028.89,748.26
2016,7,21,10,45,976.0,81.0,3.0,25.5,951.0,1045.17,757.18
2016,7,21,11,0,981.0,81.0,3.1,26.0,974.0,1058.11,764.05
2016,7,21,11,15,984.0,81.5,3.2,26.0,990.0,1066.16,769.4
2016,7,21,11,30,987.0,82.0,3.3,26.0,1006.0,1070.68,772.66
2016,7,21,11,45,989.0,82.0,3.45,26.0,1014.5,1070.15,773.21
2016,7,21,12,0,991.0,82.0,3.6,26.0,1023.0,1066.06,771.59
2016,7,21,12,15,992.0,82.0,3.65,26.0,1024.0,1057.46,766.39
2016,7,21,12,30,993.0,82.0,3.7,26.0,1025.0,1045.36,759.05
2016,7,21,12,45,985.5,86.5,3.8,26.0,1017.0,1026.31,747.63
2016,7,21,13,0,978.0,91.0,3.9,26.0,1009.0,1004.13,734.19
2016,7,21,13,15,976.0,90.5,3.9,26.0,994.5,979.0,718.17
2016,7,21,13,30,974.0,90.0,3.9,26.0,980.0,950.85,700.16
2016,7,21,13,45,973.5,87.5,3.9,26.0,959.5,919.11,679.71
2016,7,21,14,0,973.0,85.0,3.9,26.0,939.0,884.51,657.27
2016,7,21,14,15,968.0,84.5,3.85,25.5,911.0,845.63,632.79
2016,7,21,14,30,963.0,84.0,3.8,25.0,883.0,804.5,606.51
2016,7,21,14,45,959.0,81.0,3.8,25.0,849.0,759.59,576.34
2016,7,21,15,0,955.0,78.0,3.8,25.0,815.0,712.76,544.49
2016,7,21,15,15,946.0,76.5,3.75,24.5,775.0,662.53,508.48
2016,7,21,15,30,937.0,75.0,3.7,24.0,735.0,611.23,470.21
2016,7,21,15,45,927.0,72.5,3.7,24.0,690.5,557.61,428.3
2016,7,21,16,0,917.0,70.0,3.7,24.0,646.0,503.49,384.75
2016,7,21,16,15,901.5,68.0,3.65,23.5,597.0,447.24,338.88
2016,7,21,16,30,886.0,66.0,3.6,23.0,548.0,391.52,291.96
2016,7,21,16,45,866.0,63.0,3.55,22.5,497.0,334.22,242.64
2016,7,21,17,0,846.0,60.0,3.5,22.0,446.0,278.43,193.66
2016,7,21,17,15,817.5,57.0,3.4,21.5,393.5,222.55,144.94
2016,7,21,17,30,789.0,54.0,3.3,21.0,341.0,169.51,100.19
2016,7,21,17,45,748.5,50.5,3.2,20.5,288.5,114.34,58.34
2016,7,21,18,0,708.0,47.0,3.1,20.0,236.0,67.32,30.97
2016,7,21,18,15,646.5,41.5,2.8,19.0,186.5,29.91,20.61
2016,7,21,18,30,585.0,36.0,2.5,18.0,137.0,27.16,18.04
2016,7,21,18,45,480.5,29.0,2.25,17.0,93.5,22.83,13.85
2016,7,21,19,0,376.0,22.0,2.0,16.0,50.0,18.29,7.32
2016,7,21,19,15,188.0,11.0,2.0,15.5,25.0,10.81,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,5,15,165.5,10.0,1.1,11.5,20.5,27.91,0.0
2016,7,22,5,30,331.0,20.0,1.2,12.0,41.0,78.13,25.91
