Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,5,45,443.5,28.0,1.35,13.0,83.0,131.78,84.68
2016,7,22,6,0,556.0,36.0,1.5,14.0,125.0,195.17,139.25
2016,7,22,6,15,622.0,41.5,1.4,15.0,174.0,252.88,190.54
2016,7,22,6,30,688.0,47.0,1.3,16.0,223.0,317.2,246.25
2016,7,22,6,45,731.5,51.0,1.25,17.0,275.5,376.52,296.61
2016,7,22,7,0,775.0,55.0,1.2,18.0,328.0,439.45,347.64
2016,7,22,7,15,805.0,58.5,1.15,18.5,380.5,495.6,392.06
2016,7,22,7,30,835.0,62.0,1.1,19.0,433.0,555.51,437.32
2016,7,22,7,45,857.0,64.5,1.05,20.0,485.0,610.61,476.24
2016,7,22,8,0,879.0,67.0,1.0,21.0,537.0,665.99,513.03
2016,7,22,8,15,895.5,69.0,0.95,21.5,586.0,716.85,544.65
2016,7,22,8,30,912.0,71.0,0.9,22.0,635.0,766.91,574.84
2016,7,22,8,45,924.5,73.0,0.85,23.0,680.5,812.75,600.21
2016,7,22,9,0,937.0,75.0,0.8,24.0,726.0,856.95,623.75
2016,7,22,9,15,946.5,76.5,0.7,24.5,767.0,896.16,643.75
2016,7,22,9,30,956.0,78.0,0.6,25.0,808.0,933.09,661.73
2016,7,22,9,45,959.5,81.0,0.55,26.0,842.5,963.69,675.09
2016,7,22,10,0,963.0,84.0,0.5,27.0,877.0,991.32,686.42
2016,7,22,10,15,969.0,85.0,0.55,27.5,906.5,1016.06,699.52
2016,7,22,10,30,975.0,86.0,0.6,28.0,936.0,1037.68,710.8
2016,7,22,10,45,979.0,87.0,0.65,28.5,959.0,1054.08,719.09
2016,7,22,11,0,983.0,88.0,0.7,29.0,982.0,1067.1,725.54
2016,7,22,11,15,986.0,88.5,0.8,29.0,997.5,1075.11,731.8
2016,7,22,11,30,989.0,89.0,0.9,29.0,1013.0,1079.6,736.13
2016,7,22,11,45,990.5,89.0,1.05,29.5,1021.0,1078.52,736.85
2016,7,22,12,0,992.0,89.0,1.2,30.0,1029.0,1073.88,735.43
2016,7,22,12,15,992.0,89.0,1.3,30.0,1029.5,1064.23,731.54
2016,7,22,12,30,992.0,89.0,1.4,30.0,1030.0,1051.12,725.6
2016,7,22,12,45,987.0,91.5,1.55,30.0,1022.0,1032.36,716.99
2016,7,22,13,0,982.0,94.0,1.7,30.0,1014.0,1010.42,706.25
2016,7,22,13,15,979.5,93.5,1.75,30.0,999.0,984.7,691.68
2016,7,22,13,30,977.0,93.0,1.8,30.0,984.0,955.97,675.16
2016,7,22,13,45,972.5,92.5,1.9,30.0,962.0,922.65,656.18
2016,7,22,14,0,968.0,92.0,2.0,30.0,940.0,886.71,635.25
2016,7,22,14,15,962.5,90.5,2.0,30.0,911.5,846.55,610.38
2016,7,22,14,30,957.0,89.0,2.0,30.0,883.0,804.2,583.86
2016,7,22,14,45,950.0,88.0,2.05,30.0,848.0,759.27,555.68
2016,7,22,15,0,943.0,87.0,2.1,30.0,813.0,712.66,525.94
2016,7,22,15,15,933.0,85.0,2.1,29.5,772.5,661.77,491.02
2016,7,22,15,30,923.0,83.0,2.1,29.0,732.0,609.92,454.27
2016,7,22,15,45,910.0,81.5,2.15,29.0,687.0,556.23,414.27
2016,7,22,16,0,897.0,80.0,2.2,29.0,642.0,502.35,372.78
2016,7,22,16,15,880.5,77.5,2.2,28.5,593.0,446.11,328.75
2016,7,22,16,30,864.0,75.0,2.2,28.0,544.0,390.52,283.7
2016,7,22,16,45,841.0,72.0,2.2,28.0,492.5,333.3,235.76
2016,7,22,17,0,818.0,69.0,2.2,28.0,441.0,274.57,185.98
2016,7,22,17,15,787.5,65.5,2.1,27.0,388.0,219.17,139.64
2016,7,22,17,30,757.0,62.0,2.0,26.0,335.0,166.93,97.16
2016,7,22,17,45,712.5,57.5,1.95,25.5,282.5,115.78,59.79
2016,7,22,18,0,668.0,53.0,1.9,25.0,230.0,69.72,33.76
2016,7,22,18,15,601.0,47.0,1.85,23.5,180.5,34.98,24.53
2016,7,22,18,30,534.0,41.0,1.8,22.0,131.0,29.32,19.53
2016,7,22,18,45,422.5,32.0,1.75,21.0,88.5,23.78,14.32
2016,7,22,19,0,311.0,23.0,1.7,20.0,46.0,17.86,6.4
2016,7,22,19,15,155.5,11.5,1.7,19.5,23.0,11.3,0.0
2016,7,22,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,148.5,10.0,1.45,16.0,19.0,25.82,0.0
2016,7,23,5,30,297.0,20.0,1.6,17.0,38.0,72.82,20.26
2016,7,23,5,45,412.0,28.5,1.75,18.5,79.0,126.26,79.34
2016,7,23,6,0,527.0,37.0,1.9,20.0,120.0,187.63,130.86
2016,7,23,6,15,595.0,43.0,1.95,20.5,168.5,244.97,181.16
2016,7,23,6,30,663.0,49.0,2.0,21.0,217.0,309.14,236.53
2016,7,23,6,45,708.0,53.0,2.15,22.0,269.0,367.83,286.32
2016,7,23,7,0,753.0,57.0,2.3,23.0,321.0,430.3,337.34
2016,7,23,7,15,784.0,60.5,2.2,23.5,373.5,488.28,383.21
2016,7,23,7,30,815.0,64.0,2.1,24.0,426.0,545.39,426.64
2016,7,23,7,45,838.5,67.0,2.05,25.0,477.5,601.09,466.53
2016,7,23,8,0,862.0,70.0,2.0,26.0,529.0,657.22,504.72
2016,7,23,8,15,879.0,72.0,1.9,26.5,578.0,707.74,536.53
2016,7,23,8,30,896.0,74.0,1.8,27.0,627.0,757.54,566.95
2016,7,23,8,45,909.0,76.0,1.7,28.0,672.0,803.2,592.51
2016,7,23,9,0,922.0,78.0,1.6,29.0,717.0,847.3,616.22
2016,7,23,9,15,932.0,79.5,1.55,29.5,758.0,886.48,637.85
2016,7,23,9,30,942.0,81.0,1.5,30.0,799.0,923.44,657.69
2016,7,23,9,45,948.5,83.0,1.45,31.0,834.0,955.34,672.66
2016,7,23,10,0,955.0,85.0,1.4,32.0,869.0,984.44,685.62
2016,7,23,10,15,961.0,86.0,1.35,32.0,898.5,1009.05,698.45
2016,7,23,10,30,967.0,87.0,1.3,32.0,928.0,1030.55,709.38
2016,7,23,10,45,970.5,88.0,1.3,32.5,950.5,1046.38,716.35
2016,7,23,11,0,974.0,89.0,1.3,33.0,973.0,1058.83,721.41
2016,7,23,11,15,976.5,89.5,1.35,33.0,988.5,1066.31,726.0
2016,7,23,11,30,979.0,90.0,1.4,33.0,1004.0,1070.28,728.69
2016,7,23,11,45,979.5,91.0,1.5,33.0,1012.0,1069.25,729.39
2016,7,23,12,0,980.0,92.0,1.6,33.0,1020.0,1064.7,728.1
2016,7,23,12,15,980.5,92.0,1.65,33.0,1020.5,1055.62,723.43
2016,7,23,12,30,981.0,92.0,1.7,33.0,1021.0,1043.1,716.81
2016,7,23,12,45,974.5,95.0,1.8,33.5,1012.5,1023.56,705.26
2016,7,23,13,0,968.0,98.0,1.9,34.0,1004.0,1000.92,691.82
2016,7,23,13,15,965.5,97.5,1.95,33.5,989.5,975.47,678.83
2016,7,23,13,30,963.0,97.0,2.0,33.0,975.0,947.05,663.86
2016,7,23,13,45,958.5,96.5,2.1,33.0,953.0,914.08,645.04
2016,7,23,14,0,954.0,96.0,2.2,33.0,931.0,878.53,624.32
2016,7,23,14,15,948.5,94.5,2.2,33.0,902.5,838.8,599.82
2016,7,23,14,30,943.0,93.0,2.2,33.0,874.0,796.91,573.7
2016,7,23,14,45,935.5,92.0,2.25,33.0,839.0,752.12,545.71
2016,7,23,15,0,928.0,91.0,2.3,33.0,804.0,705.72,516.01
2016,7,23,15,15,918.0,89.0,2.3,32.5,764.0,655.43,481.72
2016,7,23,15,30,908.0,87.0,2.3,32.0,724.0,604.2,445.66
2016,7,23,15,45,894.5,85.0,2.35,32.0,679.0,550.44,405.89
2016,7,23,16,0,881.0,83.0,2.4,32.0,634.0,496.55,364.75
2016,7,23,16,15,864.0,80.5,2.35,31.5,585.5,440.85,321.4
2016,7,23,16,30,847.0,78.0,2.3,31.0,537.0,385.87,277.2
2016,7,23,16,45,824.0,74.5,2.3,30.5,485.5,325.86,228.23
2016,7,23,17,0,801.0,71.0,2.3,30.0,434.0,270.78,182.06
2016,7,23,17,15,769.5,67.5,2.15,29.0,381.5,216.07,136.68
2016,7,23,17,30,738.0,64.0,2.0,28.0,329.0,164.65,95.33
2016,7,23,17,45,692.5,59.0,1.95,27.0,277.0,114.02,58.94
2016,7,23,18,0,647.0,54.0,1.9,26.0,225.0,68.6,33.72
2016,7,23,18,15,578.5,48.0,1.85,25.0,176.0,32.88,22.55
2016,7,23,18,30,510.0,42.0,1.8,24.0,127.0,30.32,20.17
2016,7,23,18,45,396.0,32.5,1.8,23.0,85.0,24.36,14.61
2016,7,23,19,0,282.0,23.0,1.8,22.0,43.0,17.98,5.89
2016,7,23,19,15,141.0,11.5,1.8,21.0,21.5,11.3,0.0
2016,7,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,24,5,15,128.0,10.0,0.95,16.5,17.5,23.43,0.0
2016,7,24,5,30,256.0,20.0,1.0,17.0,35.0,65.63,14.46
2016,7,24,5,45,375.0,29.5,1.05,18.0,75.0,118.95,74.64
2016,7,24,6,0,494.0,39.0,1.1,19.0,115.0,181.59,126.95
2016,7,24,6,15,565.5,45.5,1.0,19.5,163.5,238.59,176.34
2016,7,24,6,30,637.0,52.0,0.9,20.0,212.0,301.83,230.09
2016,7,24,6,45,684.0,56.5,0.85,21.0,264.0,360.62,278.8
2016,7,24,7,0,731.0,61.0,0.8,22.0,316.0,423.41,328.48
2016,7,24,7,15,763.5,65.0,0.7,23.0,368.0,481.7,372.23
2016,7,24,7,30,796.0,69.0,0.6,24.0,420.0,541.91,415.04
2016,7,24,7,45,820.5,72.0,0.5,25.0,471.5,597.61,452.38
2016,7,24,8,0,845.0,75.0,0.4,26.0,523.0,650.71,486.05
2016,7,24,8,15,863.0,77.5,0.35,26.5,572.5,701.79,516.47
2016,7,24,8,30,881.0,80.0,0.3,27.0,622.0,752.27,545.59
2016,7,24,8,45,895.0,82.0,0.3,27.5,667.5,798.16,571.75
2016,7,24,9,0,909.0,84.0,0.3,28.0,713.0,842.6,596.5
2016,7,24,9,15,919.5,85.5,0.45,28.5,754.0,881.8,620.41
2016,7,24,9,30,930.0,87.0,0.6,29.0,795.0,918.84,643.01
2016,7,24,9,45,938.0,88.5,0.75,30.0,830.5,951.24,661.37
2016,7,24,10,0,946.0,90.0,0.9,31.0,866.0,980.96,677.97
2016,7,24,10,15,952.0,91.0,1.05,31.5,895.5,1005.38,692.65
2016,7,24,10,30,958.0,92.0,1.2,32.0,925.0,1026.73,705.49
2016,7,24,10,45,962.5,93.0,1.35,32.5,948.0,1043.42,715.52
2016,7,24,11,0,967.0,94.0,1.5,33.0,971.0,1056.76,723.58
2016,7,24,11,15,969.5,94.5,1.6,33.0,986.5,1064.17,728.86
2016,7,24,11,30,972.0,95.0,1.7,33.0,1002.0,1068.1,732.21
2016,7,24,11,45,973.5,95.5,1.8,33.0,1010.0,1067.52,732.96
2016,7,24,12,0,975.0,96.0,1.9,33.0,1018.0,1063.43,731.72
2016,7,24,12,15,975.0,96.0,1.95,33.0,1018.0,1053.87,726.6
2016,7,24,12,30,975.0,96.0,2.0,33.0,1018.0,1040.9,719.54
2016,7,24,12,45,970.0,98.0,2.15,33.0,1010.0,1021.82,709.99
2016,7,24,13,0,965.0,100.0,2.3,33.0,1002.0,999.62,698.4
2016,7,24,13,15,962.0,99.5,2.4,33.0,987.0,973.75,683.88
2016,7,24,13,30,959.0,99.0,2.5,33.0,972.0,944.93,667.4
2016,7,24,13,45,954.5,98.0,2.6,33.0,949.5,911.54,647.83
2016,7,24,14,0,950.0,97.0,2.7,33.0,927.0,875.58,626.38
2016,7,24,14,15,943.5,96.0,2.75,32.5,898.0,835.64,602.97
2016,7,24,14,30,937.0,95.0,2.8,32.0,869.0,793.62,577.81
2016,7,24,14,45,929.0,93.5,2.85,32.0,834.0,748.18,548.78
2016,7,24,15,0,921.0,92.0,2.9,32.0,799.0,701.19,517.98
2016,7,24,15,15,910.5,90.5,2.9,31.5,758.5,651.32,483.39
2016,7,24,15,30,900.0,89.0,2.9,31.0,718.0,600.57,447.08
2016,7,24,15,45,886.5,86.5,2.9,31.0,673.0,546.66,406.49
2016,7,24,16,0,873.0,84.0,2.9,31.0,628.0,492.66,364.62
2016,7,24,16,15,855.0,81.5,2.85,30.5,579.5,436.89,320.79
2016,7,24,16,30,837.0,79.0,2.8,30.0,531.0,378.98,274.04
2016,7,24,16,45,814.5,75.5,2.8,29.5,480.0,322.63,227.33
2016,7,24,17,0,792.0,72.0,2.8,29.0,429.0,268.15,181.25
2016,7,24,17,15,760.0,68.0,2.65,28.0,377.0,213.37,135.59
2016,7,24,17,30,728.0,64.0,2.5,27.0,325.0,161.93,94.08
2016,7,24,17,45,684.0,59.0,2.45,26.5,273.0,112.02,58.01
2016,7,24,18,0,640.0,54.0,2.4,26.0,221.0,67.16,33.23
2016,7,24,18,15,571.0,47.5,2.2,25.0,172.5,32.58,22.28
2016,7,24,18,30,502.0,41.0,2.0,24.0,124.0,29.55,19.49
2016,7,24,18,45,389.5,31.5,1.85,23.0,83.0,23.56,13.89
2016,7,24,19,0,277.0,22.0,1.7,22.0,42.0,17.14,4.75
2016,7,24,19,15,138.5,11.0,1.7,21.0,21.0,10.81,0.0
2016,7,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,118.0,10.0,1.0,12.5,17.0,22.21,0.0
2016,7,25,5,30,236.0,20.0,1.0,13.0,34.0,61.86,9.67
2016,7,25,5,45,362.5,29.5,1.05,14.0,74.0,115.83,73.4
2016,7,25,6,0,489.0,39.0,1.1,15.0,114.0,179.61,127.25
2016,7,25,6,15,562.0,45.5,1.1,15.5,162.5,236.76,177.59
2016,7,25,6,30,635.0,52.0,1.1,16.0,211.0,300.28,232.7
2016,7,25,6,45,684.5,56.5,1.1,17.0,263.0,360.02,283.31
2016,7,25,7,0,734.0,61.0,1.1,18.0,315.0,424.02,335.3
2016,7,25,7,15,766.5,65.0,1.15,18.5,367.5,482.47,381.94
2016,7,25,7,30,799.0,69.0,1.2,19.0,420.0,542.84,428.32
2016,7,25,7,45,823.5,72.0,1.25,20.0,472.0,598.72,468.87
2016,7,25,8,0,848.0,75.0,1.3,21.0,524.0,651.96,506.13
2016,7,25,8,15,866.0,77.5,1.35,21.5,573.0,703.2,539.67
2016,7,25,8,30,884.0,80.0,1.4,22.0,622.0,753.83,572.09
2016,7,25,8,45,897.0,82.0,1.5,23.0,667.5,799.08,599.61
2016,7,25,9,0,910.0,84.0,1.6,24.0,713.0,842.8,625.64
2016,7,25,9,15,921.0,86.0,1.65,24.5,754.0,883.03,649.64
2016,7,25,9,30,932.0,88.0,1.7,25.0,795.0,921.13,671.99
2016,7,25,9,45,933.5,93.0,1.8,26.0,829.0,951.5,688.43
2016,7,25,10,0,935.0,98.0,1.9,27.0,863.0,978.83,702.84
2016,7,25,10,15,941.5,99.0,1.95,27.0,893.0,1003.49,717.72
2016,7,25,10,30,948.0,100.0,2.0,27.0,923.0,1025.13,730.75
2016,7,25,10,45,951.5,101.5,2.1,27.5,945.5,1041.2,739.56
2016,7,25,11,0,955.0,103.0,2.2,28.0,968.0,1053.93,746.38
2016,7,25,11,15,958.0,104.0,2.25,28.5,983.5,1062.24,749.97
2016,7,25,11,30,961.0,105.0,2.3,29.0,999.0,1067.1,751.55
2016,7,25,11,45,961.0,106.0,2.35,29.5,1007.0,1065.5,749.28
2016,7,25,12,0,961.0,107.0,2.4,30.0,1015.0,1060.43,745.05
2016,7,25,12,15,961.5,107.0,2.45,30.0,1015.5,1051.4,739.99
2016,7,25,12,30,962.0,107.0,2.5,30.0,1016.0,1038.99,732.94
2016,7,25,12,45,959.5,107.5,2.55,30.0,1008.5,1020.89,722.42
2016,7,25,13,0,957.0,108.0,2.6,30.0,1001.0,999.63,709.97
2016,7,25,13,15,954.5,107.5,2.6,30.0,986.5,974.31,694.5
2016,7,25,13,30,952.0,107.0,2.6,30.0,972.0,946.05,677.17
2016,7,25,13,45,948.0,105.5,2.65,30.0,950.0,912.72,656.93
2016,7,25,14,0,944.0,104.0,2.7,30.0,928.0,876.8,634.87
2016,7,25,14,15,938.5,103.0,2.7,29.5,899.5,837.78,611.43
2016,7,25,14,30,933.0,102.0,2.7,29.0,871.0,796.61,586.26
2016,7,25,14,45,926.5,99.5,2.7,29.0,836.5,751.34,556.82
2016,7,25,15,0,920.0,97.0,2.7,29.0,802.0,704.41,525.36
2016,7,25,15,15,909.5,95.0,2.65,28.5,761.5,654.02,489.93
2016,7,25,15,30,899.0,93.0,2.6,28.0,721.0,602.77,452.81
2016,7,25,15,45,888.5,89.5,2.55,28.0,676.5,549.47,412.22
2016,7,25,16,0,878.0,86.0,2.5,28.0,632.0,495.77,370.15
2016,7,25,16,15,860.0,83.5,2.45,27.5,583.0,439.68,325.74
2016,7,25,16,30,842.0,81.0,2.4,27.0,534.0,381.48,278.38
2016,7,25,16,45,821.5,76.5,2.4,27.0,483.0,324.53,230.32
2016,7,25,17,0,801.0,72.0,2.4,27.0,432.0,269.25,182.86
2016,7,25,17,15,769.0,68.5,2.3,26.0,379.5,214.41,136.89
2016,7,25,17,30,737.0,65.0,2.2,25.0,327.0,162.93,95.17
2016,7,25,17,45,694.5,59.5,2.1,24.5,275.0,112.22,58.39
2016,7,25,18,0,652.0,54.0,2.0,24.0,223.0,66.43,33.18
2016,7,25,18,15,583.0,47.5,1.75,23.0,173.5,32.71,22.6
2016,7,25,18,30,514.0,41.0,1.5,22.0,124.0,29.69,19.79
2016,7,25,18,45,402.0,31.5,1.3,21.0,82.5,23.7,14.11
2016,7,25,19,0,290.0,22.0,1.1,20.0,41.0,17.28,4.19
2016,7,25,19,15,145.0,11.0,1.05,19.5,20.5,10.81,0.0
2016,7,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,26,5,15,123.5,9.5,0.75,17.5,16.0,22.1,0.0
2016,7,26,5,30,247.0,19.0,0.8,18.0,32.0,61.93,4.22
2016,7,26,5,45,365.5,29.0,0.85,19.0,72.0,115.43,71.02
2016,7,26,6,0,484.0,39.0,0.9,20.0,112.0,177.63,123.02
2016,7,26,6,15,557.0,46.0,0.9,20.5,160.5,235.0,172.48
2016,7,26,6,30,630.0,53.0,0.9,21.0,209.0,299.89,227.45
2016,7,26,6,45,676.5,58.0,0.95,22.0,260.5,357.43,275.43
2016,7,26,7,0,723.0,63.0,1.0,23.0,312.0,420.16,325.56
2016,7,26,7,15,756.5,67.5,0.95,24.0,364.5,479.17,370.39
2016,7,26,7,30,790.0,72.0,0.9,25.0,417.0,540.23,414.56
2016,7,26,7,45,814.0,75.5,0.9,26.0,469.0,595.97,453.32
2016,7,26,8,0,838.0,79.0,0.9,27.0,521.0,652.22,490.81
2016,7,26,8,15,856.5,81.5,0.85,28.0,570.0,700.2,519.12
2016,7,26,8,30,875.0,84.0,0.8,29.0,619.0,750.84,547.94
2016,7,26,8,45,889.0,86.5,0.8,30.0,665.0,797.1,573.63
2016,7,26,9,0,903.0,89.0,0.8,31.0,711.0,841.92,597.77
2016,7,26,9,15,913.5,91.0,0.7,31.5,752.0,881.51,617.59
2016,7,26,9,30,924.0,93.0,0.6,32.0,793.0,918.95,635.52
2016,7,26,9,45,932.0,94.5,0.55,32.5,829.0,951.21,650.85
2016,7,26,10,0,940.0,96.0,0.5,33.0,865.0,980.81,664.39
2016,7,26,10,15,946.0,97.5,0.4,33.5,894.5,1005.65,673.85
2016,7,26,10,30,952.0,99.0,0.3,34.0,924.0,1027.43,681.46
2016,7,26,10,45,957.0,99.5,0.25,34.5,947.0,1043.98,687.24
2016,7,26,11,0,962.0,100.0,0.2,35.0,970.0,1057.21,691.28
2016,7,26,11,15,964.5,100.5,0.3,35.0,985.5,1064.56,696.87
2016,7,26,11,30,967.0,101.0,0.4,35.0,1001.0,1068.44,700.89
2016,7,26,11,45,969.0,101.0,0.55,35.5,1009.0,1067.79,702.34
2016,7,26,12,0,971.0,101.0,0.7,36.0,1017.0,1063.65,701.88
2016,7,26,12,15,971.0,101.0,0.8,36.0,1017.5,1054.07,698.64
2016,7,26,12,30,971.0,101.0,0.9,36.0,1018.0,1041.07,693.46
2016,7,26,12,45,962.0,106.0,1.05,36.0,1008.0,1021.2,685.19
2016,7,26,13,0,953.0,111.0,1.2,36.0,998.0,998.32,674.9
2016,7,26,13,15,950.0,110.0,1.35,36.0,983.5,972.1,662.28
2016,7,26,13,30,947.0,109.0,1.5,36.0,969.0,942.97,647.56
2016,7,26,13,45,943.5,107.5,1.65,36.0,947.0,910.15,630.19
2016,7,26,14,0,940.0,106.0,1.8,36.0,925.0,874.74,610.78
2016,7,26,14,15,933.5,105.0,1.9,35.5,896.0,835.01,588.96
2016,7,26,14,30,927.0,104.0,2.0,35.0,867.0,793.22,565.31
2016,7,26,14,45,919.5,101.5,2.1,35.0,832.0,747.43,537.36
2016,7,26,15,0,912.0,99.0,2.2,35.0,797.0,700.07,507.19
2016,7,26,15,15,901.0,97.0,2.25,34.5,756.5,649.68,473.38
2016,7,26,15,30,890.0,95.0,2.3,34.0,716.0,598.47,437.81
2016,7,26,15,45,877.5,92.0,2.35,34.0,671.0,544.96,398.52
2016,7,26,16,0,865.0,89.0,2.4,34.0,626.0,491.27,357.81
2016,7,26,16,15,846.5,86.5,2.4,33.5,577.0,432.88,313.01
2016,7,26,16,30,828.0,84.0,2.4,33.0,528.0,377.88,269.18
2016,7,26,16,45,805.5,80.0,2.45,32.5,477.0,321.47,223.23
2016,7,26,17,0,783.0,76.0,2.5,32.0,426.0,266.94,177.89
2016,7,26,17,15,750.0,71.5,2.35,31.0,373.5,211.96,132.85
2016,7,26,17,30,717.0,67.0,2.2,30.0,321.0,160.47,92.11
2016,7,26,17,45,672.5,61.5,2.05,29.0,269.0,110.72,57.13
2016,7,26,18,0,628.0,56.0,1.9,28.0,217.0,62.89,30.87
2016,7,26,18,15,557.5,48.5,1.75,26.5,168.5,33.67,23.03
2016,7,26,18,30,487.0,41.0,1.6,25.0,120.0,29.82,19.59
2016,7,26,18,45,374.5,31.0,1.45,24.0,79.0,23.37,13.54
2016,7,26,19,0,262.0,21.0,1.3,23.0,38.0,16.44,2.71
2016,7,26,19,15,131.0,10.5,1.25,22.5,19.0,10.32,0.0
2016,7,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,27,5,15,82.5,9.0,0.65,18.5,13.0,17.26,0.0
2016,7,27,5,30,165.0,18.0,0.7,19.0,26.0,47.72,0.0
2016,7,27,5,45,270.5,30.5,0.8,19.5,62.5,96.8,59.53
2016,7,27,6,0,376.0,43.0,0.9,20.0,99.0,152.92,106.52
2016,7,27,6,15,449.5,52.5,0.85,20.5,144.5,207.37,152.86
2016,7,27,6,30,523.0,62.0,0.8,21.0,190.0,269.47,204.99
2016,7,27,6,45,569.5,70.0,0.75,22.0,239.0,325.88,251.38
2016,7,27,7,0,616.0,78.0,0.7,23.0,288.0,386.45,299.1
2016,7,27,7,15,652.5,83.5,0.65,24.0,339.0,442.87,341.71
2016,7,27,7,30,689.0,89.0,0.6,25.0,390.0,501.78,384.18
2016,7,27,7,45,713.0,95.0,0.6,26.0,439.0,555.69,421.55
2016,7,27,8,0,737.0,101.0,0.6,27.0,488.0,610.3,457.89
2016,7,27,8,15,567.5,166.5,0.6,27.5,481.5,589.79,439.07
2016,7,27,8,30,398.0,232.0,0.6,28.0,475.0,556.24,411.16
2016,7,27,8,45,602.5,174.0,0.65,29.0,573.0,673.04,493.29
2016,7,27,9,0,807.0,116.0,0.7,30.0,671.0,796.5,571.34
2016,7,27,9,15,819.5,119.0,0.8,30.5,711.0,835.96,593.87
2016,7,27,9,30,832.0,122.0,0.9,31.0,751.0,873.63,616.12
2016,7,27,9,45,820.0,135.5,1.0,31.5,779.5,898.4,630.21
2016,7,27,10,0,808.0,149.0,1.1,32.0,808.0,919.66,642.25
2016,7,27,10,15,816.0,151.0,1.2,32.5,837.0,944.29,656.37
2016,7,27,10,30,824.0,153.0,1.3,33.0,866.0,966.29,668.82
2016,7,27,10,45,831.0,153.5,1.4,33.5,888.5,982.96,678.05
2016,7,27,11,0,838.0,154.0,1.5,34.0,911.0,996.73,685.61
2016,7,27,11,15,841.5,155.0,1.65,34.0,926.5,1004.56,691.76
2016,7,27,11,30,845.0,156.0,1.8,34.0,942.0,1009.28,696.11
2016,7,27,11,45,851.0,154.5,1.95,34.0,951.0,1004.81,694.91
2016,7,27,12,0,857.0,153.0,2.1,34.0,960.0,1003.41,695.66
2016,7,27,12,15,857.0,153.0,2.2,34.0,960.5,994.52,691.23
2016,7,27,12,30,857.0,153.0,2.3,34.0,961.0,982.62,685.04
2016,7,27,12,45,867.0,145.5,2.45,34.0,957.5,969.87,678.83
2016,7,27,13,0,877.0,138.0,2.6,34.0,954.0,953.9,670.52
2016,7,27,13,15,873.5,137.0,2.65,34.0,939.5,928.78,655.57
2016,7,27,13,30,870.0,136.0,2.7,34.0,925.0,901.04,638.96
2016,7,27,13,45,870.0,132.0,2.8,34.0,904.5,870.86,621.05
2016,7,27,14,0,870.0,128.0,2.9,34.0,884.0,838.1,601.27
2016,7,27,14,15,863.0,126.5,2.9,33.5,856.0,799.8,578.26
2016,7,27,14,30,856.0,125.0,2.9,33.0,828.0,759.66,553.74
2016,7,27,14,45,852.5,119.5,2.95,33.0,795.0,716.55,526.0
2016,7,27,15,0,849.0,114.0,3.0,33.0,762.0,671.72,495.34
2016,7,27,15,15,837.0,112.0,3.0,32.5,722.5,622.22,460.94
2016,7,27,15,30,825.0,110.0,3.0,32.0,683.0,572.92,425.62
2016,7,27,15,45,816.5,104.0,3.0,31.5,640.5,521.34,387.59
2016,7,27,16,0,808.0,98.0,3.0,31.0,598.0,469.36,347.95
2016,7,27,16,15,788.5,94.5,2.95,30.5,550.0,414.91,305.1
2016,7,27,16,30,769.0,91.0,2.9,30.0,502.0,361.62,261.85
2016,7,27,16,45,751.5,85.0,2.9,29.5,453.5,308.03,217.33
2016,7,27,17,0,734.0,79.0,2.9,29.0,405.0,255.85,173.16
2016,7,27,17,15,699.5,74.0,2.8,28.0,354.0,202.8,129.3
2016,7,27,17,30,665.0,69.0,2.7,27.0,303.0,150.63,87.71
2016,7,27,17,45,625.0,62.0,2.65,26.5,254.0,102.65,53.36
2016,7,27,18,0,585.0,55.0,2.6,26.0,205.0,59.26,29.78
2016,7,27,18,15,515.0,48.0,2.4,25.0,158.0,33.35,22.9
2016,7,27,18,30,445.0,41.0,2.2,24.0,111.0,29.95,19.76
2016,7,27,18,45,340.0,30.5,2.0,23.5,72.5,23.04,13.22
2016,7,27,19,0,235.0,20.0,1.8,23.0,34.0,15.6,1.23
2016,7,27,19,15,117.5,10.0,1.75,22.5,17.0,9.83,0.0
2016,7,27,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,5,15,108.5,8.5,1.2,16.5,14.0,19.27,0.0
2016,7,28,5,30,217.0,17.0,1.2,17.0,28.0,54.13,0.0
2016,7,28,5,45,335.5,26.5,1.2,17.5,65.5,105.62,63.97
2016,7,28,6,0,454.0,36.0,1.2,18.0,103.0,165.28,114.77
2016,7,28,6,15,526.5,43.0,1.15,18.5,149.5,220.65,163.04
2016,7,28,6,30,599.0,50.0,1.1,19.0,196.0,283.56,217.03
2016,7,28,6,45,648.0,55.0,1.05,20.0,246.0,340.55,264.97
2016,7,28,7,0,697.0,60.0,1.0,21.0,296.0,402.94,315.16
2016,7,28,7,15,730.5,64.0,0.9,22.0,347.5,460.09,358.98
2016,7,28,7,30,764.0,68.0,0.8,23.0,399.0,519.32,402.11
2016,7,28,7,45,789.0,71.0,0.75,24.0,449.5,573.93,440.16
2016,7,28,8,0,814.0,74.0,0.7,25.0,500.0,626.02,474.82
2016,7,28,8,15,832.0,76.5,0.65,25.5,548.0,675.9,505.7
2016,7,28,8,30,850.0,79.0,0.6,26.0,596.0,725.25,535.08
2016,7,28,8,45,864.0,81.0,0.55,27.0,640.5,770.09,559.54
2016,7,28,9,0,878.0,83.0,0.5,28.0,685.0,813.57,582.37
2016,7,28,9,15,889.0,85.0,0.6,28.5,725.5,852.86,605.81
2016,7,28,9,30,900.0,87.0,0.7,29.0,766.0,890.11,627.81
2016,7,28,9,45,907.5,88.5,0.8,29.5,800.5,921.37,645.98
2016,7,28,10,0,915.0,90.0,0.9,30.0,835.0,950.02,662.53
2016,7,28,10,15,921.0,91.0,1.05,30.5,864.0,973.91,677.04
2016,7,28,10,30,927.0,92.0,1.2,31.0,893.0,994.81,689.73
2016,7,28,10,45,931.0,93.0,1.35,31.5,915.0,1010.66,699.34
2016,7,28,11,0,935.0,94.0,1.5,32.0,937.0,1023.25,707.01
2016,7,28,11,15,937.5,94.5,1.65,32.0,952.0,1030.5,712.92
2016,7,28,11,30,940.0,95.0,1.8,32.0,967.0,1034.36,716.85
2016,7,28,11,45,941.0,95.5,1.95,32.5,974.0,1033.32,716.37
2016,7,28,12,0,942.0,96.0,2.1,33.0,981.0,1028.87,713.86
2016,7,28,12,15,941.5,96.0,2.2,33.0,981.0,1019.06,708.97
2016,7,28,12,30,941.0,96.0,2.3,33.0,981.0,1005.93,702.1
2016,7,28,12,45,927.5,103.0,2.45,33.0,970.0,984.31,690.46
2016,7,28,13,0,914.0,110.0,2.6,33.0,959.0,959.91,676.98
2016,7,28,13,15,910.5,109.5,2.65,32.5,944.0,934.56,663.28
2016,7,28,13,30,907.0,109.0,2.7,32.0,929.0,906.44,647.68
2016,7,28,13,45,903.5,107.0,2.8,32.0,907.5,874.22,628.32
2016,7,28,14,0,900.0,105.0,2.9,32.0,886.0,839.51,607.15
2016,7,28,14,15,893.0,104.0,2.95,31.5,857.5,800.71,583.9
2016,7,28,14,30,886.0,103.0,3.0,31.0,829.0,760.0,559.02
2016,7,28,14,45,879.0,100.5,3.05,31.0,795.0,716.11,530.47
2016,7,28,15,0,872.0,98.0,3.1,31.0,761.0,670.72,499.64
2016,7,28,15,15,860.5,96.0,3.1,30.5,721.5,621.72,465.13
2016,7,28,15,30,849.0,94.0,3.1,30.0,682.0,572.04,429.07
2016,7,28,15,45,836.5,90.5,3.1,30.0,638.5,519.98,389.36
2016,7,28,16,0,824.0,87.0,3.1,30.0,595.0,467.8,348.41
2016,7,28,16,15,805.0,84.5,3.05,29.5,547.5,411.27,303.66
2016,7,28,16,30,786.0,82.0,3.0,29.0,500.0,358.22,260.18
2016,7,28,16,45,763.0,78.0,2.95,28.5,450.5,303.87,214.72
2016,7,28,17,0,740.0,74.0,2.9,28.0,401.0,251.5,170.19
2016,7,28,17,15,706.5,69.5,2.8,27.0,350.5,198.78,126.3
2016,7,28,17,30,673.0,65.0,2.7,26.0,300.0,149.63,86.94
2016,7,28,17,45,627.0,59.5,2.6,25.5,250.5,99.43,51.1
2016,7,28,18,0,581.0,54.0,2.5,25.0,201.0,57.03,28.79
2016,7,28,18,15,511.0,47.0,2.35,24.0,154.5,32.64,22.39
2016,7,28,18,30,441.0,40.0,2.2,23.0,108.0,29.2,19.19
2016,7,28,18,45,330.5,29.5,2.05,22.5,70.0,22.25,12.55
2016,7,28,19,0,220.0,19.0,1.9,22.0,32.0,14.77,0.0
2016,7,28,19,15,110.0,9.5,1.9,21.5,16.0,9.34,0.0
2016,7,28,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,5,15,83.5,8.0,1.2,16.5,12.0,16.15,0.0
2016,7,29,5,30,167.0,16.0,1.2,17.0,24.0,45.04,0.0
2016,7,29,5,45,276.5,27.5,1.3,17.5,59.5,94.22,56.79
2016,7,29,6,0,386.0,39.0,1.4,18.0,95.0,150.33,104.74
2016,7,29,6,15,460.5,47.5,1.4,18.5,140.0,204.31,151.48
2016,7,29,6,30,535.0,56.0,1.4,19.0,185.0,266.08,204.43
2016,7,29,6,45,583.0,63.0,1.4,20.0,234.0,322.54,252.12
2016,7,29,7,0,631.0,70.0,1.4,21.0,283.0,383.32,301.52
2016,7,29,7,15,667.5,75.0,1.35,21.5,333.5,439.86,346.34
2016,7,29,7,30,704.0,80.0,1.3,22.0,384.0,497.62,390.38
2016,7,29,7,45,729.5,84.5,1.3,23.0,433.5,551.49,429.29
2016,7,29,8,0,755.0,89.0,1.3,24.0,483.0,606.16,467.24
2016,7,29,8,15,775.5,92.0,1.25,24.5,530.5,656.12,500.46
2016,7,29,8,30,796.0,95.0,1.2,25.0,578.0,705.85,531.47
2016,7,29,8,45,811.5,98.5,1.2,26.0,622.5,751.7,558.45
2016,7,29,9,0,827.0,102.0,1.2,27.0,667.0,796.38,584.01
2016,7,29,9,15,839.0,104.0,1.25,27.5,707.0,830.49,603.91
2016,7,29,9,30,851.0,106.0,1.3,28.0,747.0,867.09,625.32
2016,7,29,9,45,862.0,107.0,1.4,29.0,782.5,899.63,643.28
2016,7,29,10,0,873.0,108.0,1.5,30.0,818.0,929.87,659.61
2016,7,29,10,15,880.0,109.5,1.6,30.0,847.0,954.34,674.91
2016,7,29,10,30,887.0,111.0,1.7,30.0,876.0,975.98,688.56
2016,7,29,10,45,893.0,111.5,1.8,30.5,898.5,992.64,697.78
2016,7,29,11,0,899.0,112.0,1.9,31.0,921.0,1006.22,705.19
2016,7,29,11,15,902.0,113.0,1.95,31.0,936.5,1014.17,710.04
2016,7,29,11,30,905.0,114.0,2.0,31.0,952.0,1018.85,713.04
2016,7,29,11,45,908.5,113.0,2.15,31.0,960.5,1018.67,714.35
2016,7,29,12,0,912.0,112.0,2.3,31.0,969.0,1015.19,713.67
2016,7,29,12,15,912.5,112.0,2.4,31.0,969.5,1006.5,709.26
2016,7,29,12,30,913.0,112.0,2.5,31.0,970.0,994.58,702.91
2016,7,29,12,45,914.0,110.0,2.6,31.0,963.5,977.94,693.61
2016,7,29,13,0,915.0,108.0,2.7,31.0,957.0,958.17,682.34
2016,7,29,13,15,912.0,107.5,2.75,31.0,942.5,933.21,667.32
2016,7,29,13,30,909.0,107.0,2.8,31.0,928.0,905.46,650.48
2016,7,29,13,45,907.0,104.5,2.9,31.0,907.0,873.92,631.41
2016,7,29,14,0,905.0,102.0,3.0,31.0,886.0,839.8,610.46
2016,7,29,14,15,898.5,101.0,3.0,30.5,858.0,801.18,586.9
2016,7,29,14,30,892.0,100.0,3.0,30.0,830.0,760.59,561.72
2016,7,29,14,45,887.0,96.5,3.05,30.0,796.5,716.87,533.18
2016,7,29,15,0,882.0,93.0,3.1,30.0,763.0,671.45,502.34
2016,7,29,15,15,871.0,91.0,3.1,29.5,723.5,622.3,467.54
2016,7,29,15,30,860.0,89.0,3.1,29.0,684.0,572.38,431.12
2016,7,29,15,45,850.0,85.5,3.1,28.5,641.0,521.06,392.49
2016,7,29,16,0,840.0,82.0,3.1,28.0,598.0,469.35,352.24
2016,7,29,16,15,822.0,79.5,3.05,27.5,550.5,415.1,308.67
2016,7,29,16,30,804.0,77.0,3.0,27.0,503.0,358.78,262.27
2016,7,29,16,45,784.0,72.5,3.0,27.0,454.0,303.92,215.47
2016,7,29,17,0,764.0,68.0,3.0,27.0,405.0,250.71,169.42
2016,7,29,17,15,732.0,64.0,2.9,26.0,354.0,197.44,124.7
2016,7,29,17,30,700.0,60.0,2.8,25.0,303.0,147.56,84.5
2016,7,29,17,45,659.0,54.5,2.7,24.5,253.5,99.13,50.09
2016,7,29,18,0,618.0,49.0,2.6,24.0,204.0,55.42,27.52
2016,7,29,18,15,549.0,42.5,2.45,23.5,156.5,31.69,21.61
2016,7,29,18,30,480.0,36.0,2.3,23.0,109.0,25.8,16.28
2016,7,29,18,45,369.5,27.0,2.2,22.5,70.5,20.09,10.7
2016,7,29,19,0,259.0,18.0,2.1,22.0,32.0,13.95,0.0
2016,7,29,19,15,129.5,9.0,2.1,21.5,16.0,8.85,0.0
2016,7,29,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,13.0,1.7,14.5,13.0,12.78,0.0
2016,7,30,5,30,0.0,26.0,1.7,15.0,26.0,26.72,0.0
2016,7,30,5,45,240.0,30.0,1.75,15.5,64.0,89.01,53.97
2016,7,30,6,0,480.0,34.0,1.8,16.0,102.0,168.57,117.22
2016,7,30,6,15,553.5,40.5,1.75,16.5,149.5,223.78,166.22
2016,7,30,6,30,627.0,47.0,1.7,17.0,197.0,287.92,222.27
2016,7,30,6,45,676.0,51.5,1.7,18.0,248.0,346.85,272.93
2016,7,30,7,0,725.0,56.0,1.7,19.0,299.0,410.07,325.1
2016,7,30,7,15,757.5,60.0,1.75,20.0,351.0,468.08,371.42
2016,7,30,7,30,790.0,64.0,1.8,21.0,403.0,528.06,417.34
2016,7,30,7,45,814.0,67.0,1.85,22.0,454.0,580.38,455.89
2016,7,30,8,0,838.0,70.0,1.9,23.0,505.0,635.92,495.26
2016,7,30,8,15,855.5,72.0,1.95,23.5,553.5,685.97,528.46
2016,7,30,8,30,873.0,74.0,2.0,24.0,602.0,735.41,560.48
2016,7,30,8,45,886.5,76.0,2.1,25.0,647.0,780.8,588.35
2016,7,30,9,0,900.0,78.0,2.2,26.0,692.0,824.72,614.72
2016,7,30,9,15,910.5,80.0,2.3,26.5,732.5,864.37,639.03
2016,7,30,9,30,921.0,82.0,2.4,27.0,773.0,901.87,661.71
2016,7,30,9,45,929.5,82.5,2.55,27.5,808.5,933.56,680.84
2016,7,30,10,0,938.0,83.0,2.7,28.0,844.0,962.6,698.21
2016,7,30,10,15,943.5,84.0,2.8,28.0,873.0,986.53,713.23
2016,7,30,10,30,949.0,85.0,2.9,28.0,902.0,1007.37,726.36
2016,7,30,10,45,952.0,86.5,3.0,28.0,924.0,1023.1,736.32
2016,7,30,11,0,955.0,88.0,3.1,28.0,946.0,1035.47,744.26
2016,7,30,11,15,957.5,88.5,3.2,28.0,961.0,1042.85,749.15
2016,7,30,11,30,960.0,89.0,3.3,28.0,976.0,1046.77,751.98
2016,7,30,11,45,960.0,89.5,3.4,28.0,983.5,1044.71,751.12
2016,7,30,12,0,960.0,90.0,3.5,28.0,991.0,1039.17,748.17
2016,7,30,12,15,960.0,90.0,3.5,28.0,991.0,1029.67,742.04
2016,7,30,12,30,960.0,90.0,3.5,28.0,991.0,1016.77,733.85
2016,7,30,12,45,955.5,92.0,3.55,28.0,983.0,998.3,722.52
2016,7,30,13,0,951.0,94.0,3.6,28.0,975.0,976.71,709.21
2016,7,30,13,15,948.5,93.0,3.6,27.5,960.0,950.91,694.22
2016,7,30,13,30,946.0,92.0,3.6,27.0,945.0,922.18,677.23
2016,7,30,13,45,942.5,90.5,3.6,27.0,923.5,889.28,656.05
2016,7,30,14,0,939.0,89.0,3.6,27.0,902.0,853.78,633.02
2016,7,30,14,15,933.5,88.0,3.55,26.5,873.5,814.76,608.41
2016,7,30,14,30,928.0,87.0,3.5,26.0,845.0,773.6,582.06
2016,7,30,14,45,922.0,85.0,3.5,26.0,811.0,729.17,552.21
2016,7,30,15,0,916.0,83.0,3.5,26.0,777.0,683.03,520.42
2016,7,30,15,15,906.5,81.0,3.45,25.5,737.0,633.26,484.28
2016,7,30,15,30,897.0,79.0,3.4,25.0,697.0,582.53,446.36
2016,7,30,15,45,886.5,76.5,3.35,25.0,653.5,530.08,405.16
2016,7,30,16,0,876.0,74.0,3.3,25.0,610.0,477.24,362.47
2016,7,30,16,15,859.5,71.5,3.25,24.5,562.0,421.77,317.2
2016,7,30,16,30,843.0,69.0,3.2,24.0,514.0,366.98,271.08
2016,7,30,16,45,823.0,65.5,3.15,23.5,464.0,311.16,223.05
2016,7,30,17,0,803.0,62.0,3.1,23.0,414.0,256.88,175.59
2016,7,30,17,15,772.5,58.5,3.0,22.5,362.5,198.91,125.94
2016,7,30,17,30,742.0,55.0,2.9,22.0,311.0,147.45,83.67
2016,7,30,17,45,699.5,50.5,2.85,21.5,260.0,97.5,48.11
2016,7,30,18,0,657.0,46.0,2.8,21.0,209.0,52.43,25.43
2016,7,30,18,15,589.0,40.0,2.65,20.0,160.5,29.55,20.1
2016,7,30,18,30,521.0,34.0,2.5,19.0,112.0,26.37,17.07
2016,7,30,18,45,405.5,25.5,2.4,18.5,72.0,20.52,11.18
2016,7,30,19,0,290.0,17.0,2.3,18.0,32.0,14.28,0.0
2016,7,30,19,15,145.0,8.5,2.3,17.5,16.0,8.36,0.0
2016,7,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,117.0,7.5,1.75,11.5,12.5,18.68,0.0
2016,7,31,5,30,234.0,15.0,1.8,12.0,25.0,52.99,0.0
2016,7,31,5,45,361.5,24.0,1.9,12.5,63.0,106.89,63.09
2016,7,31,6,0,489.0,33.0,2.0,13.0,101.0,167.78,117.39
2016,7,31,6,15,562.5,39.5,2.05,13.5,149.0,224.77,168.67
2016,7,31,6,30,636.0,46.0,2.1,14.0,197.0,289.32,226.03
2016,7,31,6,45,684.5,50.5,2.15,15.0,248.0,348.48,277.86
2016,7,31,7,0,733.0,55.0,2.2,16.0,299.0,411.87,331.28
2016,7,31,7,15,765.5,58.5,2.2,16.5,351.0,469.73,379.0
2016,7,31,7,30,798.0,62.0,2.2,17.0,403.0,529.54,426.43
2016,7,31,7,45,822.5,64.5,2.2,17.5,454.5,581.99,466.69
2016,7,31,8,0,847.0,67.0,2.2,18.0,506.0,637.71,507.9
2016,7,31,8,15,864.5,69.5,2.2,18.5,555.0,688.75,542.28
2016,7,31,8,30,882.0,72.0,2.2,19.0,604.0,739.14,575.43
2016,7,31,8,45,896.0,73.5,2.2,20.0,649.5,784.74,603.36
2016,7,31,9,0,910.0,75.0,2.2,21.0,695.0,828.88,629.65
2016,7,31,9,15,920.0,77.0,2.2,21.5,735.5,868.46,653.53
2016,7,31,9,30,930.0,79.0,2.2,22.0,776.0,905.83,675.63
2016,7,31,9,45,936.0,81.5,2.25,22.5,811.0,937.72,694.31
2016,7,31,10,0,942.0,84.0,2.3,23.0,846.0,966.79,711.08
2016,7,31,10,15,948.0,85.0,2.35,23.5,875.5,991.27,724.79
2016,7,31,10,30,954.0,86.0,2.4,24.0,905.0,1012.66,736.54
2016,7,31,10,45,957.5,87.0,2.5,24.5,927.5,1028.4,745.23
2016,7,31,11,0,961.0,88.0,2.6,25.0,950.0,1040.77,751.86
2016,7,31,11,15,964.0,88.5,2.65,25.0,965.5,1048.66,756.73
2016,7,31,11,30,967.0,89.0,2.7,25.0,981.0,1053.07,759.53
2016,7,31,11,45,968.0,89.5,2.75,25.5,989.0,1051.97,757.49
2016,7,31,12,0,969.0,90.0,2.8,26.0,997.0,1047.35,753.37
2016,7,31,12,15,969.0,90.0,2.85,26.0,997.5,1037.73,747.69
2016,7,31,12,30,969.0,90.0,2.9,26.0,998.0,1024.68,739.93
2016,7,31,12,45,962.0,93.0,2.95,26.0,989.0,1004.69,727.77
2016,7,31,13,0,955.0,96.0,3.0,26.0,980.0,981.62,713.69
2016,7,31,13,15,952.5,95.5,3.05,25.5,965.0,956.17,699.42
2016,7,31,13,30,950.0,95.0,3.1,25.0,950.0,927.77,683.08
2016,7,31,13,45,946.5,93.5,3.15,25.0,928.0,894.69,662.16
2016,7,31,14,0,943.0,92.0,3.2,25.0,906.0,858.98,639.35
2016,7,31,14,15,937.0,91.0,3.2,24.5,877.5,819.36,614.58
2016,7,31,14,30,931.0,90.0,3.2,24.0,849.0,777.62,588.04
2016,7,31,14,45,925.0,87.5,3.2,24.0,814.0,732.5,557.66
2016,7,31,15,0,919.0,85.0,3.2,24.0,779.0,685.68,525.18
2016,7,31,15,15,908.5,83.0,3.15,23.5,739.0,635.09,488.31
2016,7,31,15,30,898.0,81.0,3.1,23.0,699.0,583.63,449.68
2016,7,31,15,45,887.0,78.0,3.1,23.0,654.5,530.34,407.79
2016,7,31,16,0,876.0,75.0,3.1,23.0,610.0,476.7,364.37
2016,7,31,16,15,858.5,72.5,3.05,22.5,561.5,420.76,318.46
2016,7,31,16,30,841.0,70.0,3.0,22.0,513.0,365.62,271.75
2016,7,31,16,45,820.0,66.5,2.95,21.5,462.0,309.55,223.24
2016,7,31,17,0,799.0,63.0,2.9,21.0,411.0,251.84,172.81
2016,7,31,17,15,767.0,59.5,2.8,20.5,359.0,197.12,125.5
2016,7,31,17,30,735.0,56.0,2.7,20.0,307.0,145.75,83.24
2016,7,31,17,45,691.0,51.5,2.65,19.5,256.0,96.1,47.98
2016,7,31,18,0,647.0,47.0,2.6,19.0,205.0,51.51,25.94
2016,7,31,18,15,576.5,40.5,2.45,18.0,157.0,30.14,20.8
2016,7,31,18,30,506.0,34.0,2.3,17.0,109.0,26.52,17.34
2016,7,31,18,45,388.0,25.5,2.15,16.5,69.5,20.68,11.3
2016,7,31,19,0,270.0,17.0,2.0,16.0,30.0,13.27,0.0
2016,7,31,19,15,135.0,8.5,2.0,15.5,15.0,8.36,0.0
2016,7,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
