Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,95.5,7.5,1.6,11.5,11.5,7.37,0.0
2016,8,1,5,30,191.0,15.0,1.7,12.0,23.0,42.56,0.0
2016,8,1,5,45,322.5,25.0,1.8,12.5,60.0,99.76,58.15
2016,8,1,6,0,454.0,35.0,1.9,13.0,97.0,161.82,113.34
2016,8,1,6,15,530.5,42.0,1.9,13.5,144.0,218.12,163.67
2016,8,1,6,30,607.0,49.0,1.9,14.0,191.0,281.23,219.54
2016,8,1,6,45,657.5,54.0,1.95,15.0,242.0,340.3,271.11
2016,8,1,7,0,708.0,59.0,2.0,16.0,293.0,403.83,324.49
2016,8,1,7,15,742.0,63.0,2.0,16.5,345.0,461.82,372.17
2016,8,1,7,30,776.0,67.0,2.0,17.0,397.0,521.93,419.73
2016,8,1,7,45,803.0,69.5,2.0,18.0,448.5,577.84,461.54
2016,8,1,8,0,830.0,72.0,2.0,19.0,500.0,631.36,500.06
2016,8,1,8,15,848.5,74.5,2.0,19.5,548.5,682.38,534.54
2016,8,1,8,30,867.0,77.0,2.0,20.0,597.0,732.86,567.55
2016,8,1,8,45,883.0,78.0,2.0,21.0,643.0,778.9,595.59
2016,8,1,9,0,899.0,79.0,2.0,22.0,689.0,823.66,622.12
2016,8,1,9,15,910.0,80.5,2.05,22.5,730.0,863.19,646.24
2016,8,1,9,30,921.0,82.0,2.1,23.0,771.0,900.59,668.7
2016,8,1,9,45,926.0,85.5,2.15,23.5,806.0,932.43,687.27
2016,8,1,10,0,931.0,89.0,2.2,24.0,841.0,961.41,703.91
2016,8,1,10,15,937.5,90.0,2.3,24.0,871.0,986.13,719.66
2016,8,1,10,30,944.0,91.0,2.4,24.0,901.0,1007.8,733.52
2016,8,1,10,45,948.5,92.0,2.5,24.5,924.0,1024.36,742.74
2016,8,1,11,0,953.0,93.0,2.6,25.0,947.0,1037.58,749.93
2016,8,1,11,15,956.5,93.5,2.65,25.0,962.5,1045.89,755.05
2016,8,1,11,30,960.0,94.0,2.7,25.0,978.0,1050.72,758.13
2016,8,1,11,45,961.0,94.5,2.8,25.5,986.5,1049.58,756.54
2016,8,1,12,0,962.0,95.0,2.9,26.0,995.0,1044.94,752.86
2016,8,1,12,15,962.5,95.0,2.95,26.0,995.5,1035.81,747.45
2016,8,1,12,30,963.0,95.0,3.0,26.0,996.0,1023.26,739.97
2016,8,1,12,45,958.0,97.5,3.05,26.0,987.5,1004.67,728.67
2016,8,1,13,0,953.0,100.0,3.1,26.0,979.0,982.95,715.4
2016,8,1,13,15,950.0,99.0,3.1,26.0,964.0,956.53,698.7
2016,8,1,13,30,947.0,98.0,3.1,26.0,949.0,927.18,680.07
2016,8,1,13,45,943.0,97.0,3.15,26.0,927.0,894.19,659.31
2016,8,1,14,0,939.0,96.0,3.2,26.0,905.0,858.61,636.66
2016,8,1,14,15,933.0,94.5,3.2,25.5,876.0,818.56,611.71
2016,8,1,14,30,927.0,93.0,3.2,25.0,847.0,776.41,584.98
2016,8,1,14,45,920.0,91.0,3.2,25.0,812.5,731.16,554.63
2016,8,1,15,0,913.0,89.0,3.2,25.0,778.0,684.3,522.0
2016,8,1,15,15,902.5,87.5,3.2,24.5,737.5,634.38,485.9
2016,8,1,15,30,892.0,86.0,3.2,24.0,697.0,583.58,448.01
2016,8,1,15,45,879.0,83.0,3.2,23.5,652.0,529.47,406.42
2016,8,1,16,0,866.0,80.0,3.2,23.0,607.0,475.22,363.3
2016,8,1,16,15,848.0,77.5,3.15,22.5,558.5,419.51,317.54
2016,8,1,16,30,830.0,75.0,3.1,22.0,510.0,364.65,271.07
2016,8,1,16,45,807.0,71.5,3.05,21.5,459.0,305.38,220.16
2016,8,1,17,0,784.0,68.0,3.0,21.0,408.0,250.99,172.45
2016,8,1,17,15,750.5,64.0,2.95,20.5,356.0,196.34,125.41
2016,8,1,17,30,717.0,60.0,2.9,20.0,304.0,145.24,83.62
2016,8,1,17,45,669.0,55.0,2.85,19.5,252.5,95.87,48.96
2016,8,1,18,0,621.0,50.0,2.8,19.0,201.0,52.05,27.74
2016,8,1,18,15,546.5,43.5,2.7,18.0,153.0,30.27,20.89
2016,8,1,18,30,472.0,37.0,2.6,17.0,105.0,27.15,17.84
2016,8,1,18,45,344.5,27.0,2.55,16.5,66.0,20.54,11.01
2016,8,1,19,0,217.0,17.0,2.5,16.0,27.0,13.41,0.0
2016,8,1,19,15,108.5,8.5,2.5,15.5,13.5,8.36,0.0
2016,8,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,5,15,69.5,7.5,1.45,10.5,10.5,7.37,0.0
2016,8,2,5,30,139.0,15.0,1.5,11.0,21.0,34.78,0.0
2016,8,2,5,45,279.0,26.5,1.6,12.0,57.5,91.9,52.89
2016,8,2,6,0,419.0,38.0,1.7,13.0,94.0,155.58,109.05
2016,8,2,6,15,501.0,46.0,1.65,13.5,141.5,212.81,159.66
2016,8,2,6,30,583.0,54.0,1.6,14.0,189.0,278.63,217.25
2016,8,2,6,45,311.0,88.0,1.55,15.0,162.0,232.37,185.93
2016,8,2,7,0,39.0,122.0,1.5,16.0,135.0,144.19,115.1
2016,8,2,7,15,404.5,97.0,1.4,16.5,266.5,322.34,261.66
2016,8,2,7,30,770.0,72.0,1.3,17.0,398.0,523.34,418.64
2016,8,2,7,45,586.0,127.5,1.25,18.0,394.0,509.27,403.43
2016,8,2,8,0,402.0,183.0,1.2,19.0,390.0,471.82,371.13
2016,8,2,8,15,633.5,132.5,1.15,19.5,495.5,600.36,468.72
2016,8,2,8,30,865.0,82.0,1.1,20.0,601.0,736.23,562.85
2016,8,2,8,45,881.0,84.0,1.1,21.0,647.0,783.31,589.69
2016,8,2,9,0,897.0,86.0,1.1,22.0,693.0,829.1,615.97
2016,8,2,9,15,908.5,88.0,1.1,22.5,734.5,869.51,639.34
2016,8,2,9,30,920.0,90.0,1.1,23.0,776.0,907.83,661.04
2016,8,2,9,45,927.5,92.0,1.15,23.5,812.0,940.23,679.49
2016,8,2,10,0,935.0,94.0,1.2,24.0,848.0,969.9,696.17
2016,8,2,10,15,941.5,95.0,1.2,24.5,877.5,994.67,708.87
2016,8,2,10,30,948.0,96.0,1.2,25.0,907.0,1016.37,719.68
2016,8,2,10,45,952.5,97.0,1.3,25.5,930.5,1032.94,729.13
2016,8,2,11,0,957.0,98.0,1.4,26.0,954.0,1046.16,736.62
2016,8,2,11,15,960.5,98.5,1.45,26.5,969.5,1054.43,740.35
2016,8,2,11,30,964.0,99.0,1.5,27.0,985.0,1059.22,742.1
2016,8,2,11,45,965.5,99.0,1.55,27.5,993.5,1057.99,740.32
2016,8,2,12,0,967.0,99.0,1.6,28.0,1002.0,1053.23,736.58
2016,8,2,12,15,967.0,99.0,1.6,28.0,1002.0,1043.51,730.64
2016,8,2,12,30,967.0,99.0,1.6,28.0,1002.0,1030.36,722.75
2016,8,2,12,45,957.0,104.5,1.65,28.5,992.0,1009.95,709.83
2016,8,2,13,0,947.0,110.0,1.7,29.0,982.0,986.55,695.13
2016,8,2,13,15,944.0,109.0,1.75,29.0,967.0,960.16,679.95
2016,8,2,13,30,941.0,108.0,1.8,29.0,952.0,930.86,662.86
2016,8,2,13,45,937.0,106.5,1.85,29.5,929.5,897.45,641.73
2016,8,2,14,0,933.0,105.0,1.9,30.0,907.0,861.46,618.85
2016,8,2,14,15,926.0,104.0,1.95,30.0,878.0,821.23,594.24
2016,8,2,14,30,919.0,103.0,2.0,30.0,849.0,778.98,567.99
2016,8,2,14,45,911.0,101.0,2.05,30.0,813.5,733.24,539.01
2016,8,2,15,0,903.0,99.0,2.1,30.0,778.0,685.99,507.38
2016,8,2,15,15,891.5,97.0,2.1,29.5,737.0,635.32,472.22
2016,8,2,15,30,880.0,95.0,2.1,29.0,696.0,583.89,435.36
2016,8,2,15,45,865.0,92.5,2.15,29.0,650.0,529.69,394.63
2016,8,2,16,0,850.0,90.0,2.2,29.0,604.0,473.22,350.96
2016,8,2,16,15,830.5,87.0,2.2,28.5,555.0,416.89,306.5
2016,8,2,16,30,811.0,84.0,2.2,28.0,506.0,361.65,261.42
2016,8,2,16,45,784.5,80.0,2.25,27.5,454.5,304.76,214.13
2016,8,2,17,0,758.0,76.0,2.3,27.0,403.0,250.25,168.04
2016,8,2,17,15,721.5,71.5,2.15,26.0,350.5,196.0,123.15
2016,8,2,17,30,685.0,67.0,2.0,25.0,298.0,142.89,81.29
2016,8,2,17,45,632.0,61.5,1.95,24.0,246.0,94.27,48.41
2016,8,2,18,0,579.0,56.0,1.9,23.0,194.0,51.72,28.51
2016,8,2,18,15,499.0,48.0,1.85,22.0,146.5,34.33,23.98
2016,8,2,18,30,419.0,40.0,1.8,21.0,99.0,30.1,19.97
2016,8,2,18,45,286.0,28.5,1.8,20.0,61.5,22.16,11.87
2016,8,2,19,0,153.0,17.0,1.8,19.0,24.0,13.57,0.0
2016,8,2,19,15,76.5,8.5,1.8,18.5,12.0,8.36,0.0
2016,8,2,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,59.5,7.0,0.95,14.5,9.0,0.0,0.0
2016,8,3,5,30,119.0,14.0,1.1,15.0,18.0,30.73,0.0
2016,8,3,5,45,253.0,26.0,1.25,16.0,53.5,85.44,47.11
2016,8,3,6,0,387.0,38.0,1.4,17.0,89.0,146.97,101.18
2016,8,3,6,15,471.0,46.5,1.4,17.5,136.0,203.53,150.17
2016,8,3,6,30,555.0,55.0,1.4,18.0,183.0,268.95,206.34
2016,8,3,6,45,611.5,61.0,1.45,19.0,234.0,328.75,257.19
2016,8,3,7,0,668.0,67.0,1.5,20.0,285.0,393.73,310.46
2016,8,3,7,15,706.0,72.0,1.45,20.5,337.5,451.58,356.74
2016,8,3,7,30,744.0,77.0,1.4,21.0,390.0,513.39,404.14
2016,8,3,7,45,773.0,80.5,1.4,22.0,442.0,570.26,445.46
2016,8,3,8,0,802.0,84.0,1.4,23.0,494.0,628.14,485.87
2016,8,3,8,15,822.0,87.0,1.3,23.5,543.5,679.85,519.67
2016,8,3,8,30,842.0,90.0,1.2,24.0,593.0,731.17,551.06
2016,8,3,8,45,858.5,92.0,1.1,25.0,639.0,773.92,574.53
2016,8,3,9,0,875.0,94.0,1.0,26.0,685.0,819.31,598.92
2016,8,3,9,15,887.0,96.0,0.9,26.5,726.5,859.41,620.17
2016,8,3,9,30,899.0,98.0,0.8,27.0,768.0,897.51,639.55
2016,8,3,9,45,908.5,99.5,0.7,28.0,804.0,930.59,653.93
2016,8,3,10,0,918.0,101.0,0.6,29.0,840.0,961.1,666.29
2016,8,3,10,15,924.5,102.5,0.7,29.5,869.5,986.03,680.57
2016,8,3,10,30,931.0,104.0,0.8,30.0,899.0,1007.95,693.13
2016,8,3,10,45,935.5,105.0,0.95,30.5,922.0,1024.25,703.38
2016,8,3,11,0,940.0,106.0,1.1,31.0,945.0,1037.25,711.7
2016,8,3,11,15,943.0,106.5,1.3,31.0,960.5,1044.88,719.13
2016,8,3,11,30,946.0,107.0,1.5,31.0,976.0,1049.06,724.43
2016,8,3,11,45,946.5,108.0,1.75,31.0,984.0,1047.84,727.08
2016,8,3,12,0,947.0,109.0,2.0,31.0,992.0,1043.15,727.39
2016,8,3,12,15,947.5,109.0,2.2,31.0,992.5,1034.0,724.16
2016,8,3,12,30,948.0,109.0,2.4,31.0,993.0,1021.47,718.73
2016,8,3,12,45,948.0,108.0,2.6,31.0,986.0,1004.12,710.15
2016,8,3,13,0,948.0,107.0,2.8,31.0,979.0,983.54,699.37
2016,8,3,13,15,945.5,106.0,2.9,30.5,964.0,957.54,685.55
2016,8,3,13,30,943.0,105.0,3.0,30.0,949.0,928.6,669.68
2016,8,3,13,45,938.0,104.5,3.1,30.0,926.5,895.23,649.39
2016,8,3,14,0,933.0,104.0,3.2,30.0,904.0,859.33,627.23
2016,8,3,14,15,926.5,103.0,3.25,29.5,875.0,819.43,603.08
2016,8,3,14,30,920.0,102.0,3.3,29.0,846.0,777.47,577.16
2016,8,3,14,45,913.0,99.5,3.4,28.5,811.0,731.85,548.49
2016,8,3,15,0,906.0,97.0,3.5,28.0,776.0,684.64,516.91
2016,8,3,15,15,894.5,95.5,3.45,27.5,735.5,634.25,480.6
2016,8,3,15,30,883.0,94.0,3.4,27.0,695.0,583.11,442.65
2016,8,3,15,45,871.5,90.0,3.4,27.0,650.0,529.1,400.74
2016,8,3,16,0,860.0,86.0,3.4,27.0,605.0,474.83,357.4
2016,8,3,16,15,841.0,83.5,3.35,26.0,556.0,416.24,310.76
2016,8,3,16,30,822.0,81.0,3.3,25.0,507.0,361.07,265.11
2016,8,3,16,45,800.5,76.5,3.3,24.5,456.0,304.6,216.86
2016,8,3,17,0,779.0,72.0,3.3,24.0,405.0,249.95,169.47
2016,8,3,17,15,744.0,67.5,3.15,23.5,352.5,194.84,122.75
2016,8,3,17,30,709.0,63.0,3.0,23.0,300.0,143.49,81.61
2016,8,3,17,45,661.5,57.0,2.95,22.5,248.0,93.83,47.7
2016,8,3,18,0,614.0,51.0,2.9,22.0,196.0,46.6,24.88
2016,8,3,18,15,535.5,44.0,2.7,21.0,148.0,31.02,21.21
2016,8,3,18,30,457.0,37.0,2.5,20.0,100.0,27.51,17.81
2016,8,3,18,45,228.5,30.0,2.3,19.0,61.5,23.27,12.52
2016,8,3,19,0,0.0,23.0,2.1,18.0,23.0,22.61,0.0
2016,8,3,19,15,0.0,11.5,2.05,17.5,11.5,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,15,59.5,6.5,1.75,10.5,8.5,0.0,0.0
2016,8,4,5,30,119.0,13.0,1.8,11.0,17.0,29.58,0.0
2016,8,4,5,45,264.0,25.0,1.9,12.0,53.5,85.81,46.46
2016,8,4,6,0,409.0,37.0,2.0,13.0,90.0,150.92,105.07
2016,8,4,6,15,493.5,45.5,1.95,13.5,137.5,208.71,156.22
2016,8,4,6,30,578.0,54.0,1.9,14.0,185.0,275.43,214.69
2016,8,4,6,45,289.0,62.5,1.9,15.0,128.0,194.02,155.14
2016,8,4,7,0,0.0,71.0,1.9,16.0,71.0,68.92,52.63
2016,8,4,7,15,12.5,112.0,1.85,16.5,117.5,117.0,92.7
2016,8,4,7,30,25.0,153.0,1.8,17.0,164.0,166.75,133.1
2016,8,4,7,45,12.5,142.5,1.75,18.0,148.0,148.35,116.99
2016,8,4,8,0,0.0,132.0,1.7,19.0,132.0,129.41,100.61
2016,8,4,8,15,15.5,180.0,1.75,19.5,189.5,188.96,148.09
2016,8,4,8,30,31.0,228.0,1.8,20.0,247.0,256.89,200.73
2016,8,4,8,45,77.5,269.0,1.85,20.5,320.0,337.44,262.65
2016,8,4,9,0,124.0,310.0,1.9,21.0,393.0,429.08,330.94
2016,8,4,9,15,219.0,320.0,2.0,21.5,478.0,523.05,400.96
2016,8,4,9,30,314.0,330.0,2.1,22.0,563.0,630.63,478.48
2016,8,4,9,45,619.0,215.0,2.25,22.5,703.0,801.45,604.74
2016,8,4,10,0,924.0,100.0,2.4,23.0,843.0,964.9,712.48
2016,8,4,10,15,478.5,222.5,2.45,23.0,608.0,698.2,527.15
2016,8,4,10,30,33.0,345.0,2.5,23.0,373.0,382.63,287.4
2016,8,4,10,45,36.0,361.0,2.65,23.5,393.0,401.77,302.17
2016,8,4,11,0,39.0,377.0,2.8,24.0,413.0,420.72,315.3
2016,8,4,11,15,112.5,419.5,2.9,24.0,523.0,544.42,406.67
2016,8,4,11,30,186.0,462.0,3.0,24.0,633.0,659.6,489.02
2016,8,4,11,45,192.0,460.0,3.1,24.0,637.5,660.94,489.64
2016,8,4,12,0,198.0,458.0,3.2,24.0,642.0,661.44,490.44
2016,8,4,12,15,573.0,281.5,3.25,24.0,814.5,853.53,635.77
2016,8,4,12,30,948.0,105.0,3.3,24.0,987.0,1016.54,745.68
2016,8,4,12,45,940.5,108.0,3.35,24.0,977.5,996.15,731.44
2016,8,4,13,0,933.0,111.0,3.4,24.0,968.0,972.77,716.82
2016,8,4,13,15,929.5,110.5,3.4,23.5,952.5,946.65,701.4
2016,8,4,13,30,926.0,110.0,3.4,23.0,937.0,917.67,683.99
2016,8,4,13,45,923.5,107.5,3.45,23.0,915.0,884.85,662.87
2016,8,4,14,0,921.0,105.0,3.5,23.0,893.0,849.42,639.83
2016,8,4,14,15,914.0,103.5,3.5,23.0,864.0,809.0,612.89
2016,8,4,14,30,907.0,102.0,3.5,23.0,835.0,766.61,584.36
2016,8,4,14,45,901.0,99.0,3.5,23.0,800.0,721.67,553.75
2016,8,4,15,0,895.0,96.0,3.5,23.0,765.0,675.08,520.28
2016,8,4,15,15,883.5,94.0,3.5,22.5,724.5,624.68,483.27
2016,8,4,15,30,872.0,92.0,3.5,22.0,684.0,573.54,444.57
2016,8,4,15,45,860.5,88.5,3.5,21.5,639.5,520.5,403.2
2016,8,4,16,0,849.0,85.0,3.5,21.0,595.0,467.21,360.22
2016,8,4,16,15,830.0,82.0,3.45,20.5,546.0,408.7,311.8
2016,8,4,16,30,811.0,79.0,3.4,20.0,497.0,353.63,264.63
2016,8,4,16,45,788.0,74.5,3.4,19.5,446.5,297.31,215.53
2016,8,4,17,0,765.0,70.0,3.4,19.0,396.0,242.99,167.53
2016,8,4,17,15,730.5,66.0,3.35,18.5,344.0,189.22,121.08
2016,8,4,17,30,696.0,62.0,3.3,18.0,292.0,139.17,80.34
2016,8,4,17,45,648.5,56.0,3.25,17.5,241.0,90.29,46.65
2016,8,4,18,0,601.0,50.0,3.2,17.0,190.0,43.9,24.52
2016,8,4,18,15,523.0,42.5,3.1,16.0,142.5,29.89,20.68
2016,8,4,18,30,445.0,35.0,3.0,15.0,95.0,25.85,16.75
2016,8,4,18,45,222.5,28.0,2.95,14.5,58.0,22.07,11.52
2016,8,4,19,0,0.0,21.0,2.9,14.0,21.0,20.64,0.0
2016,8,4,19,15,0.0,10.5,2.9,13.5,10.5,10.32,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,15,53.5,6.0,1.9,11.0,7.5,0.0,0.0
2016,8,5,5,30,107.0,12.0,2.0,11.0,15.0,26.74,0.0
2016,8,5,5,45,242.0,25.0,2.1,11.5,50.0,80.77,42.22
2016,8,5,6,0,377.0,38.0,2.2,12.0,85.0,143.46,100.17
2016,8,5,6,15,462.0,47.0,2.2,12.5,132.0,200.16,150.45
2016,8,5,6,30,547.0,56.0,2.2,13.0,179.0,265.85,208.28
2016,8,5,6,45,602.5,62.5,2.25,13.5,230.0,325.33,260.85
2016,8,5,7,0,658.0,69.0,2.3,14.0,281.0,389.91,316.13
2016,8,5,7,15,344.0,112.0,2.2,14.5,224.5,306.87,250.63
2016,8,5,7,30,30.0,155.0,2.1,15.0,168.0,176.55,141.85
2016,8,5,7,45,40.5,179.5,2.05,15.5,199.0,209.83,168.73
2016,8,5,8,0,51.0,204.0,2.0,16.0,230.0,243.97,195.38
2016,8,5,8,15,164.0,228.0,1.95,16.5,323.5,356.75,285.63
2016,8,5,8,30,277.0,252.0,1.9,17.0,417.0,479.54,379.83
2016,8,5,8,45,204.0,280.5,1.85,17.5,407.0,455.93,357.83
2016,8,5,9,0,131.0,309.0,1.8,18.0,397.0,433.75,337.53
2016,8,5,9,15,98.0,319.0,1.8,18.5,387.5,411.62,318.83
2016,8,5,9,30,65.0,329.0,1.8,19.0,378.0,395.14,304.25
2016,8,5,9,45,273.5,314.0,1.85,19.5,532.0,584.11,448.34
2016,8,5,10,0,482.0,299.0,1.9,20.0,686.0,774.08,583.98
2016,8,5,10,15,478.5,315.5,1.95,20.5,711.5,796.58,595.66
2016,8,5,10,30,475.0,332.0,2.0,21.0,737.0,817.0,607.45
2016,8,5,10,45,368.5,382.0,2.05,21.5,701.5,763.18,566.1
2016,8,5,11,0,262.0,432.0,2.1,22.0,666.0,713.09,527.35
2016,8,5,11,15,191.5,444.0,2.15,22.5,616.5,647.87,479.65
2016,8,5,11,30,121.0,456.0,2.2,23.0,567.0,589.27,435.9
2016,8,5,11,45,523.5,289.5,2.25,23.5,774.5,824.58,610.98
2016,8,5,12,0,926.0,123.0,2.3,24.0,982.0,1035.31,749.07
2016,8,5,12,15,926.0,123.0,2.35,24.0,982.0,1025.71,741.2
2016,8,5,12,30,926.0,123.0,2.4,24.0,982.0,1012.8,733.63
2016,8,5,12,45,925.0,122.0,2.5,24.0,974.5,994.7,723.3
2016,8,5,13,0,924.0,121.0,2.6,24.0,967.0,973.47,710.93
2016,8,5,13,15,920.0,120.0,2.65,24.0,951.5,946.5,694.32
2016,8,5,13,30,916.0,119.0,2.7,24.0,936.0,916.74,675.82
2016,8,5,13,45,908.5,119.0,2.75,24.0,912.5,882.37,654.13
2016,8,5,14,0,901.0,119.0,2.8,24.0,889.0,845.7,630.73
2016,8,5,14,15,893.5,117.5,2.8,24.0,859.0,805.48,604.37
2016,8,5,14,30,886.0,116.0,2.8,24.0,829.0,763.36,576.48
2016,8,5,14,45,874.5,115.0,2.85,24.0,793.0,717.26,545.74
2016,8,5,15,0,863.0,114.0,2.9,24.0,757.0,670.0,511.68
2016,8,5,15,15,850.0,111.5,2.9,23.5,716.0,618.41,474.34
2016,8,5,15,30,837.0,109.0,2.9,23.0,675.0,567.01,435.97
2016,8,5,15,45,819.5,106.0,2.9,23.0,629.0,512.63,393.36
2016,8,5,16,0,802.0,103.0,2.9,23.0,583.0,458.72,349.9
2016,8,5,16,15,780.0,99.5,2.85,22.5,534.0,403.26,304.62
2016,8,5,16,30,758.0,96.0,2.8,22.0,485.0,349.26,259.2
2016,8,5,16,45,728.0,91.5,2.8,21.5,433.5,291.15,209.86
2016,8,5,17,0,698.0,87.0,2.8,21.0,382.0,238.16,164.15
2016,8,5,17,15,658.0,81.5,2.75,20.5,330.0,185.52,119.79
2016,8,5,17,30,618.0,76.0,2.7,20.0,278.0,137.23,81.45
2016,8,5,17,45,559.5,69.0,2.7,19.5,227.5,90.91,50.35
2016,8,5,18,0,501.0,62.0,2.7,19.0,177.0,51.37,32.65
2016,8,5,18,15,416.5,52.0,2.6,18.0,131.0,38.61,28.06
2016,8,5,18,30,332.0,42.0,2.5,17.0,85.0,32.73,22.43
2016,8,5,18,45,207.5,28.0,2.4,16.5,51.0,21.77,10.72
2016,8,5,19,0,83.0,14.0,2.3,16.0,17.0,13.76,0.0
2016,8,5,19,15,41.5,7.0,2.25,15.5,8.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,30.0,5.5,0.95,10.5,6.5,0.0,0.0
2016,8,6,5,30,60.0,11.0,1.0,11.0,13.0,19.11,0.0
2016,8,6,5,45,190.0,25.5,1.1,11.5,46.5,70.09,35.01
2016,8,6,6,0,320.0,40.0,1.2,12.0,80.0,130.85,91.35
2016,8,6,6,15,407.5,50.5,1.15,12.5,125.5,186.79,140.16
2016,8,6,6,30,495.0,61.0,1.1,13.0,171.0,252.03,196.63
2016,8,6,6,45,557.5,67.5,1.05,14.0,221.5,311.71,247.75
2016,8,6,7,0,620.0,74.0,1.0,15.0,272.0,377.22,301.77
2016,8,6,7,15,660.5,80.0,1.0,15.5,324.0,436.41,349.68
2016,8,6,7,30,701.0,86.0,1.0,16.0,376.0,498.5,398.02
2016,8,6,7,45,388.0,148.5,1.05,17.0,312.5,406.6,324.33
2016,8,6,8,0,75.0,211.0,1.1,18.0,249.0,267.48,210.97
2016,8,6,8,15,442.5,155.5,1.2,18.5,414.0,486.46,386.15
2016,8,6,8,30,810.0,100.0,1.3,19.0,579.0,716.55,554.83
2016,8,6,8,45,828.0,102.0,1.4,19.5,625.0,763.36,583.31
2016,8,6,9,0,846.0,104.0,1.5,20.0,671.0,809.11,612.61
2016,8,6,9,15,858.5,106.5,1.55,20.5,712.0,844.78,634.16
2016,8,6,9,30,871.0,109.0,1.6,21.0,753.0,882.98,657.28
2016,8,6,9,45,889.0,106.5,1.7,21.5,791.0,918.61,679.04
2016,8,6,10,0,907.0,104.0,1.8,22.0,829.0,952.16,699.3
2016,8,6,10,15,913.5,105.5,1.85,22.5,858.5,976.85,713.13
2016,8,6,10,30,920.0,107.0,1.9,23.0,888.0,998.55,725.1
2016,8,6,10,45,924.5,108.0,1.95,23.5,910.5,1014.65,733.54
2016,8,6,11,0,929.0,109.0,2.0,24.0,933.0,1027.49,740.03
2016,8,6,11,15,932.0,110.0,2.05,24.0,948.5,1035.5,745.03
2016,8,6,11,30,935.0,111.0,2.1,24.0,964.0,1040.09,748.04
2016,8,6,11,45,936.0,111.5,2.2,24.5,972.0,1038.74,746.59
2016,8,6,12,0,937.0,112.0,2.3,25.0,980.0,1033.96,743.09
2016,8,6,12,15,937.0,112.0,2.35,25.0,980.0,1024.28,737.49
2016,8,6,12,30,937.0,112.0,2.4,25.0,980.0,1011.25,729.87
2016,8,6,12,45,930.0,115.0,2.45,25.0,971.0,991.38,717.93
2016,8,6,13,0,923.0,118.0,2.5,25.0,962.0,968.52,704.13
2016,8,6,13,15,919.5,117.5,2.55,25.0,946.5,942.48,688.23
2016,8,6,13,30,916.0,117.0,2.6,25.0,931.0,913.62,670.43
2016,8,6,13,45,911.0,115.5,2.7,25.0,908.5,879.83,649.62
2016,8,6,14,0,906.0,114.0,2.8,25.0,886.0,843.59,626.94
2016,8,6,14,15,899.0,112.5,2.85,24.5,856.5,803.54,602.26
2016,8,6,14,30,892.0,111.0,2.9,24.0,827.0,761.54,575.84
2016,8,6,14,45,883.0,109.0,2.95,24.0,791.5,715.94,545.37
2016,8,6,15,0,874.0,107.0,3.0,24.0,756.0,668.95,511.58
2016,8,6,15,15,861.5,104.5,3.0,23.5,715.0,618.25,474.73
2016,8,6,15,30,849.0,102.0,3.0,23.0,674.0,565.36,435.17
2016,8,6,15,45,833.5,99.0,3.05,23.0,629.0,511.39,392.83
2016,8,6,16,0,818.0,96.0,3.1,23.0,584.0,457.66,349.37
2016,8,6,16,15,797.0,92.5,3.1,22.5,535.0,401.77,303.56
2016,8,6,16,30,776.0,89.0,3.1,22.0,486.0,347.2,257.46
2016,8,6,16,45,748.5,85.0,3.1,21.5,434.5,291.87,209.9
2016,8,6,17,0,721.0,81.0,3.1,21.0,383.0,236.49,161.97
2016,8,6,17,15,682.5,75.5,3.05,20.5,331.0,182.9,116.63
2016,8,6,17,30,644.0,70.0,3.0,20.0,279.0,133.49,77.38
2016,8,6,17,45,590.0,63.5,3.0,19.5,228.5,86.54,46.11
2016,8,6,18,0,536.0,57.0,3.0,19.0,178.0,45.84,28.82
2016,8,6,18,15,450.5,47.5,2.85,18.0,131.5,34.68,24.62
2016,8,6,18,30,365.0,38.0,2.7,17.0,85.0,29.07,19.23
2016,8,6,18,45,234.0,25.5,2.6,16.5,50.5,20.03,8.89
2016,8,6,19,0,103.0,13.0,2.5,16.0,16.0,12.78,0.0
2016,8,6,19,15,51.5,6.5,2.5,15.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,15,56.5,5.5,1.1,10.5,7.0,0.0,0.0
2016,8,7,5,30,113.0,11.0,1.2,11.0,14.0,26.27,0.0
2016,8,7,5,45,263.0,22.5,1.35,12.0,49.0,80.77,37.49
2016,8,7,6,0,413.0,34.0,1.5,13.0,84.0,147.16,100.82
2016,8,7,6,15,500.0,42.0,1.35,13.5,131.0,205.0,152.02
2016,8,7,6,30,587.0,50.0,1.2,14.0,178.0,272.1,210.48
2016,8,7,6,45,642.5,55.5,1.05,15.0,230.0,331.07,261.27
2016,8,7,7,0,698.0,61.0,0.9,16.0,282.0,396.6,315.0
2016,8,7,7,15,735.5,65.0,0.75,16.5,335.0,455.95,362.03
2016,8,7,7,30,773.0,69.0,0.6,17.0,388.0,517.75,408.44
2016,8,7,7,45,800.5,72.5,0.45,18.0,440.5,575.05,448.16
2016,8,7,8,0,828.0,76.0,0.3,19.0,493.0,633.2,486.15
2016,8,7,8,15,847.5,79.0,0.3,19.5,543.0,682.18,517.7
2016,8,7,8,30,867.0,82.0,0.3,20.0,593.0,733.99,549.61
2016,8,7,8,45,883.0,84.0,0.35,21.0,639.5,781.21,577.36
2016,8,7,9,0,899.0,86.0,0.4,22.0,686.0,827.12,603.72
2016,8,7,9,15,910.5,88.0,0.45,22.5,727.5,867.66,627.34
2016,8,7,9,30,922.0,90.0,0.5,23.0,769.0,906.07,649.41
2016,8,7,9,45,928.0,93.0,0.55,23.5,805.0,938.28,667.44
2016,8,7,10,0,934.0,96.0,0.6,24.0,841.0,967.67,683.69
2016,8,7,10,15,940.5,97.0,0.65,24.5,871.0,992.38,697.07
2016,8,7,10,30,947.0,98.0,0.7,25.0,901.0,1014.01,708.63
2016,8,7,10,45,952.5,98.5,0.75,26.0,924.5,1030.92,716.01
2016,8,7,11,0,958.0,99.0,0.8,27.0,948.0,1044.49,721.48
2016,8,7,11,15,961.5,99.5,0.9,27.0,964.0,1052.65,727.76
2016,8,7,11,30,965.0,100.0,1.0,27.0,980.0,1057.29,732.09
2016,8,7,11,45,967.5,100.0,1.15,27.5,988.5,1056.88,733.01
2016,8,7,12,0,970.0,100.0,1.3,28.0,997.0,1052.89,731.75
2016,8,7,12,15,970.5,100.0,1.35,28.0,997.0,1043.42,726.88
2016,8,7,12,30,971.0,100.0,1.4,28.0,997.0,1030.46,720.02
2016,8,7,12,45,969.5,99.5,1.5,28.5,989.5,1011.68,709.02
2016,8,7,13,0,968.0,99.0,1.6,29.0,982.0,989.61,695.99
2016,8,7,13,15,965.0,98.5,1.65,29.0,966.5,963.01,680.77
2016,8,7,13,30,962.0,98.0,1.7,29.0,951.0,933.41,663.6
2016,8,7,13,45,958.0,96.5,1.8,29.0,928.5,899.11,643.86
2016,8,7,14,0,954.0,95.0,1.9,29.0,906.0,862.16,622.12
2016,8,7,14,15,948.0,94.0,1.95,29.0,876.5,821.68,597.27
2016,8,7,14,30,942.0,93.0,2.0,29.0,847.0,779.05,570.67
2016,8,7,14,45,933.5,91.5,2.05,29.0,811.0,732.25,540.86
2016,8,7,15,0,925.0,90.0,2.1,29.0,775.0,683.91,508.23
2016,8,7,15,15,913.5,88.0,2.1,28.5,733.0,631.99,471.87
2016,8,7,15,30,902.0,86.0,2.1,28.0,691.0,579.28,433.72
2016,8,7,15,45,887.0,84.0,2.15,28.0,645.0,524.28,391.94
2016,8,7,16,0,872.0,82.0,2.2,28.0,599.0,469.32,348.79
2016,8,7,16,15,852.0,79.0,2.2,27.5,549.0,411.76,302.85
2016,8,7,16,30,832.0,76.0,2.2,27.0,499.0,352.45,254.18
2016,8,7,16,45,805.0,73.0,2.2,26.5,446.5,295.16,205.97
2016,8,7,17,0,778.0,70.0,2.2,26.0,394.0,240.3,159.2
2016,8,7,17,15,741.0,65.5,2.05,25.0,340.5,184.97,113.46
2016,8,7,17,30,704.0,61.0,1.9,24.0,287.0,133.67,73.71
2016,8,7,17,45,649.0,55.5,1.8,23.5,235.0,84.54,42.18
2016,8,7,18,0,594.0,50.0,1.7,23.0,183.0,38.64,27.75
2016,8,7,18,15,508.0,42.5,1.6,22.0,135.0,30.43,20.51
2016,8,7,18,30,422.0,35.0,1.5,21.0,87.0,26.45,16.61
2016,8,7,18,45,211.0,25.0,1.4,20.0,51.0,19.76,7.86
2016,8,7,19,0,0.0,15.0,1.3,19.0,15.0,14.74,0.0
2016,8,7,19,15,0.0,7.5,1.35,18.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,15,50.0,5.0,1.1,13.0,6.0,0.0,0.0
2016,8,8,5,30,100.0,10.0,1.2,14.0,12.0,23.36,0.0
2016,8,8,5,45,244.0,22.0,1.3,15.0,45.5,75.91,32.11
2016,8,8,6,0,388.0,34.0,1.4,16.0,79.0,140.53,94.82
2016,8,8,6,15,476.0,42.0,1.3,16.5,125.5,197.21,144.39
2016,8,8,6,30,564.0,50.0,1.2,17.0,172.0,263.28,201.32
2016,8,8,6,45,618.0,56.0,1.1,18.0,223.0,322.29,251.7
2016,8,8,7,0,672.0,62.0,1.0,19.0,274.0,384.97,302.99
2016,8,8,7,15,710.5,66.5,0.9,19.5,326.0,444.07,349.92
2016,8,8,7,30,749.0,71.0,0.8,20.0,378.0,505.77,396.6
2016,8,8,7,45,778.0,74.0,0.7,21.0,430.0,562.31,436.49
2016,8,8,8,0,807.0,77.0,0.6,22.0,482.0,619.86,475.03
2016,8,8,8,15,827.0,80.0,0.45,22.5,531.5,671.83,507.08
2016,8,8,8,30,847.0,83.0,0.3,23.0,581.0,719.62,533.98
2016,8,8,8,45,863.5,85.0,0.2,24.0,627.0,766.47,559.04
2016,8,8,9,0,880.0,87.0,0.1,25.0,673.0,812.1,582.6
2016,8,8,9,15,892.0,89.0,0.25,25.5,714.5,852.43,607.1
2016,8,8,9,30,904.0,91.0,0.4,26.0,756.0,890.73,630.68
2016,8,8,9,45,917.5,90.0,0.55,26.5,793.5,924.83,651.72
2016,8,8,10,0,931.0,89.0,0.7,27.0,831.0,956.53,671.29
2016,8,8,10,15,937.5,90.5,0.85,27.5,860.5,981.76,686.87
2016,8,8,10,30,944.0,92.0,1.0,28.0,890.0,1003.9,700.6
2016,8,8,10,45,949.0,92.5,1.15,28.5,913.0,1020.31,710.83
2016,8,8,11,0,954.0,93.0,1.3,29.0,936.0,1033.37,719.07
2016,8,8,11,15,957.0,93.5,1.45,29.0,951.5,1041.03,725.49
2016,8,8,11,30,960.0,94.0,1.6,29.0,967.0,1045.18,729.84
2016,8,8,11,45,961.5,94.5,1.75,29.0,975.0,1044.32,731.16
2016,8,8,12,0,963.0,95.0,1.9,29.0,983.0,1039.9,730.33
2016,8,8,12,15,963.0,95.0,2.0,29.0,983.5,1030.0,725.49
2016,8,8,12,30,963.0,95.0,2.1,29.0,984.0,1016.64,718.56
2016,8,8,12,45,962.0,94.5,2.25,29.0,976.5,998.43,709.15
2016,8,8,13,0,961.0,94.0,2.4,29.0,969.0,976.94,697.57
2016,8,8,13,15,958.5,93.5,2.45,29.0,953.5,950.92,682.03
2016,8,8,13,30,956.0,93.0,2.5,29.0,938.0,921.89,664.52
2016,8,8,13,45,951.5,92.0,2.65,29.0,915.5,887.81,644.39
2016,8,8,14,0,947.0,91.0,2.8,29.0,893.0,851.13,622.22
2016,8,8,14,15,941.0,90.0,2.85,28.5,864.0,810.86,597.88
2016,8,8,14,30,935.0,89.0,2.9,28.0,835.0,768.45,571.7
2016,8,8,14,45,926.5,87.0,2.95,28.0,799.0,721.4,540.79
2016,8,8,15,0,918.0,85.0,3.0,28.0,763.0,672.85,507.1
2016,8,8,15,15,907.0,83.5,3.0,27.5,722.0,622.01,470.59
2016,8,8,15,30,896.0,82.0,3.0,27.0,681.0,570.33,432.29
2016,8,8,15,45,882.5,79.5,3.05,27.0,635.0,515.88,389.99
2016,8,8,16,0,869.0,77.0,3.1,27.0,589.0,461.35,346.28
2016,8,8,16,15,849.5,74.0,3.05,26.5,539.5,404.16,299.75
2016,8,8,16,30,830.0,71.0,3.0,26.0,490.0,348.02,252.65
2016,8,8,16,45,806.0,67.5,3.0,26.0,438.5,288.38,201.58
2016,8,8,17,0,782.0,64.0,3.0,26.0,387.0,233.71,154.13
2016,8,8,17,15,746.0,60.0,2.85,25.0,334.5,178.85,108.5
2016,8,8,17,30,710.0,56.0,2.7,24.0,282.0,127.86,69.0
2016,8,8,17,45,658.0,51.0,2.6,23.5,230.5,79.11,38.04
2016,8,8,18,0,606.0,46.0,2.5,23.0,179.0,36.43,25.82
2016,8,8,18,15,521.5,39.0,2.35,22.0,132.0,27.57,18.02
2016,8,8,18,30,437.0,32.0,2.2,21.0,85.0,23.86,14.36
2016,8,8,18,45,286.5,21.5,2.1,20.0,49.5,16.56,4.93
2016,8,8,19,0,136.0,11.0,2.0,19.0,14.0,10.81,0.0
2016,8,8,19,15,68.0,5.5,2.0,18.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,15,49.5,4.5,0.85,12.5,5.5,0.0,0.0
2016,8,9,5,30,99.0,9.0,1.0,13.0,11.0,22.11,0.0
2016,8,9,5,45,249.0,20.5,1.15,14.0,44.5,74.6,28.45
2016,8,9,6,0,399.0,32.0,1.3,15.0,78.0,140.6,94.48
2016,8,9,6,15,487.0,39.5,1.35,16.0,124.5,197.14,144.14
2016,8,9,6,30,575.0,47.0,1.4,17.0,171.0,263.11,201.08
2016,8,9,6,45,629.0,53.0,1.5,18.0,222.0,321.36,251.59
2016,8,9,7,0,683.0,59.0,1.6,19.0,273.0,385.96,305.47
2016,8,9,7,15,721.0,63.5,1.6,19.5,325.5,445.32,353.79
2016,8,9,7,30,759.0,68.0,1.6,20.0,378.0,507.23,402.21
2016,8,9,7,45,787.0,71.0,1.65,21.0,430.0,563.61,444.13
2016,8,9,8,0,815.0,74.0,1.7,22.0,482.0,620.91,485.12
2016,8,9,8,15,835.0,77.0,1.7,22.5,531.5,669.7,518.14
2016,8,9,8,30,855.0,80.0,1.7,23.0,581.0,721.39,551.54
2016,8,9,8,45,872.0,82.0,1.75,24.0,627.5,768.95,580.6
2016,8,9,9,0,889.0,84.0,1.8,25.0,674.0,815.29,608.22
2016,8,9,9,15,900.5,85.5,1.75,25.5,715.5,854.96,631.08
2016,8,9,9,30,912.0,87.0,1.7,26.0,757.0,892.54,652.18
2016,8,9,9,45,921.5,88.5,1.65,27.0,793.0,926.0,668.94
2016,8,9,10,0,931.0,90.0,1.6,28.0,829.0,956.84,683.7
2016,8,9,10,15,937.5,91.0,1.45,28.0,859.0,981.5,695.67
2016,8,9,10,30,944.0,92.0,1.3,28.0,889.0,1003.09,705.46
2016,8,9,10,45,948.0,93.0,1.2,28.5,911.5,1019.04,711.03
2016,8,9,11,0,952.0,94.0,1.1,29.0,934.0,1031.61,714.52
2016,8,9,11,15,955.0,95.0,1.05,29.0,949.5,1039.76,717.73
2016,8,9,11,30,958.0,96.0,1.0,29.0,965.0,1044.38,718.97
2016,8,9,11,45,958.5,96.5,1.0,29.5,972.5,1042.48,716.05
2016,8,9,12,0,959.0,97.0,1.0,30.0,980.0,1037.06,711.25
2016,8,9,12,15,959.0,97.0,1.1,30.0,980.0,1027.13,707.27
2016,8,9,12,30,959.0,97.0,1.2,30.0,980.0,1013.75,701.22
2016,8,9,12,45,954.5,98.5,1.3,30.5,971.5,994.31,690.07
2016,8,9,13,0,950.0,100.0,1.4,31.0,963.0,971.71,676.96
2016,8,9,13,15,947.0,99.5,1.5,31.0,948.0,945.4,662.81
2016,8,9,13,30,944.0,99.0,1.6,31.0,933.0,916.14,646.62
2016,8,9,13,45,938.0,99.0,1.75,31.0,910.0,882.06,627.68
2016,8,9,14,0,932.0,99.0,1.9,31.0,887.0,845.5,606.72
2016,8,9,14,15,925.5,97.5,1.95,30.5,857.5,804.79,582.93
2016,8,9,14,30,919.0,96.0,2.0,30.0,828.0,762.01,557.35
2016,8,9,14,45,908.5,95.5,2.1,30.0,791.5,715.61,528.07
2016,8,9,15,0,898.0,95.0,2.2,30.0,755.0,667.89,495.59
2016,8,9,15,15,886.0,93.0,2.2,29.5,714.0,616.76,459.68
2016,8,9,15,30,874.0,91.0,2.2,29.0,673.0,564.94,422.08
2016,8,9,15,45,856.0,89.5,2.25,29.0,626.5,510.17,380.41
2016,8,9,16,0,838.0,88.0,2.3,29.0,580.0,453.49,336.07
2016,8,9,16,15,817.5,84.5,2.25,28.5,530.5,396.7,290.68
2016,8,9,16,30,797.0,81.0,2.2,28.0,481.0,341.16,244.88
2016,8,9,16,45,766.5,78.0,2.2,27.5,429.0,284.78,197.74
2016,8,9,17,0,736.0,75.0,2.2,27.0,377.0,231.25,152.53
2016,8,9,17,15,696.5,70.0,2.1,26.0,324.5,177.47,108.65
2016,8,9,17,30,657.0,65.0,2.0,25.0,272.0,125.15,68.78
2016,8,9,17,45,597.0,59.0,1.9,24.0,221.0,77.87,39.46
2016,8,9,18,0,537.0,53.0,1.8,23.0,170.0,37.51,26.74
2016,8,9,18,15,447.0,44.0,1.7,22.0,123.5,32.17,21.94
2016,8,9,18,30,357.0,35.0,1.6,21.0,77.0,26.9,16.81
2016,8,9,18,45,213.5,22.5,1.55,20.5,44.0,17.72,4.62
2016,8,9,19,0,70.0,10.0,1.5,20.0,11.0,9.83,0.0
2016,8,9,19,15,35.0,5.0,1.5,19.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,159.0,17.5,0.85,14.5,35.5,53.97,16.98
2016,8,10,6,0,318.0,35.0,0.9,15.0,71.0,123.7,83.29
2016,8,10,6,15,409.0,45.0,0.9,15.5,116.0,179.45,131.64
2016,8,10,6,30,500.0,55.0,0.9,16.0,161.0,245.01,187.8
2016,8,10,6,45,559.5,62.0,0.9,16.5,211.0,303.98,238.53
2016,8,10,7,0,619.0,69.0,0.9,17.0,261.0,368.54,292.21
2016,8,10,7,15,660.5,74.5,0.95,18.0,312.5,427.53,339.41
2016,8,10,7,30,702.0,80.0,1.0,19.0,364.0,489.54,387.04
2016,8,10,7,45,733.5,83.5,1.1,20.0,416.0,544.43,427.96
2016,8,10,8,0,765.0,87.0,1.2,21.0,468.0,602.2,469.53
2016,8,10,8,15,787.0,90.5,1.25,21.5,517.0,654.37,505.99
2016,8,10,8,30,809.0,94.0,1.3,22.0,566.0,706.37,539.93
2016,8,10,8,45,827.5,96.0,1.4,22.5,612.0,753.53,570.35
2016,8,10,9,0,846.0,98.0,1.5,23.0,658.0,795.27,596.67
2016,8,10,9,15,859.0,100.5,1.55,23.5,699.5,835.84,621.4
2016,8,10,9,30,872.0,103.0,1.6,24.0,741.0,874.51,644.57
2016,8,10,9,45,884.5,103.0,1.7,24.5,777.5,907.9,664.64
2016,8,10,10,0,897.0,103.0,1.8,25.0,814.0,938.93,683.11
2016,8,10,10,15,904.5,104.5,1.85,25.0,843.5,964.32,698.66
2016,8,10,10,30,912.0,106.0,1.9,25.0,873.0,986.77,712.41
2016,8,10,10,45,917.5,106.5,2.0,25.5,896.5,1003.13,721.58
2016,8,10,11,0,923.0,107.0,2.1,26.0,920.0,1016.25,728.81
2016,8,10,11,15,926.5,107.5,2.15,26.0,935.5,1024.09,733.66
2016,8,10,11,30,930.0,108.0,2.2,26.0,951.0,1028.52,736.53
2016,8,10,11,45,932.0,108.5,2.3,26.5,959.0,1028.03,735.56
2016,8,10,12,0,934.0,109.0,2.4,27.0,967.0,1024.09,732.53
2016,8,10,12,15,934.0,109.0,2.4,27.0,967.0,1014.27,726.29
2016,8,10,12,30,934.0,109.0,2.4,27.0,967.0,1001.09,718.08
2016,8,10,12,45,930.0,110.0,2.45,27.0,958.5,981.89,706.63
2016,8,10,13,0,926.0,111.0,2.5,27.0,950.0,959.6,693.25
2016,8,10,13,15,922.5,110.5,2.5,27.0,935.0,933.29,676.81
2016,8,10,13,30,919.0,110.0,2.5,27.0,920.0,904.13,658.53
2016,8,10,13,45,915.0,108.5,2.55,27.0,897.5,870.85,637.86
2016,8,10,14,0,911.0,107.0,2.6,27.0,875.0,835.05,615.36
2016,8,10,14,15,904.0,105.5,2.55,26.5,845.5,794.6,590.02
2016,8,10,14,30,897.0,104.0,2.5,26.0,816.0,752.19,563.06
2016,8,10,14,45,889.5,101.5,2.5,26.0,780.5,706.7,532.83
2016,8,10,15,0,882.0,99.0,2.5,26.0,745.0,659.71,499.13
2016,8,10,15,15,869.5,97.0,2.45,25.5,704.0,608.93,462.38
2016,8,10,15,30,857.0,95.0,2.4,25.0,663.0,557.55,424.06
2016,8,10,15,45,843.0,91.5,2.4,25.0,617.5,503.66,382.06
2016,8,10,16,0,829.0,88.0,2.4,25.0,572.0,447.52,337.15
2016,8,10,16,15,808.5,84.5,2.35,24.5,523.0,391.18,291.25
2016,8,10,16,30,788.0,81.0,2.3,24.0,474.0,336.1,244.99
2016,8,10,16,45,762.0,76.5,2.3,24.0,423.0,280.09,196.84
2016,8,10,17,0,736.0,72.0,2.3,24.0,372.0,226.46,150.44
2016,8,10,17,15,697.0,67.5,2.2,23.0,320.0,173.27,106.51
2016,8,10,17,30,658.0,63.0,2.1,22.0,268.0,121.59,66.85
2016,8,10,17,45,602.5,56.5,2.05,21.5,217.5,74.2,37.32
2016,8,10,18,0,547.0,50.0,2.0,21.0,167.0,34.76,24.59
2016,8,10,18,15,457.5,41.5,1.9,20.0,121.0,30.13,20.35
2016,8,10,18,30,368.0,33.0,1.8,19.0,75.0,25.21,15.46
2016,8,10,18,45,184.0,16.5,1.7,18.5,37.5,12.22,0.53
2016,8,10,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
