Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,163.5,17.0,0.75,15.0,35.0,53.74,13.54
2016,8,11,6,0,327.0,34.0,0.8,16.0,70.0,124.43,82.81
2016,8,11,6,15,418.5,44.0,0.8,16.5,115.5,180.69,131.59
2016,8,11,6,30,510.0,54.0,0.8,17.0,161.0,246.83,188.01
2016,8,11,6,45,566.0,61.5,0.8,18.0,211.0,305.41,237.83
2016,8,11,7,0,622.0,69.0,0.8,19.0,261.0,369.24,290.04
2016,8,11,7,15,481.0,106.0,0.75,19.5,271.0,367.89,290.41
2016,8,11,7,30,340.0,143.0,0.7,20.0,281.0,347.53,274.41
2016,8,11,7,45,549.0,117.0,0.7,21.0,374.0,470.98,368.98
2016,8,11,8,0,758.0,91.0,0.7,22.0,467.0,601.33,463.41
2016,8,11,8,15,780.5,95.0,0.8,22.5,516.5,654.12,499.55
2016,8,11,8,30,803.0,99.0,0.9,23.0,566.0,706.79,534.03
2016,8,11,8,45,817.0,103.5,1.0,23.5,611.0,753.03,563.48
2016,8,11,9,0,831.0,108.0,1.1,24.0,656.0,797.94,591.66
2016,8,11,9,15,844.5,110.5,1.2,24.5,697.5,838.62,616.71
2016,8,11,9,30,858.0,113.0,1.3,25.0,739.0,872.45,637.07
2016,8,11,9,45,876.5,110.5,1.4,25.5,777.5,908.1,658.53
2016,8,11,10,0,895.0,108.0,1.5,26.0,816.0,941.71,678.51
2016,8,11,10,15,902.5,109.5,1.6,26.0,846.0,967.01,694.5
2016,8,11,10,30,910.0,111.0,1.7,26.0,876.0,989.37,708.76
2016,8,11,10,45,914.5,112.5,1.85,26.5,898.5,1005.74,718.58
2016,8,11,11,0,919.0,114.0,2.0,27.0,921.0,1018.85,726.42
2016,8,11,11,15,922.5,115.0,2.1,27.0,936.5,1027.11,732.12
2016,8,11,11,30,926.0,116.0,2.2,27.0,952.0,1031.96,735.83
2016,8,11,11,45,927.5,116.5,2.35,27.5,960.0,1030.89,735.05
2016,8,11,12,0,929.0,117.0,2.5,28.0,968.0,1026.39,732.17
2016,8,11,12,15,929.0,117.0,2.55,28.0,968.5,1016.52,726.42
2016,8,11,12,30,929.0,117.0,2.6,28.0,969.0,1003.29,718.66
2016,8,11,12,45,917.5,122.5,2.7,28.0,958.0,981.6,706.02
2016,8,11,13,0,906.0,128.0,2.8,28.0,947.0,957.07,691.54
2016,8,11,13,15,902.5,127.5,2.85,27.5,932.0,931.07,676.99
2016,8,11,13,30,899.0,127.0,2.9,27.0,917.0,902.28,660.48
2016,8,11,13,45,895.0,125.0,2.95,27.0,894.5,868.96,639.52
2016,8,11,14,0,891.0,123.0,3.0,27.0,872.0,833.18,616.76
2016,8,11,14,15,884.0,121.0,3.0,26.5,842.5,792.81,591.57
2016,8,11,14,30,877.0,119.0,3.0,26.0,813.0,750.53,564.74
2016,8,11,14,45,868.0,116.5,3.05,26.0,777.0,704.7,533.62
2016,8,11,15,0,859.0,114.0,3.1,26.0,741.0,656.89,499.11
2016,8,11,15,15,846.0,111.5,3.1,25.5,700.0,605.85,462.06
2016,8,11,15,30,833.0,109.0,3.1,25.0,659.0,554.34,423.49
2016,8,11,15,45,816.5,105.5,3.1,25.0,613.0,499.94,380.79
2016,8,11,16,0,800.0,102.0,3.1,25.0,567.0,445.93,337.15
2016,8,11,16,15,777.0,98.0,3.05,24.5,517.5,389.59,291.12
2016,8,11,16,30,754.0,94.0,3.0,24.0,468.0,334.85,245.11
2016,8,11,16,45,724.0,89.0,3.0,23.5,416.5,276.56,195.71
2016,8,11,17,0,694.0,84.0,3.0,23.0,365.0,223.44,150.19
2016,8,11,17,15,652.0,78.0,2.9,22.5,312.5,170.54,106.44
2016,8,11,17,30,610.0,72.0,2.8,22.0,260.0,122.28,69.64
2016,8,11,17,45,549.5,64.0,2.7,21.5,209.5,76.12,41.15
2016,8,11,18,0,489.0,56.0,2.6,21.0,159.0,40.25,29.32
2016,8,11,18,15,398.0,45.5,2.45,20.0,114.0,34.04,23.66
2016,8,11,18,30,307.0,35.0,2.3,19.0,69.0,27.41,17.16
2016,8,11,18,45,153.5,17.5,2.15,18.5,34.5,13.28,0.0
2016,8,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.5,17.0,1.7,13.5,33.5,50.88,8.99
2016,8,12,6,0,301.0,34.0,1.9,14.0,67.0,117.83,78.78
2016,8,12,6,15,392.5,45.0,1.85,14.5,111.5,173.61,127.82
2016,8,12,6,30,484.0,56.0,1.8,15.0,156.0,239.33,184.77
2016,8,12,6,45,546.5,63.5,1.8,16.0,206.5,299.15,236.57
2016,8,12,7,0,609.0,71.0,1.8,17.0,257.0,364.89,291.59
2016,8,12,7,15,651.0,77.0,1.75,18.0,309.0,424.18,339.59
2016,8,12,7,30,693.0,83.0,1.7,19.0,361.0,486.55,387.96
2016,8,12,7,45,725.0,87.5,1.65,20.0,413.0,543.94,430.54
2016,8,12,8,0,757.0,92.0,1.6,21.0,465.0,601.05,471.21
2016,8,12,8,15,779.5,96.0,1.55,21.5,514.5,653.8,507.95
2016,8,12,8,30,802.0,100.0,1.5,22.0,564.0,706.43,541.93
2016,8,12,8,45,820.5,102.5,1.5,23.0,610.5,753.9,570.64
2016,8,12,9,0,839.0,105.0,1.5,24.0,657.0,800.34,597.95
2016,8,12,9,15,852.0,107.5,1.55,24.5,698.5,840.86,622.44
2016,8,12,9,30,865.0,110.0,1.6,25.0,740.0,874.52,642.18
2016,8,12,9,45,879.0,110.0,1.7,25.5,777.0,909.01,662.93
2016,8,12,10,0,893.0,110.0,1.8,26.0,814.0,941.22,682.06
2016,8,12,10,15,900.5,111.5,1.9,26.5,844.0,966.45,696.64
2016,8,12,10,30,908.0,113.0,2.0,27.0,874.0,988.74,709.41
2016,8,12,10,45,914.0,113.5,2.15,27.5,897.0,1005.43,719.25
2016,8,12,11,0,920.0,114.0,2.3,28.0,920.0,1018.9,727.13
2016,8,12,11,15,923.5,114.5,2.4,28.0,935.5,1026.6,732.37
2016,8,12,11,30,927.0,115.0,2.5,28.0,951.0,1030.89,735.61
2016,8,12,11,45,929.5,115.0,2.65,28.0,959.0,1030.24,736.36
2016,8,12,12,0,932.0,115.0,2.8,28.0,967.0,1026.14,735.01
2016,8,12,12,15,932.0,115.0,2.85,28.0,967.5,1016.2,729.11
2016,8,12,12,30,932.0,115.0,2.9,28.0,968.0,1002.89,721.19
2016,8,12,12,45,935.5,111.5,3.0,28.0,961.5,985.99,711.46
2016,8,12,13,0,939.0,108.0,3.1,28.0,955.0,965.75,699.57
2016,8,12,13,15,936.0,107.5,3.1,28.0,940.0,939.46,682.99
2016,8,12,13,30,933.0,107.0,3.1,28.0,925.0,910.24,664.52
2016,8,12,13,45,930.0,105.5,3.15,28.0,902.5,877.24,643.81
2016,8,12,14,0,927.0,104.0,3.2,28.0,880.0,841.61,621.19
2016,8,12,14,15,920.5,102.5,3.15,28.0,850.5,800.83,594.37
2016,8,12,14,30,914.0,101.0,3.1,28.0,821.0,758.01,565.97
2016,8,12,14,45,907.0,98.5,3.1,28.0,786.0,712.03,535.36
2016,8,12,15,0,900.0,96.0,3.1,28.0,751.0,664.46,501.1
2016,8,12,15,15,888.0,94.0,3.05,27.5,709.5,613.06,463.84
2016,8,12,15,30,876.0,92.0,3.0,27.0,668.0,560.96,424.92
2016,8,12,15,45,862.0,89.0,2.95,27.0,622.0,506.5,382.25
2016,8,12,16,0,848.0,86.0,2.9,27.0,576.0,449.77,336.68
2016,8,12,16,15,827.5,82.5,2.85,26.5,526.5,392.38,289.95
2016,8,12,16,30,807.0,79.0,2.8,26.0,477.0,336.24,242.84
2016,8,12,16,45,780.5,75.0,2.75,26.0,425.0,279.51,194.12
2016,8,12,17,0,754.0,71.0,2.7,26.0,373.0,225.21,147.34
2016,8,12,17,15,714.5,66.5,2.45,25.0,320.0,171.03,103.01
2016,8,12,17,30,675.0,62.0,2.2,24.0,267.0,121.22,65.68
2016,8,12,17,45,617.5,55.5,2.0,23.5,215.5,70.22,34.7
2016,8,12,18,0,560.0,49.0,1.8,23.0,164.0,34.35,23.97
2016,8,12,18,15,466.5,40.0,1.65,22.0,117.5,29.23,19.31
2016,8,12,18,30,373.0,31.0,1.5,21.0,71.0,23.78,13.86
2016,8,12,18,45,186.5,15.5,1.35,20.0,35.5,11.6,0.0
2016,8,12,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,167.0,16.0,1.2,15.5,33.5,52.29,4.41
2016,8,13,6,0,334.0,32.0,1.3,16.0,67.0,123.24,80.76
2016,8,13,6,15,427.5,41.5,1.3,16.5,112.0,179.63,130.35
2016,8,13,6,30,521.0,51.0,1.3,17.0,157.0,246.17,187.59
2016,8,13,6,45,581.0,57.5,1.3,18.0,207.5,305.7,238.76
2016,8,13,7,0,641.0,64.0,1.3,19.0,258.0,370.87,292.75
2016,8,13,7,15,681.5,69.0,1.25,20.0,310.5,429.81,339.78
2016,8,13,7,30,722.0,74.0,1.2,21.0,363.0,490.28,385.91
2016,8,13,7,45,752.5,78.0,1.15,22.0,414.5,547.58,427.58
2016,8,13,8,0,783.0,82.0,1.1,23.0,466.0,606.08,468.24
2016,8,13,8,15,804.5,85.0,1.1,24.0,515.5,658.11,502.65
2016,8,13,8,30,826.0,88.0,1.1,25.0,565.0,709.88,534.36
2016,8,13,8,45,843.5,90.0,1.15,26.0,611.0,752.77,559.73
2016,8,13,9,0,861.0,92.0,1.2,27.0,657.0,798.45,586.51
2016,8,13,9,15,873.5,94.5,1.25,27.5,698.5,839.09,610.61
2016,8,13,9,30,886.0,97.0,1.3,28.0,740.0,877.76,633.18
2016,8,13,9,45,901.0,95.5,1.4,28.5,777.0,912.07,653.42
2016,8,13,10,0,916.0,94.0,1.5,29.0,814.0,944.1,672.13
2016,8,13,10,15,922.5,95.0,1.6,29.0,843.5,968.37,687.28
2016,8,13,10,30,929.0,96.0,1.7,29.0,873.0,989.58,700.67
2016,8,13,10,45,934.5,96.5,1.85,29.5,896.0,1006.12,710.46
2016,8,13,11,0,940.0,97.0,2.0,30.0,919.0,1019.34,718.25
2016,8,13,11,15,943.0,98.0,2.1,30.0,934.0,1027.25,723.66
2016,8,13,11,30,946.0,99.0,2.2,30.0,949.0,1031.67,727.06
2016,8,13,11,45,947.5,98.5,2.35,30.5,957.0,1029.53,725.59
2016,8,13,12,0,949.0,98.0,2.5,31.0,965.0,1023.88,722.02
2016,8,13,12,15,949.0,98.0,2.55,31.0,965.0,1013.82,716.23
2016,8,13,12,30,949.0,98.0,2.6,31.0,965.0,1000.33,708.39
2016,8,13,12,45,932.5,107.0,2.7,31.0,952.5,977.3,695.04
2016,8,13,13,0,916.0,116.0,2.8,31.0,940.0,951.49,679.91
2016,8,13,13,15,913.0,115.5,2.8,31.0,924.5,925.63,663.91
2016,8,13,13,30,910.0,115.0,2.8,31.0,909.0,896.92,646.03
2016,8,13,13,45,908.0,112.0,2.85,31.0,887.5,863.85,625.6
2016,8,13,14,0,906.0,109.0,2.9,31.0,866.0,828.16,603.29
2016,8,13,14,15,899.0,107.5,2.9,30.5,836.5,787.67,578.45
2016,8,13,14,30,892.0,106.0,2.9,30.0,807.0,745.23,551.95
2016,8,13,14,45,887.0,102.0,2.95,30.0,772.0,699.98,522.08
2016,8,13,15,0,882.0,98.0,3.0,30.0,737.0,653.02,488.66
2016,8,13,15,15,869.5,96.0,2.95,30.0,696.0,602.09,451.08
2016,8,13,15,30,857.0,94.0,2.9,30.0,655.0,550.54,412.08
2016,8,13,15,45,845.5,90.0,2.9,30.0,610.0,497.25,370.85
2016,8,13,16,0,834.0,86.0,2.9,30.0,565.0,441.48,326.58
2016,8,13,16,15,813.0,82.5,2.85,29.5,516.0,384.62,280.74
2016,8,13,16,30,792.0,79.0,2.8,29.0,467.0,329.09,234.63
2016,8,13,16,45,767.5,74.5,2.75,28.5,416.0,273.27,187.51
2016,8,13,17,0,743.0,70.0,2.7,28.0,365.0,219.68,142.03
2016,8,13,17,15,703.5,65.5,2.45,27.0,312.5,166.18,98.71
2016,8,13,17,30,664.0,61.0,2.2,26.0,260.0,114.29,60.25
2016,8,13,17,45,608.5,54.0,2.0,25.5,209.5,66.5,32.41
2016,8,13,18,0,553.0,47.0,1.8,25.0,159.0,32.84,22.44
2016,8,13,18,15,457.0,38.5,1.65,24.0,113.0,28.09,18.12
2016,8,13,18,30,361.0,30.0,1.5,23.0,67.0,23.06,12.96
2016,8,13,18,45,180.5,15.0,1.4,22.0,33.5,11.29,0.0
2016,8,13,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,186.5,15.0,1.3,16.0,34.0,54.2,0.0
2016,8,14,6,0,373.0,30.0,1.4,17.0,68.0,129.93,83.77
2016,8,14,6,15,468.5,38.0,1.35,17.5,114.0,187.2,134.59
2016,8,14,6,30,564.0,46.0,1.3,18.0,160.0,254.83,192.78
2016,8,14,6,45,625.0,52.0,1.3,19.0,212.0,314.93,244.52
2016,8,14,7,0,686.0,58.0,1.3,20.0,264.0,382.33,300.21
2016,8,14,7,15,725.5,62.5,1.25,20.5,317.0,442.55,348.8
2016,8,14,7,30,765.0,67.0,1.2,21.0,370.0,505.47,397.37
2016,8,14,7,45,794.5,70.0,1.2,22.0,423.0,563.04,439.46
2016,8,14,8,0,824.0,73.0,1.2,23.0,476.0,621.63,480.52
2016,8,14,8,15,844.5,76.0,1.35,24.0,526.0,671.13,513.92
2016,8,14,8,30,865.0,79.0,1.5,25.0,576.0,723.57,547.55
2016,8,14,8,45,881.5,80.5,1.65,26.0,622.5,770.56,576.72
2016,8,14,9,0,898.0,82.0,1.8,27.0,669.0,816.25,604.52
2016,8,14,9,15,909.5,84.0,1.9,27.5,711.0,856.75,629.2
2016,8,14,9,30,921.0,86.0,2.0,28.0,753.0,895.1,652.26
2016,8,14,9,45,910.0,98.0,2.15,28.5,784.0,921.97,668.19
2016,8,14,10,0,899.0,110.0,2.3,29.0,815.0,945.01,681.72
2016,8,14,10,15,906.0,111.5,2.4,29.5,844.5,969.84,695.94
2016,8,14,10,30,913.0,113.0,2.5,30.0,874.0,991.68,708.21
2016,8,14,10,45,921.0,112.0,2.65,30.5,897.5,1008.69,717.95
2016,8,14,11,0,929.0,111.0,2.8,31.0,921.0,1022.5,725.75
2016,8,14,11,15,932.0,111.5,2.85,31.0,936.0,1029.69,730.04
2016,8,14,11,30,935.0,112.0,2.9,31.0,951.0,1033.43,732.35
2016,8,14,11,45,938.5,111.0,3.0,31.5,959.5,1032.61,730.89
2016,8,14,12,0,942.0,110.0,3.1,32.0,968.0,1028.3,727.37
2016,8,14,12,15,941.5,110.0,3.15,32.0,967.5,1017.7,721.07
2016,8,14,12,30,941.0,110.0,3.2,32.0,967.0,1003.69,712.76
2016,8,14,12,45,937.0,111.0,3.25,32.0,958.0,984.13,700.98
2016,8,14,13,0,933.0,112.0,3.3,32.0,949.0,961.44,687.26
2016,8,14,13,15,929.5,111.0,3.3,31.5,933.0,934.18,671.62
2016,8,14,13,30,926.0,110.0,3.3,31.0,917.0,904.05,654.04
2016,8,14,13,45,919.5,110.0,3.35,31.0,893.5,869.7,632.55
2016,8,14,14,0,913.0,110.0,3.4,31.0,870.0,832.94,609.3
2016,8,14,14,15,906.0,108.5,3.4,30.5,840.0,792.12,584.06
2016,8,14,14,30,899.0,107.0,3.4,30.0,810.0,749.32,557.13
2016,8,14,14,45,888.5,105.5,3.4,30.0,773.5,702.4,525.45
2016,8,14,15,0,878.0,104.0,3.4,30.0,737.0,654.22,490.66
2016,8,14,15,15,865.5,101.5,3.35,29.5,695.5,602.9,453.54
2016,8,14,15,30,853.0,99.0,3.3,29.0,654.0,549.43,413.77
2016,8,14,15,45,835.0,96.5,3.25,29.0,607.5,494.19,370.65
2016,8,14,16,0,817.0,94.0,3.2,29.0,561.0,439.46,326.71
2016,8,14,16,15,795.0,90.5,3.1,28.5,511.5,383.05,280.92
2016,8,14,16,30,773.0,87.0,3.0,28.0,462.0,328.12,235.07
2016,8,14,16,45,741.5,83.0,2.95,27.5,410.0,271.93,187.76
2016,8,14,17,0,710.0,79.0,2.9,27.0,358.0,216.13,140.83
2016,8,14,17,15,667.5,73.5,2.7,26.0,305.5,162.91,97.97
2016,8,14,17,30,625.0,68.0,2.5,25.0,253.0,114.4,62.42
2016,8,14,17,45,562.0,60.5,2.3,24.0,202.5,68.17,36.02
2016,8,14,18,0,499.0,53.0,2.1,23.0,152.0,38.36,27.36
2016,8,14,18,15,399.5,42.5,2.0,22.0,106.5,32.03,21.59
2016,8,14,18,30,300.0,32.0,1.9,21.0,61.0,25.28,14.66
2016,8,14,18,45,150.0,16.0,1.85,20.5,30.5,12.39,0.0
2016,8,14,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,151.0,16.5,1.65,12.5,31.5,49.0,0.0
2016,8,15,6,0,302.0,33.0,1.8,13.0,63.0,115.9,75.84
2016,8,15,6,15,402.5,44.0,1.75,13.5,109.0,174.0,127.6
2016,8,15,6,30,503.0,55.0,1.7,14.0,155.0,243.06,187.46
2016,8,15,6,45,568.5,62.5,1.7,15.0,207.0,304.95,241.27
2016,8,15,7,0,634.0,70.0,1.7,16.0,259.0,373.05,298.48
2016,8,15,7,15,344.5,112.0,1.6,16.5,217.5,304.36,245.7
2016,8,15,7,30,55.0,154.0,1.5,17.0,176.0,190.38,152.17
2016,8,15,7,45,223.0,164.0,1.45,18.0,270.0,315.41,253.69
2016,8,15,8,0,391.0,174.0,1.4,19.0,364.0,451.4,358.54
2016,8,15,8,15,442.5,180.0,1.3,19.5,416.5,510.31,400.95
2016,8,15,8,30,494.0,186.0,1.2,20.0,469.0,572.38,444.78
2016,8,15,8,45,679.0,145.5,1.2,21.0,568.5,692.79,531.01
2016,8,15,9,0,864.0,105.0,1.2,22.0,668.0,818.1,612.12
2016,8,15,9,15,877.0,107.5,1.2,22.5,710.0,854.62,632.18
2016,8,15,9,30,890.0,110.0,1.2,23.0,752.0,893.71,654.66
2016,8,15,9,45,916.5,103.5,1.3,24.0,793.5,932.86,677.01
2016,8,15,10,0,943.0,97.0,1.4,25.0,835.0,970.21,697.91
2016,8,15,10,15,950.0,98.0,1.5,25.5,865.0,995.39,712.35
2016,8,15,10,30,957.0,99.0,1.6,26.0,895.0,1017.43,724.95
2016,8,15,10,45,956.0,103.0,1.75,26.5,916.5,1031.72,733.49
2016,8,15,11,0,955.0,107.0,1.9,27.0,938.0,1042.41,739.89
2016,8,15,11,15,958.0,108.0,1.95,27.0,953.5,1050.23,744.73
2016,8,15,11,30,961.0,109.0,2.0,27.0,969.0,1054.49,747.51
2016,8,15,11,45,959.0,111.5,2.15,27.0,975.5,1051.86,747.42
2016,8,15,12,0,957.0,114.0,2.3,27.0,982.0,1045.65,745.17
2016,8,15,12,15,956.5,114.0,2.35,27.0,982.0,1034.81,738.92
2016,8,15,12,30,956.0,114.0,2.4,27.0,982.0,1020.51,730.61
2016,8,15,12,45,950.0,116.0,2.5,27.0,972.0,999.75,718.77
2016,8,15,13,0,944.0,118.0,2.6,27.0,962.0,975.88,704.92
2016,8,15,13,15,940.0,117.5,2.6,27.0,946.0,948.32,687.73
2016,8,15,13,30,936.0,117.0,2.6,27.0,930.0,917.85,668.65
2016,8,15,13,45,926.5,118.0,2.65,27.0,905.0,881.59,646.06
2016,8,15,14,0,917.0,119.0,2.7,27.0,880.0,843.08,621.79
2016,8,15,14,15,909.5,117.0,2.7,26.5,849.5,801.13,595.8
2016,8,15,14,30,902.0,115.0,2.7,26.0,819.0,757.24,568.12
2016,8,15,14,45,892.5,112.5,2.7,26.0,782.0,709.79,535.69
2016,8,15,15,0,883.0,110.0,2.7,26.0,745.0,660.99,500.39
2016,8,15,15,15,869.5,107.5,2.65,25.5,702.5,607.67,461.64
2016,8,15,15,30,856.0,105.0,2.6,25.0,660.0,554.57,421.83
2016,8,15,15,45,843.5,100.0,2.55,25.0,614.0,499.37,378.45
2016,8,15,16,0,831.0,95.0,2.5,25.0,568.0,444.15,333.75
2016,8,15,16,15,808.0,91.5,2.45,24.5,517.5,386.6,286.67
2016,8,15,16,30,785.0,88.0,2.4,24.0,467.0,330.63,239.54
2016,8,15,16,45,758.0,82.5,2.35,23.5,414.5,273.58,190.85
2016,8,15,17,0,731.0,77.0,2.3,23.0,362.0,219.08,144.17
2016,8,15,17,15,687.5,71.5,2.15,22.0,308.5,162.03,97.81
2016,8,15,17,30,644.0,66.0,2.0,21.0,255.0,112.37,61.27
2016,8,15,17,45,578.5,58.5,1.85,20.5,203.0,65.13,34.51
2016,8,15,18,0,513.0,51.0,1.7,20.0,151.0,36.82,26.38
2016,8,15,18,15,411.0,40.5,1.65,19.0,105.5,30.42,20.47
2016,8,15,18,30,309.0,30.0,1.6,18.0,60.0,23.57,13.23
2016,8,15,18,45,154.5,15.0,1.55,17.0,30.0,11.61,0.0
2016,8,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,127.0,16.0,1.1,14.5,28.5,43.02,0.0
2016,8,16,6,0,254.0,32.0,1.2,15.0,57.0,103.4,66.47
2016,8,16,6,15,351.0,44.0,1.2,15.5,100.5,158.69,115.25
2016,8,16,6,30,448.0,56.0,1.2,16.0,144.0,224.69,171.7
2016,8,16,6,45,512.0,64.5,1.25,17.0,194.0,284.09,222.73
2016,8,16,7,0,576.0,73.0,1.3,18.0,244.0,349.63,277.25
2016,8,16,7,15,460.5,105.5,1.25,18.5,258.5,354.87,283.1
2016,8,16,7,30,345.0,138.0,1.2,19.0,273.0,343.49,274.22
2016,8,16,7,45,373.5,154.5,1.15,20.0,319.0,401.56,318.23
2016,8,16,8,0,402.0,171.0,1.1,21.0,365.0,454.94,356.78
2016,8,16,8,15,439.0,181.5,1.05,21.5,414.0,509.2,395.61
2016,8,16,8,30,476.0,192.0,1.0,22.0,463.0,565.41,434.61
2016,8,16,8,45,645.0,152.0,1.0,23.0,551.5,673.19,510.97
2016,8,16,9,0,814.0,112.0,1.0,24.0,640.0,784.92,583.09
2016,8,16,9,15,828.0,114.5,1.05,24.5,681.5,825.42,606.59
2016,8,16,9,30,842.0,117.0,1.1,25.0,723.0,864.11,629.47
2016,8,16,9,45,845.0,123.0,1.15,26.0,756.5,894.8,645.72
2016,8,16,10,0,848.0,129.0,1.2,27.0,790.0,922.67,660.08
2016,8,16,10,15,856.0,131.0,1.3,27.0,820.0,947.94,676.13
2016,8,16,10,30,864.0,133.0,1.4,27.0,850.0,964.55,686.82
2016,8,16,10,45,870.0,134.0,1.5,27.5,872.5,980.97,696.2
2016,8,16,11,0,876.0,135.0,1.6,28.0,895.0,994.3,703.67
2016,8,16,11,15,879.5,136.0,1.7,28.0,910.0,1002.0,709.15
2016,8,16,11,30,883.0,137.0,1.8,28.0,925.0,1006.42,712.73
2016,8,16,11,45,884.5,137.5,1.95,28.5,932.5,1005.08,712.04
2016,8,16,12,0,886.0,138.0,2.1,29.0,940.0,1000.43,709.32
2016,8,16,12,15,886.0,138.0,2.2,29.0,940.0,990.56,704.23
2016,8,16,12,30,886.0,138.0,2.3,29.0,940.0,977.47,697.17
2016,8,16,12,45,884.5,137.0,2.4,29.5,932.0,958.84,685.23
2016,8,16,13,0,883.0,136.0,2.5,30.0,924.0,937.2,671.4
2016,8,16,13,15,879.0,135.0,2.55,29.5,908.0,910.43,656.49
2016,8,16,13,30,875.0,134.0,2.6,29.0,892.0,880.97,639.7
2016,8,16,13,45,869.5,132.5,2.7,29.0,869.0,847.25,619.02
2016,8,16,14,0,864.0,131.0,2.8,29.0,846.0,811.22,596.58
2016,8,16,14,15,856.0,129.0,2.8,29.0,816.0,771.66,570.92
2016,8,16,14,30,848.0,127.0,2.8,29.0,786.0,728.89,542.83
2016,8,16,14,45,838.0,124.5,2.85,29.0,750.5,682.76,510.89
2016,8,16,15,0,828.0,122.0,2.9,29.0,715.0,635.49,477.02
2016,8,16,15,15,814.0,119.0,2.85,28.5,673.5,584.53,440.14
2016,8,16,15,30,800.0,116.0,2.8,28.0,632.0,533.28,401.94
2016,8,16,15,45,783.0,111.5,2.8,28.0,586.0,479.13,359.83
2016,8,16,16,0,766.0,107.0,2.8,28.0,540.0,425.51,316.91
2016,8,16,16,15,741.5,103.0,2.75,27.5,491.0,368.13,270.59
2016,8,16,16,30,717.0,99.0,2.7,27.0,442.0,314.53,225.99
2016,8,16,16,45,686.0,93.0,2.7,26.5,391.0,259.5,179.82
2016,8,16,17,0,655.0,87.0,2.7,26.0,340.0,207.51,136.15
2016,8,16,17,15,609.5,80.0,2.55,25.0,288.5,155.75,94.93
2016,8,16,17,30,564.0,73.0,2.4,24.0,237.0,109.1,61.36
2016,8,16,17,45,500.0,64.0,2.3,23.5,187.5,65.32,36.9
2016,8,16,18,0,436.0,55.0,2.2,23.0,138.0,40.78,29.36
2016,8,16,18,15,336.0,42.5,2.05,22.0,95.0,32.6,21.95
2016,8,16,18,30,236.0,30.0,1.9,21.0,52.0,23.26,12.41
2016,8,16,18,45,118.0,15.0,1.8,20.0,26.0,14.74,0.0
2016,8,16,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,116.0,16.0,0.7,15.0,26.5,40.76,0.0
2016,8,17,6,0,232.0,32.0,0.8,16.0,53.0,97.79,61.89
2016,8,17,6,15,328.5,44.0,0.8,16.5,96.0,151.82,109.51
2016,8,17,6,30,425.0,56.0,0.8,17.0,139.0,216.31,164.18
2016,8,17,6,45,491.0,65.0,0.85,18.0,188.0,275.76,214.69
2016,8,17,7,0,557.0,74.0,0.9,19.0,237.0,341.59,268.88
2016,8,17,7,15,602.5,80.5,0.8,19.5,288.5,400.47,315.94
2016,8,17,7,30,648.0,87.0,0.7,20.0,340.0,462.85,363.59
2016,8,17,7,45,682.0,92.0,0.65,21.0,391.0,519.82,404.74
2016,8,17,8,0,716.0,97.0,0.6,22.0,442.0,578.46,445.22
2016,8,17,8,15,740.5,101.5,0.6,22.5,491.0,631.32,481.29
2016,8,17,8,30,765.0,106.0,0.6,23.0,540.0,682.32,514.28
2016,8,17,8,45,784.5,109.0,0.6,24.0,586.0,729.67,542.13
2016,8,17,9,0,804.0,112.0,0.6,25.0,632.0,776.13,568.66
2016,8,17,9,15,818.0,115.0,0.65,25.5,673.5,816.84,592.79
2016,8,17,9,30,832.0,118.0,0.7,26.0,715.0,855.75,615.52
2016,8,17,9,45,854.0,114.5,0.8,27.0,753.5,887.41,633.09
2016,8,17,10,0,876.0,111.0,0.9,28.0,792.0,922.39,652.62
2016,8,17,10,15,884.0,112.5,1.05,28.5,822.0,947.61,668.04
2016,8,17,10,30,892.0,114.0,1.2,29.0,852.0,969.92,681.74
2016,8,17,10,45,897.5,115.0,1.35,29.5,875.0,986.28,691.75
2016,8,17,11,0,903.0,116.0,1.5,30.0,898.0,999.42,699.83
2016,8,17,11,15,907.0,116.5,1.65,30.0,913.0,1007.28,706.11
2016,8,17,11,30,911.0,117.0,1.8,30.0,928.0,1011.77,710.4
2016,8,17,11,45,912.5,117.5,1.95,30.5,936.0,1010.42,709.7
2016,8,17,12,0,914.0,118.0,2.1,31.0,944.0,1005.67,706.94
2016,8,17,12,15,914.0,118.0,2.25,31.0,943.5,995.58,702.3
2016,8,17,12,30,914.0,118.0,2.4,31.0,943.0,982.17,695.58
2016,8,17,12,45,899.5,125.0,2.55,31.0,931.0,959.19,682.74
2016,8,17,13,0,885.0,132.0,2.7,31.0,919.0,933.5,668.09
2016,8,17,13,15,881.0,131.0,2.75,30.5,903.5,906.64,653.08
2016,8,17,13,30,877.0,130.0,2.8,30.0,888.0,877.08,636.17
2016,8,17,13,45,871.5,128.5,2.9,30.0,864.5,843.24,615.32
2016,8,17,14,0,866.0,127.0,3.0,30.0,841.0,807.1,592.72
2016,8,17,14,15,858.0,125.5,3.05,29.5,811.0,766.94,568.01
2016,8,17,14,30,850.0,124.0,3.1,29.0,781.0,725.43,541.99
2016,8,17,14,45,839.5,121.5,3.15,29.0,745.0,678.84,509.48
2016,8,17,15,0,829.0,119.0,3.2,29.0,709.0,631.16,475.07
2016,8,17,15,15,814.5,116.0,3.2,28.5,667.5,579.84,437.85
2016,8,17,15,30,800.0,113.0,3.2,28.0,626.0,528.27,399.29
2016,8,17,15,45,782.5,109.0,3.2,27.5,580.5,474.35,357.75
2016,8,17,16,0,765.0,105.0,3.2,27.0,535.0,421.0,315.29
2016,8,17,16,15,740.0,101.0,3.15,26.5,485.5,363.53,268.47
2016,8,17,16,30,715.0,97.0,3.1,26.0,436.0,309.88,223.45
2016,8,17,16,45,682.5,91.0,3.05,25.5,385.0,254.61,176.77
2016,8,17,17,0,650.0,85.0,3.0,25.0,334.0,202.57,132.88
2016,8,17,17,15,603.0,78.5,2.85,24.0,282.5,151.42,92.13
2016,8,17,17,30,556.0,72.0,2.7,23.0,231.0,105.57,59.38
2016,8,17,17,45,489.5,63.0,2.6,22.5,182.0,62.35,35.71
2016,8,17,18,0,423.0,54.0,2.5,22.0,133.0,40.15,28.92
2016,8,17,18,15,321.0,41.5,2.4,21.0,90.5,31.94,21.42
2016,8,17,18,30,219.0,29.0,2.3,20.0,48.0,22.54,11.45
2016,8,17,18,45,109.5,14.5,2.25,19.5,24.0,14.25,0.0
2016,8,17,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,106.5,16.0,1.25,14.5,25.5,34.26,0.0
2016,8,18,6,0,213.0,32.0,1.4,15.0,51.0,93.38,58.65
2016,8,18,6,15,311.5,44.5,1.35,15.5,93.5,146.33,105.93
2016,8,18,6,30,410.0,57.0,1.3,16.0,136.0,211.73,161.7
2016,8,18,6,45,476.0,66.5,1.3,17.0,184.5,270.89,212.43
2016,8,18,7,0,542.0,76.0,1.3,18.0,233.0,336.45,266.91
2016,8,18,7,15,588.0,82.5,1.25,18.5,284.0,394.82,314.51
2016,8,18,7,30,634.0,89.0,1.2,19.0,335.0,456.74,363.04
2016,8,18,7,45,664.5,95.5,1.15,20.0,385.0,512.64,404.36
2016,8,18,8,0,695.0,102.0,1.1,21.0,435.0,569.92,444.9
2016,8,18,8,15,720.0,106.0,1.15,21.5,483.5,621.66,481.57
2016,8,18,8,30,745.0,110.0,1.2,22.0,532.0,673.62,517.05
2016,8,18,8,45,761.0,115.0,1.25,23.0,576.5,717.49,543.97
2016,8,18,9,0,777.0,120.0,1.3,24.0,621.0,762.49,571.15
2016,8,18,9,15,791.5,123.0,1.35,24.5,661.5,802.72,595.72
2016,8,18,9,30,806.0,126.0,1.4,25.0,702.0,841.27,618.9
2016,8,18,9,45,791.5,141.5,1.5,25.5,731.0,865.65,633.19
2016,8,18,10,0,777.0,157.0,1.6,26.0,760.0,886.33,645.19
2016,8,18,10,15,786.0,159.5,1.7,26.5,789.0,911.58,660.18
2016,8,18,10,30,795.0,162.0,1.8,27.0,818.0,934.22,673.42
2016,8,18,10,45,794.5,167.5,1.9,27.5,838.5,948.17,681.12
2016,8,18,11,0,794.0,173.0,2.0,28.0,859.0,959.03,687.01
2016,8,18,11,15,798.5,174.0,2.1,28.0,874.0,966.97,692.51
2016,8,18,11,30,803.0,175.0,2.2,28.0,889.0,971.85,696.19
2016,8,18,11,45,798.0,180.0,2.3,28.5,894.5,968.54,693.39
2016,8,18,12,0,793.0,185.0,2.4,29.0,900.0,962.16,688.78
2016,8,18,12,15,793.0,185.0,2.45,28.5,899.5,952.51,684.45
2016,8,18,12,30,793.0,185.0,2.5,28.0,899.0,939.91,678.3
2016,8,18,12,45,783.5,189.0,2.6,28.0,889.0,919.68,666.32
2016,8,18,13,0,774.0,193.0,2.7,28.0,879.0,896.97,652.73
2016,8,18,13,15,769.5,191.5,2.75,28.0,863.5,870.94,636.51
2016,8,18,13,30,765.0,190.0,2.8,28.0,848.0,844.19,619.78
2016,8,18,13,45,756.0,188.5,2.85,28.0,824.5,809.6,597.68
2016,8,18,14,0,747.0,187.0,2.9,28.0,801.0,773.27,574.22
2016,8,18,14,15,737.5,184.0,2.9,27.5,771.5,733.58,548.07
2016,8,18,14,30,728.0,181.0,2.9,27.0,742.0,692.61,520.46
2016,8,18,14,45,715.5,177.0,2.95,27.0,706.5,647.62,488.57
2016,8,18,15,0,703.0,173.0,3.0,27.0,671.0,602.05,455.53
2016,8,18,15,15,685.5,168.0,2.95,26.5,630.5,552.3,419.22
2016,8,18,15,30,668.0,163.0,2.9,26.0,590.0,502.92,382.18
2016,8,18,15,45,648.5,156.5,2.9,25.5,545.5,451.79,342.92
2016,8,18,16,0,629.0,150.0,2.9,25.0,501.0,401.72,303.32
2016,8,18,16,15,600.5,142.5,2.85,24.0,453.0,348.74,260.98
2016,8,18,16,30,572.0,135.0,2.8,23.0,405.0,298.29,219.61
2016,8,18,16,45,538.0,125.0,2.8,22.5,355.5,246.35,176.32
2016,8,18,17,0,504.0,115.0,2.8,22.0,306.0,198.29,136.35
2016,8,18,17,15,456.0,104.0,2.65,21.5,257.0,151.05,98.95
2016,8,18,17,30,408.0,93.0,2.5,21.0,208.0,109.18,68.86
2016,8,18,17,45,346.0,78.5,2.45,20.5,161.5,69.48,45.51
2016,8,18,18,0,284.0,64.0,2.4,20.0,115.0,48.09,35.98
2016,8,18,18,15,202.5,45.5,2.35,19.5,76.0,34.84,23.95
2016,8,18,18,30,121.0,27.0,2.3,19.0,37.0,20.95,9.73
2016,8,18,18,45,60.5,13.5,2.25,18.5,18.5,13.27,0.0
2016,8,18,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,67.5,15.0,1.75,13.5,21.0,26.4,0.0
2016,8,19,6,0,135.0,30.0,1.9,14.0,42.0,73.13,45.32
2016,8,19,6,15,214.5,48.0,1.9,14.5,81.5,122.76,89.7
2016,8,19,6,30,294.0,66.0,1.9,15.0,121.0,181.12,139.71
2016,8,19,6,45,354.0,80.0,1.95,15.5,167.5,235.83,187.12
2016,8,19,7,0,414.0,94.0,2.0,16.0,214.0,296.61,238.71
2016,8,19,7,15,461.0,105.0,1.95,16.5,263.0,353.3,285.7
2016,8,19,7,30,508.0,116.0,1.9,17.0,312.0,413.99,334.37
2016,8,19,7,45,540.5,126.0,1.9,18.0,360.5,468.56,376.13
2016,8,19,8,0,573.0,136.0,1.9,19.0,409.0,528.06,420.03
2016,8,19,8,15,600.5,143.0,1.85,19.5,456.5,579.75,457.34
2016,8,19,8,30,628.0,150.0,1.8,20.0,504.0,632.1,494.01
2016,8,19,8,45,645.0,157.5,1.8,21.0,547.5,677.32,523.69
2016,8,19,9,0,662.0,165.0,1.8,22.0,591.0,721.81,552.04
2016,8,19,9,15,679.0,170.0,1.85,22.5,631.5,762.63,578.28
2016,8,19,9,30,696.0,175.0,1.9,23.0,672.0,802.21,603.01
2016,8,19,9,45,703.0,182.0,1.95,23.5,705.5,833.59,621.93
2016,8,19,10,0,710.0,189.0,2.0,24.0,739.0,862.77,639.3
2016,8,19,10,15,720.5,192.0,2.0,24.5,768.0,888.56,653.85
2016,8,19,10,30,731.0,195.0,2.0,25.0,797.0,911.99,666.8
2016,8,19,10,45,735.0,199.0,2.05,26.0,818.0,927.75,673.94
2016,8,19,11,0,739.0,203.0,2.1,27.0,839.0,940.71,679.36
2016,8,19,11,15,743.5,204.5,2.15,27.0,854.0,948.64,684.32
2016,8,19,11,30,748.0,206.0,2.2,27.0,869.0,953.66,687.57
2016,8,19,11,45,748.5,208.0,2.3,27.5,876.0,952.38,686.05
2016,8,19,12,0,749.0,210.0,2.4,28.0,883.0,948.16,682.78
2016,8,19,12,15,749.0,210.0,2.45,28.0,883.0,938.49,677.0
2016,8,19,12,30,749.0,210.0,2.5,28.0,883.0,925.99,669.51
2016,8,19,12,45,754.5,204.5,2.6,28.0,877.0,910.17,660.34
2016,8,19,13,0,760.0,199.0,2.7,28.0,871.0,891.5,649.3
2016,8,19,13,15,755.5,197.5,2.75,27.5,855.5,865.31,634.18
2016,8,19,13,30,751.0,196.0,2.8,27.0,840.0,836.85,617.45
2016,8,19,13,45,743.5,194.0,2.9,27.0,817.0,803.31,596.22
2016,8,19,14,0,736.0,192.0,3.0,27.0,794.0,767.99,573.21
2016,8,19,14,15,725.5,188.5,3.05,26.5,764.5,727.39,546.45
2016,8,19,14,30,715.0,185.0,3.1,26.0,735.0,685.62,518.26
2016,8,19,14,45,702.5,181.0,3.15,26.0,699.5,641.12,486.42
2016,8,19,15,0,690.0,177.0,3.2,26.0,664.0,596.06,453.46
2016,8,19,15,15,672.5,172.0,3.2,25.5,623.5,546.88,417.4
2016,8,19,15,30,655.0,167.0,3.2,25.0,583.0,498.09,380.63
2016,8,19,15,45,634.5,160.0,3.25,24.5,538.5,446.65,340.92
2016,8,19,16,0,614.0,153.0,3.3,24.0,494.0,396.42,300.97
2016,8,19,16,15,585.5,145.0,3.3,23.5,446.0,343.81,258.18
2016,8,19,16,30,557.0,137.0,3.3,23.0,398.0,293.22,216.15
2016,8,19,16,45,522.0,127.0,3.3,22.5,349.0,242.29,173.64
2016,8,19,17,0,487.0,117.0,3.3,22.0,300.0,194.97,134.34
2016,8,19,17,15,439.0,105.0,3.25,21.0,251.0,147.91,97.42
2016,8,19,17,30,391.0,93.0,3.2,20.0,202.0,106.27,67.72
2016,8,19,17,45,328.5,78.0,3.15,19.5,156.0,67.28,44.87
2016,8,19,18,0,266.0,63.0,3.1,19.0,110.0,47.45,35.53
2016,8,19,18,15,188.5,44.0,3.0,18.5,72.0,33.75,23.02
2016,8,19,18,30,111.0,25.0,2.9,18.0,34.0,19.39,7.9
2016,8,19,18,45,55.5,12.5,2.85,17.5,17.0,12.29,0.0
2016,8,19,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,69.0,14.5,1.6,13.5,20.5,26.07,0.0
2016,8,20,6,0,138.0,29.0,1.7,14.0,41.0,72.37,43.81
2016,8,20,6,15,219.5,46.5,1.7,14.5,80.5,122.32,88.99
2016,8,20,6,30,301.0,64.0,1.7,15.0,120.0,180.98,139.25
2016,8,20,6,45,366.0,77.0,1.7,15.5,167.0,236.83,187.53
2016,8,20,7,0,431.0,90.0,1.7,16.0,214.0,299.3,240.38
2016,8,20,7,15,478.0,100.5,1.7,17.0,263.0,356.26,287.06
2016,8,20,7,30,525.0,111.0,1.7,18.0,312.0,417.19,335.22
2016,8,20,7,45,413.0,148.5,1.7,19.0,320.5,417.28,333.29
2016,8,20,8,0,301.0,186.0,1.7,20.0,329.0,398.68,316.23
2016,8,20,8,15,304.5,208.0,1.7,20.5,366.0,437.73,344.89
2016,8,20,8,30,308.0,230.0,1.7,21.0,403.0,476.21,372.06
2016,8,20,8,45,503.0,189.5,1.7,22.0,500.0,599.73,464.27
2016,8,20,9,0,698.0,149.0,1.7,23.0,597.0,732.52,557.78
2016,8,20,9,15,517.5,228.0,1.75,23.5,572.0,686.98,519.29
2016,8,20,9,30,337.0,307.0,1.8,24.0,547.0,623.48,468.72
2016,8,20,9,45,284.5,337.0,1.85,24.5,546.5,617.28,461.72
2016,8,20,10,0,232.0,367.0,1.9,25.0,546.0,598.43,445.58
2016,8,20,10,15,507.5,266.0,1.95,25.5,677.0,765.97,568.07
2016,8,20,10,30,783.0,165.0,2.0,26.0,808.0,924.21,673.49
2016,8,20,10,45,790.5,166.0,2.15,26.5,830.5,940.84,682.07
2016,8,20,11,0,798.0,167.0,2.3,27.0,853.0,954.6,690.27
2016,8,20,11,15,802.5,168.5,2.4,27.0,868.0,963.0,695.98
2016,8,20,11,30,807.0,170.0,2.5,27.0,883.0,968.31,699.86
2016,8,20,11,45,810.5,169.5,2.6,27.5,891.0,967.46,698.5
2016,8,20,12,0,814.0,169.0,2.7,28.0,899.0,963.49,695.28
2016,8,20,12,15,814.0,169.0,2.8,28.0,898.5,953.59,689.69
2016,8,20,12,30,814.0,169.0,2.9,28.0,898.0,940.66,682.24
2016,8,20,12,45,789.0,182.0,3.0,28.0,883.5,914.96,666.44
2016,8,20,13,0,764.0,195.0,3.1,28.0,869.0,889.6,650.88
2016,8,20,13,15,760.0,193.5,3.15,27.5,853.5,863.73,635.82
2016,8,20,13,30,756.0,192.0,3.2,27.0,838.0,835.53,619.07
2016,8,20,13,45,753.5,187.5,3.25,27.0,816.5,803.38,598.29
2016,8,20,14,0,751.0,183.0,3.3,27.0,795.0,769.14,575.93
2016,8,20,14,15,741.0,180.0,3.35,26.5,765.5,728.85,549.19
2016,8,20,14,30,731.0,177.0,3.4,26.0,736.0,687.32,520.97
2016,8,20,14,45,723.0,170.5,3.45,26.0,701.5,642.7,488.95
2016,8,20,15,0,715.0,164.0,3.5,26.0,667.0,597.12,455.49
2016,8,20,15,15,698.5,159.5,3.5,25.5,626.0,547.86,419.13
2016,8,20,15,30,682.0,155.0,3.5,25.0,585.0,498.83,381.9
2016,8,20,15,45,665.5,147.5,3.55,25.0,541.0,447.47,341.27
2016,8,20,16,0,649.0,140.0,3.6,25.0,497.0,396.85,300.14
2016,8,20,16,15,620.5,133.0,3.6,24.0,449.0,343.34,256.93
2016,8,20,16,30,592.0,126.0,3.6,23.0,401.0,292.34,214.66
2016,8,20,16,45,560.0,116.5,3.6,22.5,352.0,240.89,171.26
2016,8,20,17,0,528.0,107.0,3.6,22.0,303.0,192.42,130.62
2016,8,20,17,15,479.5,96.5,3.5,21.0,253.5,144.5,92.95
2016,8,20,17,30,431.0,86.0,3.4,20.0,204.0,102.02,63.02
2016,8,20,17,45,367.5,72.0,3.35,19.5,157.5,61.87,40.53
2016,8,20,18,0,304.0,58.0,3.3,19.0,111.0,43.58,32.13
2016,8,20,18,15,216.5,41.0,3.2,18.0,72.5,31.42,20.99
2016,8,20,18,30,129.0,24.0,3.1,17.0,34.0,18.66,6.48
2016,8,20,18,45,64.5,12.0,3.05,16.5,17.0,11.8,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
