Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,147.0,9.0,1.7,12.5,17.0,31.96,0.0
2016,8,31,6,0,294.0,18.0,1.9,13.0,34.0,86.21,9.92
2016,8,31,6,15,417.5,27.0,1.9,13.5,77.0,150.05,101.91
2016,8,31,6,30,541.0,36.0,1.9,14.0,120.0,222.95,166.62
2016,8,31,6,45,610.5,41.5,1.95,15.0,171.0,284.95,222.13
2016,8,31,7,0,680.0,47.0,2.0,16.0,222.0,353.55,281.56
2016,8,31,7,15,723.5,51.5,1.95,16.5,275.0,414.73,333.63
2016,8,31,7,30,767.0,56.0,1.9,17.0,328.0,479.03,386.0
2016,8,31,7,45,797.5,59.0,1.85,18.0,380.5,536.78,430.43
2016,8,31,8,0,828.0,62.0,1.8,19.0,433.0,592.16,471.22
2016,8,31,8,15,849.5,64.5,1.75,19.5,483.0,644.9,508.69
2016,8,31,8,30,871.0,67.0,1.7,20.0,533.0,697.27,543.07
2016,8,31,8,45,887.5,69.0,1.7,21.0,579.5,744.61,572.31
2016,8,31,9,0,904.0,71.0,1.7,22.0,626.0,790.55,599.86
2016,8,31,9,15,916.0,72.5,1.75,22.5,667.5,830.58,624.45
2016,8,31,9,30,928.0,74.0,1.8,23.0,709.0,868.39,647.3
2016,8,31,9,45,934.5,77.0,1.85,24.0,744.5,900.64,664.96
2016,8,31,10,0,941.0,80.0,1.9,25.0,780.0,929.93,680.52
2016,8,31,10,15,947.5,81.0,1.95,25.0,809.5,953.9,695.23
2016,8,31,10,30,954.0,82.0,2.0,25.0,839.0,974.63,707.96
2016,8,31,10,45,958.5,83.0,2.1,25.5,861.0,990.12,716.61
2016,8,31,11,0,963.0,84.0,2.2,26.0,883.0,1002.1,723.13
2016,8,31,11,15,966.0,84.5,2.25,26.5,897.5,1008.53,725.68
2016,8,31,11,30,969.0,85.0,2.3,27.0,912.0,1011.3,726.07
2016,8,31,11,45,970.5,85.0,2.4,27.5,919.0,1008.44,723.56
2016,8,31,12,0,972.0,85.0,2.5,28.0,926.0,1001.91,718.87
2016,8,31,12,15,971.5,85.0,2.6,28.0,924.5,989.87,712.18
2016,8,31,12,30,971.0,85.0,2.7,28.0,923.0,974.28,703.28
2016,8,31,12,45,961.5,89.5,2.8,28.0,911.5,951.84,689.98
2016,8,31,13,0,952.0,94.0,2.9,28.0,900.0,926.31,674.64
2016,8,31,13,15,947.5,93.5,2.95,28.0,882.5,897.0,656.37
2016,8,31,13,30,943.0,93.0,3.0,28.0,865.0,864.79,636.1
2016,8,31,13,45,938.5,91.0,3.05,28.0,840.5,828.31,612.82
2016,8,31,14,0,934.0,89.0,3.1,28.0,816.0,789.26,587.61
2016,8,31,14,15,926.0,87.5,3.15,27.5,784.0,745.83,560.22
2016,8,31,14,30,918.0,86.0,3.2,27.0,752.0,700.48,531.03
2016,8,31,14,45,909.0,83.5,3.25,27.0,714.5,651.8,495.71
2016,8,31,15,0,900.0,81.0,3.3,27.0,677.0,601.75,458.33
2016,8,31,15,15,886.0,79.0,3.3,26.5,633.5,548.38,418.08
2016,8,31,15,30,872.0,77.0,3.3,26.0,590.0,494.58,376.13
2016,8,31,15,45,855.5,73.5,3.35,26.0,543.0,438.11,330.18
2016,8,31,16,0,839.0,70.0,3.4,26.0,496.0,382.02,283.12
2016,8,31,16,15,814.0,67.0,3.35,25.5,445.0,321.88,232.3
2016,8,31,16,30,789.0,64.0,3.3,25.0,394.0,265.79,183.73
2016,8,31,16,45,756.0,60.0,3.3,24.5,341.5,209.25,135.16
2016,8,31,17,0,723.0,56.0,3.3,24.0,289.0,156.01,90.98
2016,8,31,17,15,671.0,51.0,3.1,23.0,236.5,103.64,52.87
2016,8,31,17,30,619.0,46.0,2.9,22.0,184.0,57.25,27.79
2016,8,31,17,45,535.5,38.5,2.75,21.5,135.5,29.55,19.77
2016,8,31,18,0,452.0,31.0,2.6,21.0,87.0,22.95,13.59
2016,8,31,18,15,296.5,20.5,2.55,20.0,50.0,15.69,4.0
2016,8,31,18,30,141.0,10.0,2.5,19.0,13.0,9.83,0.0
2016,8,31,18,45,70.5,5.0,2.45,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,124.5,9.0,0.85,13.5,15.5,28.27,0.0
2016,9,1,6,0,249.0,18.0,0.9,14.0,31.0,77.47,0.0
2016,9,1,6,15,376.0,28.0,0.85,14.5,73.0,141.94,95.45
2016,9,1,6,30,503.0,38.0,0.8,15.0,115.0,214.37,158.78
2016,9,1,6,45,574.5,44.5,0.75,15.5,165.5,273.95,211.44
2016,9,1,7,0,646.0,51.0,0.7,16.0,216.0,342.62,269.87
2016,9,1,7,15,693.0,56.0,0.55,16.5,268.5,404.32,320.3
2016,9,1,7,30,740.0,61.0,0.4,17.0,321.0,469.51,370.66
2016,9,1,7,45,771.5,65.0,0.3,18.0,373.5,527.69,412.81
2016,9,1,8,0,803.0,69.0,0.2,19.0,426.0,587.08,453.58
2016,9,1,8,15,826.5,72.0,0.25,19.5,476.5,640.82,491.05
2016,9,1,8,30,850.0,75.0,0.3,20.0,527.0,690.4,522.88
2016,9,1,8,45,866.5,77.5,0.35,20.5,573.5,737.42,552.23
2016,9,1,9,0,883.0,80.0,0.4,21.0,620.0,783.09,580.18
2016,9,1,9,15,896.0,82.0,0.55,21.5,661.5,823.71,606.2
2016,9,1,9,30,909.0,84.0,0.7,22.0,703.0,862.22,630.73
2016,9,1,9,45,918.5,85.5,0.85,22.5,739.0,894.78,651.29
2016,9,1,10,0,928.0,87.0,1.0,23.0,775.0,924.59,670.06
2016,9,1,10,15,935.0,88.0,1.15,23.5,804.5,948.66,685.11
2016,9,1,10,30,942.0,89.0,1.3,24.0,834.0,969.55,698.17
2016,9,1,10,45,945.5,91.0,1.45,24.5,856.0,984.94,707.76
2016,9,1,11,0,949.0,93.0,1.6,25.0,878.0,996.83,715.21
2016,9,1,11,15,952.0,93.5,1.7,25.0,892.5,1003.06,719.86
2016,9,1,11,30,955.0,94.0,1.8,25.0,907.0,1005.68,722.38
2016,9,1,11,45,954.5,95.0,1.95,25.5,913.0,1001.91,720.2
2016,9,1,12,0,954.0,96.0,2.1,26.0,919.0,994.53,715.78
2016,9,1,12,15,954.0,96.0,2.1,26.0,917.5,983.0,708.49
2016,9,1,12,30,954.0,96.0,2.1,26.0,916.0,967.95,699.09
2016,9,1,12,45,951.0,96.5,2.15,26.0,906.0,947.31,686.73
2016,9,1,13,0,948.0,97.0,2.2,26.0,896.0,923.41,672.29
2016,9,1,13,15,944.0,96.0,2.25,26.0,879.0,894.02,654.23
2016,9,1,13,30,940.0,95.0,2.3,26.0,862.0,861.71,634.15
2016,9,1,13,45,784.0,166.0,2.35,26.0,792.5,781.8,581.75
2016,9,1,14,0,628.0,237.0,2.4,26.0,723.0,706.65,527.99
2016,9,1,14,15,612.0,229.5,2.4,26.0,688.0,661.56,496.85
2016,9,1,14,30,596.0,222.0,2.4,26.0,653.0,616.13,464.68
2016,9,1,14,45,740.5,155.5,2.45,26.0,662.0,613.44,465.01
2016,9,1,15,0,885.0,89.0,2.5,26.0,671.0,597.82,454.49
2016,9,1,15,15,870.0,86.5,2.5,25.5,627.5,544.07,414.01
2016,9,1,15,30,855.0,84.0,2.5,25.0,584.0,490.02,372.13
2016,9,1,15,45,831.0,82.5,2.5,24.5,535.0,431.22,325.28
2016,9,1,16,0,807.0,81.0,2.5,24.0,486.0,375.2,279.02
2016,9,1,16,15,779.5,77.5,2.45,23.5,435.0,317.7,230.37
2016,9,1,16,30,752.0,74.0,2.4,23.0,384.0,262.4,182.65
2016,9,1,16,45,709.5,70.0,2.35,23.0,331.0,206.07,134.53
2016,9,1,17,0,667.0,66.0,2.3,23.0,278.0,151.68,89.99
2016,9,1,17,15,610.0,59.5,2.15,22.0,226.0,100.66,53.41
2016,9,1,17,30,553.0,53.0,2.0,21.0,174.0,56.18,29.65
2016,9,1,17,45,459.5,44.0,1.9,20.0,126.0,32.18,22.14
2016,9,1,18,0,366.0,35.0,1.8,19.0,78.0,26.99,17.02
2016,9,1,18,15,183.0,17.5,1.75,18.5,39.0,13.09,1.23
2016,9,1,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,75.5,8.5,1.1,13.5,12.5,20.05,0.0
2016,9,2,6,0,151.0,17.0,1.1,14.0,25.0,55.4,0.0
2016,9,2,6,15,269.5,30.5,1.2,14.5,63.5,116.21,77.94
2016,9,2,6,30,388.0,44.0,1.3,15.0,102.0,183.68,136.86
2016,9,2,6,45,464.0,53.0,1.4,16.0,150.0,243.5,189.1
2016,9,2,7,0,540.0,62.0,1.5,17.0,198.0,310.88,246.51
2016,9,2,7,15,591.0,69.0,1.5,17.5,249.0,371.22,297.22
2016,9,2,7,30,642.0,76.0,1.5,18.0,300.0,435.64,349.31
2016,9,2,7,45,601.0,96.5,1.55,19.0,332.5,465.95,372.3
2016,9,2,8,0,560.0,117.0,1.6,20.0,365.0,490.72,389.87
2016,9,2,8,15,665.5,105.0,1.5,20.5,433.5,572.07,450.62
2016,9,2,8,30,771.0,93.0,1.4,21.0,502.0,657.87,511.45
2016,9,2,8,45,792.5,95.5,1.35,22.0,548.0,705.77,540.5
2016,9,2,9,0,814.0,98.0,1.3,23.0,594.0,752.84,568.4
2016,9,2,9,15,828.5,101.0,1.15,23.5,635.0,793.64,591.21
2016,9,2,9,30,843.0,104.0,1.0,24.0,676.0,832.58,611.98
2016,9,2,9,45,873.0,96.5,0.9,25.0,716.0,866.13,628.05
2016,9,2,10,0,903.0,89.0,0.8,26.0,756.0,903.06,645.76
2016,9,2,10,15,910.0,90.5,0.7,26.0,785.0,927.13,657.38
2016,9,2,10,30,917.0,92.0,0.6,26.0,814.0,948.1,667.05
2016,9,2,10,45,920.0,94.0,0.5,26.5,835.0,962.65,671.39
2016,9,2,11,0,923.0,96.0,0.4,27.0,856.0,973.78,673.72
2016,9,2,11,15,926.5,96.5,0.4,27.0,870.5,980.28,676.92
2016,9,2,11,30,930.0,97.0,0.4,27.0,885.0,983.27,678.22
2016,9,2,11,45,932.5,96.5,0.45,27.5,892.0,980.72,676.16
2016,9,2,12,0,935.0,96.0,0.5,28.0,899.0,974.63,672.2
2016,9,2,12,15,935.0,96.0,0.6,28.0,897.5,963.23,667.58
2016,9,2,12,30,935.0,96.0,0.7,28.0,896.0,948.39,660.92
2016,9,2,12,45,766.0,192.0,0.85,28.5,843.0,884.8,623.68
2016,9,2,13,0,597.0,288.0,1.0,29.0,790.0,814.98,578.55
2016,9,2,13,15,595.5,280.5,1.1,29.0,772.5,788.15,563.64
2016,9,2,13,30,594.0,273.0,1.2,29.0,755.0,759.46,546.64
2016,9,2,13,45,743.5,187.0,1.35,29.0,772.0,769.89,559.4
2016,9,2,14,0,893.0,101.0,1.5,29.0,789.0,765.16,558.71
2016,9,2,14,15,884.5,99.5,1.55,28.5,758.0,722.74,532.77
2016,9,2,14,30,876.0,98.0,1.6,28.0,727.0,678.55,504.67
2016,9,2,14,45,866.0,95.5,1.7,28.0,689.5,630.9,471.48
2016,9,2,15,0,856.0,93.0,1.8,28.0,652.0,582.05,436.31
2016,9,2,15,15,775.5,109.5,1.85,27.5,590.5,512.62,385.34
2016,9,2,15,30,695.0,126.0,1.9,27.0,529.0,448.44,337.03
2016,9,2,15,45,740.0,104.0,2.0,26.5,501.0,408.68,305.37
2016,9,2,16,0,785.0,82.0,2.1,26.0,473.0,364.99,268.58
2016,9,2,16,15,761.0,73.5,2.1,25.5,419.5,305.12,218.65
2016,9,2,16,30,737.0,65.0,2.1,25.0,366.0,247.17,169.31
2016,9,2,16,45,679.5,67.0,2.15,24.5,315.0,194.42,125.33
2016,9,2,17,0,622.0,69.0,2.2,24.0,264.0,145.22,86.29
2016,9,2,17,15,576.5,61.0,2.1,23.0,215.0,96.61,51.6
2016,9,2,17,30,531.0,53.0,2.0,22.0,166.0,53.25,28.75
2016,9,2,17,45,436.5,43.5,1.95,21.5,119.5,32.03,21.81
2016,9,2,18,0,342.0,34.0,1.9,21.0,73.0,26.35,16.16
2016,9,2,18,15,171.0,17.0,1.85,20.0,36.5,12.83,0.0
2016,9,2,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,11.5,11.5,11.3,0.0
2016,9,3,6,0,0.0,23.0,1.4,12.0,23.0,24.06,0.0
2016,9,3,6,15,186.0,34.0,1.4,12.5,62.0,97.61,65.81
2016,9,3,6,30,372.0,45.0,1.4,13.0,101.0,179.14,134.39
2016,9,3,6,45,447.5,55.5,1.45,14.0,149.0,239.47,187.33
2016,9,3,7,0,523.0,66.0,1.5,15.0,197.0,307.37,245.48
2016,9,3,7,15,575.0,74.0,1.45,15.5,248.0,368.44,296.99
2016,9,3,7,30,627.0,82.0,1.4,16.0,299.0,433.7,349.87
2016,9,3,7,45,662.5,88.0,1.35,17.0,350.0,491.02,393.9
2016,9,3,8,0,698.0,94.0,1.3,18.0,401.0,550.12,437.35
2016,9,3,8,15,725.0,99.0,1.1,18.5,450.0,603.86,474.73
2016,9,3,8,30,752.0,104.0,0.9,19.0,499.0,657.91,510.35
2016,9,3,8,45,771.5,107.5,0.75,20.0,544.5,702.33,535.77
2016,9,3,9,0,791.0,111.0,0.6,21.0,590.0,748.19,560.81
2016,9,3,9,15,806.0,114.0,0.55,21.5,631.0,788.61,583.83
2016,9,3,9,30,821.0,117.0,0.5,22.0,672.0,827.25,605.2
2016,9,3,9,45,861.0,105.5,0.45,22.5,714.5,864.24,625.05
2016,9,3,10,0,901.0,94.0,0.4,23.0,757.0,905.26,647.04
2016,9,3,10,15,908.0,95.0,0.6,23.0,785.5,928.63,664.09
2016,9,3,10,30,915.0,96.0,0.8,23.0,814.0,948.92,679.53
2016,9,3,10,45,919.5,97.5,1.0,23.5,835.5,964.2,690.47
2016,9,3,11,0,924.0,99.0,1.2,24.0,857.0,976.09,699.21
2016,9,3,11,15,927.0,99.5,1.35,24.0,871.0,982.02,704.7
2016,9,3,11,30,930.0,100.0,1.5,24.0,885.0,984.44,708.04
2016,9,3,11,45,931.0,100.5,1.7,24.5,891.5,981.43,707.27
2016,9,3,12,0,932.0,101.0,1.9,25.0,898.0,974.9,704.16
2016,9,3,12,15,932.0,101.0,2.05,25.0,896.5,963.41,698.59
2016,9,3,12,30,932.0,101.0,2.2,25.0,895.0,948.49,690.78
2016,9,3,12,45,918.0,107.5,2.35,25.0,883.0,924.52,676.97
2016,9,3,13,0,904.0,114.0,2.5,25.0,871.0,897.75,661.2
2016,9,3,13,15,901.0,113.0,2.55,25.0,854.0,870.06,643.86
2016,9,3,13,30,898.0,112.0,2.6,25.0,837.0,839.54,624.53
2016,9,3,13,45,894.0,110.0,2.65,25.0,813.5,804.55,602.02
2016,9,3,14,0,890.0,108.0,2.7,25.0,790.0,767.1,577.64
2016,9,3,14,15,882.0,106.0,2.7,24.5,759.0,724.54,550.26
2016,9,3,14,30,874.0,104.0,2.7,24.0,728.0,680.19,520.02
2016,9,3,14,45,864.5,101.5,2.75,24.0,691.0,632.84,485.26
2016,9,3,15,0,855.0,99.0,2.8,24.0,654.0,583.55,448.11
2016,9,3,15,15,840.0,96.5,2.8,23.5,611.0,530.74,407.9
2016,9,3,15,30,825.0,94.0,2.8,23.0,568.0,477.75,366.17
2016,9,3,15,45,803.5,90.5,2.85,23.0,520.5,421.17,319.81
2016,9,3,16,0,782.0,87.0,2.9,23.0,473.0,365.63,272.96
2016,9,3,16,15,753.5,83.0,2.9,22.5,422.5,308.78,224.56
2016,9,3,16,30,725.0,79.0,2.9,22.0,372.0,252.14,175.64
2016,9,3,16,45,681.5,74.5,2.95,21.5,319.0,196.65,128.5
2016,9,3,17,0,638.0,70.0,3.0,21.0,266.0,145.74,87.17
2016,9,3,17,15,577.0,62.5,2.85,20.0,214.5,95.57,51.86
2016,9,3,17,30,516.0,55.0,2.7,19.0,163.0,52.47,30.01
2016,9,3,17,45,413.5,45.0,2.55,18.5,116.0,33.77,23.55
2016,9,3,18,0,311.0,35.0,2.4,18.0,69.0,27.71,17.32
2016,9,3,18,15,155.5,17.5,2.35,17.0,34.5,13.52,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,5,45,47.0,8.5,1.35,10.5,10.5,8.36,0.0
2016,9,4,6,0,94.0,17.0,1.5,11.0,21.0,42.17,0.0
2016,9,4,6,15,211.5,33.0,1.55,11.5,59.0,103.02,68.77
2016,9,4,6,30,329.0,49.0,1.6,12.0,97.0,168.99,127.34
2016,9,4,6,45,420.0,59.0,1.65,12.5,146.0,232.35,182.93
2016,9,4,7,0,511.0,69.0,1.7,13.0,195.0,304.82,245.47
2016,9,4,7,15,566.0,77.0,1.7,13.5,247.0,366.71,298.27
2016,9,4,7,30,621.0,85.0,1.7,14.0,299.0,433.06,352.85
2016,9,4,7,45,667.0,89.0,1.75,15.0,352.0,493.85,400.71
2016,9,4,8,0,713.0,93.0,1.8,16.0,405.0,557.33,448.86
2016,9,4,8,15,740.5,97.5,1.75,16.5,455.0,611.42,488.49
2016,9,4,8,30,768.0,102.0,1.7,17.0,505.0,663.49,525.39
2016,9,4,8,45,794.0,103.5,1.65,17.5,552.5,713.46,558.07
2016,9,4,9,0,820.0,105.0,1.6,18.0,600.0,762.86,589.5
2016,9,4,9,15,835.0,108.0,1.45,18.5,641.5,804.14,613.46
2016,9,4,9,30,850.0,111.0,1.3,19.0,683.0,843.54,635.39
2016,9,4,9,45,871.5,108.0,1.2,20.0,721.0,874.57,650.5
2016,9,4,10,0,893.0,105.0,1.1,21.0,759.0,908.69,667.24
2016,9,4,10,15,900.5,106.5,1.0,21.5,788.5,932.78,678.26
2016,9,4,10,30,908.0,108.0,0.9,22.0,818.0,953.81,687.22
2016,9,4,10,45,914.5,108.5,0.8,22.5,840.0,969.63,692.75
2016,9,4,11,0,921.0,109.0,0.7,23.0,862.0,982.12,696.17
2016,9,4,11,15,924.0,109.5,0.7,23.0,876.0,987.9,699.0
2016,9,4,11,30,927.0,110.0,0.7,23.0,890.0,990.16,699.9
2016,9,4,11,45,929.5,110.0,0.7,23.5,896.5,987.89,696.87
2016,9,4,12,0,932.0,110.0,0.7,24.0,903.0,982.08,691.86
2016,9,4,12,15,931.5,109.5,0.75,24.0,901.5,969.47,685.24
2016,9,4,12,30,931.0,109.0,0.8,24.0,900.0,953.44,676.63
2016,9,4,12,45,930.5,107.5,0.9,24.5,891.0,933.04,664.97
2016,9,4,13,0,930.0,106.0,1.0,25.0,882.0,909.38,651.18
2016,9,4,13,15,926.0,105.5,1.0,25.0,864.0,880.66,633.72
2016,9,4,13,30,922.0,105.0,1.0,25.0,846.0,849.07,614.41
2016,9,4,13,45,916.5,103.5,1.05,25.0,821.0,812.62,592.52
2016,9,4,14,0,911.0,102.0,1.1,25.0,796.0,773.72,568.76
2016,9,4,14,15,902.5,100.5,1.1,24.5,764.0,730.48,542.23
2016,9,4,14,30,894.0,99.0,1.1,24.0,732.0,685.42,512.89
2016,9,4,14,45,883.0,96.5,1.15,24.0,694.0,636.26,478.43
2016,9,4,15,0,872.0,94.0,1.2,24.0,656.0,585.97,442.03
2016,9,4,15,15,856.5,91.5,1.2,23.5,612.5,531.33,401.71
2016,9,4,15,30,841.0,89.0,1.2,23.0,569.0,477.29,360.32
2016,9,4,15,45,820.0,85.5,1.2,23.0,520.5,420.13,314.47
2016,9,4,16,0,799.0,82.0,1.2,23.0,472.0,363.93,267.94
2016,9,4,16,15,770.0,78.0,1.2,22.5,421.0,306.08,219.55
2016,9,4,16,30,741.0,74.0,1.2,22.0,370.0,250.64,172.22
2016,9,4,16,45,699.0,69.5,1.3,21.5,317.0,194.94,125.5
2016,9,4,17,0,657.0,65.0,1.4,21.0,264.0,141.11,82.32
2016,9,4,17,15,595.5,58.0,1.4,20.0,212.0,90.48,47.43
2016,9,4,17,30,534.0,51.0,1.4,19.0,160.0,46.96,26.57
2016,9,4,17,45,433.5,41.5,1.45,18.5,113.0,30.83,20.98
2016,9,4,18,0,333.0,32.0,1.5,18.0,66.0,25.08,14.92
2016,9,4,18,15,166.5,16.0,1.5,17.0,33.0,12.32,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,89.0,7.5,1.15,12.5,11.0,7.37,0.0
2016,9,5,6,0,178.0,15.0,1.2,13.0,22.0,50.94,0.0
2016,9,5,6,15,307.5,27.0,1.3,13.5,61.5,121.53,78.6
2016,9,5,6,30,437.0,39.0,1.4,14.0,101.0,192.3,142.4
2016,9,5,6,45,515.5,47.0,1.55,15.0,150.5,254.08,197.07
2016,9,5,7,0,594.0,55.0,1.7,16.0,200.0,323.71,257.07
2016,9,5,7,15,644.5,61.0,1.7,17.0,252.5,385.12,308.75
2016,9,5,7,30,695.0,67.0,1.7,18.0,305.0,448.71,360.06
2016,9,5,7,45,730.0,72.0,1.75,19.0,357.0,507.73,405.89
2016,9,5,8,0,765.0,77.0,1.8,20.0,409.0,568.32,451.07
2016,9,5,8,15,790.0,80.5,1.7,20.5,458.5,621.81,489.37
2016,9,5,8,30,815.0,84.0,1.6,21.0,508.0,675.25,525.28
2016,9,5,8,45,833.5,87.0,1.5,22.0,554.5,722.96,554.03
2016,9,5,9,0,852.0,90.0,1.4,23.0,601.0,769.48,581.0
2016,9,5,9,15,866.0,92.0,1.3,23.5,642.5,805.11,600.87
2016,9,5,9,30,880.0,94.0,1.2,24.0,684.0,843.26,621.98
2016,9,5,9,45,894.0,94.0,1.2,24.5,720.5,876.95,641.03
2016,9,5,10,0,908.0,94.0,1.2,25.0,757.0,908.2,658.33
2016,9,5,10,15,915.5,95.5,1.2,25.5,786.5,932.55,671.11
2016,9,5,10,30,923.0,97.0,1.2,26.0,816.0,953.78,681.95
2016,9,5,10,45,927.5,98.5,1.25,26.5,837.5,968.98,689.86
2016,9,5,11,0,932.0,100.0,1.3,27.0,859.0,980.76,695.77
2016,9,5,11,15,935.0,100.5,1.35,27.0,873.5,986.54,699.48
2016,9,5,11,30,938.0,101.0,1.4,27.0,888.0,988.78,701.18
2016,9,5,11,45,938.0,102.0,1.45,27.0,894.0,985.16,699.39
2016,9,5,12,0,938.0,103.0,1.5,27.0,900.0,977.98,695.55
2016,9,5,12,15,937.5,103.0,1.55,27.0,898.0,965.78,688.69
2016,9,5,12,30,937.0,103.0,1.6,27.0,896.0,950.14,679.75
2016,9,5,12,45,923.5,109.0,1.7,27.5,883.0,925.88,664.68
2016,9,5,13,0,910.0,115.0,1.8,28.0,870.0,898.8,647.79
2016,9,5,13,15,905.5,114.0,1.85,28.0,852.5,869.55,630.13
2016,9,5,13,30,901.0,113.0,1.9,28.0,835.0,837.52,610.54
2016,9,5,13,45,894.5,111.5,2.0,28.0,809.5,800.86,588.11
2016,9,5,14,0,888.0,110.0,2.1,28.0,784.0,761.89,563.81
2016,9,5,14,15,879.0,108.5,2.1,27.5,752.0,719.08,536.91
2016,9,5,14,30,870.0,107.0,2.1,27.0,720.0,674.55,506.77
2016,9,5,14,45,859.0,104.0,2.15,27.0,682.0,625.61,471.64
2016,9,5,15,0,848.0,101.0,2.2,27.0,644.0,575.44,434.61
2016,9,5,15,15,831.5,98.0,2.15,26.5,600.5,521.66,394.22
2016,9,5,15,30,815.0,95.0,2.1,26.0,557.0,467.89,352.49
2016,9,5,15,45,796.0,91.0,2.1,26.0,509.5,412.4,307.61
2016,9,5,16,0,777.0,87.0,2.1,26.0,462.0,357.72,262.07
2016,9,5,16,15,747.0,82.5,2.05,25.5,411.0,300.34,214.02
2016,9,5,16,30,717.0,78.0,2.0,25.0,360.0,243.35,165.71
2016,9,5,16,45,676.5,72.0,1.95,24.5,308.0,187.79,119.33
2016,9,5,17,0,636.0,66.0,1.9,24.0,256.0,136.5,78.66
2016,9,5,17,15,573.5,59.0,1.8,22.5,204.5,87.24,45.68
2016,9,5,17,30,511.0,52.0,1.7,21.0,153.0,45.24,26.77
2016,9,5,17,45,411.5,41.5,1.6,20.0,107.0,31.16,21.05
2016,9,5,18,0,312.0,31.0,1.5,19.0,61.0,24.44,14.0
2016,9,5,18,15,156.0,15.5,1.45,18.0,30.5,12.07,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,45,80.5,7.0,1.1,13.5,10.0,0.0,0.0
2016,9,6,6,0,161.0,14.0,1.1,14.0,20.0,46.27,0.0
2016,9,6,6,15,292.0,26.0,1.2,15.0,59.0,116.15,73.35
2016,9,6,6,30,423.0,38.0,1.3,16.0,98.0,186.29,136.49
2016,9,6,6,45,500.5,47.0,1.4,17.0,146.5,247.93,190.52
2016,9,6,7,0,578.0,56.0,1.5,18.0,195.0,317.36,249.75
2016,9,6,7,15,629.5,62.0,1.55,19.0,247.0,378.36,300.73
2016,9,6,7,30,681.0,68.0,1.6,20.0,299.0,443.44,352.87
2016,9,6,7,45,715.5,73.0,1.65,21.0,350.5,499.55,396.18
2016,9,6,8,0,750.0,78.0,1.7,22.0,402.0,559.11,440.3
2016,9,6,8,15,775.5,81.5,1.65,22.5,451.5,612.22,478.36
2016,9,6,8,30,801.0,85.0,1.6,23.0,501.0,665.37,514.41
2016,9,6,8,45,819.0,88.5,1.55,24.0,546.5,712.68,543.25
2016,9,6,9,0,837.0,92.0,1.5,25.0,592.0,758.81,570.45
2016,9,6,9,15,851.0,94.5,1.35,25.5,633.0,794.41,589.87
2016,9,6,9,30,865.0,97.0,1.2,26.0,674.0,832.59,610.41
2016,9,6,9,45,874.0,99.5,1.05,27.0,709.5,864.29,624.75
2016,9,6,10,0,883.0,102.0,0.9,28.0,745.0,893.33,636.81
2016,9,6,10,15,891.0,103.5,0.8,28.0,774.0,917.55,648.79
2016,9,6,10,30,899.0,105.0,0.7,28.0,803.0,938.75,658.74
2016,9,6,10,45,905.5,106.0,0.65,28.5,825.0,954.86,665.18
2016,9,6,11,0,912.0,107.0,0.6,29.0,847.0,967.66,669.68
2016,9,6,11,15,915.5,107.5,0.75,29.0,861.5,973.72,675.73
2016,9,6,11,30,919.0,108.0,0.9,29.0,876.0,976.29,679.77
2016,9,6,11,45,921.5,108.0,1.1,29.5,882.5,973.89,680.28
2016,9,6,12,0,924.0,108.0,1.3,30.0,889.0,967.97,678.44
2016,9,6,12,15,924.0,108.0,1.45,30.0,887.5,956.27,673.48
2016,9,6,12,30,924.0,108.0,1.6,30.0,886.0,941.16,666.31
2016,9,6,12,45,918.0,110.0,1.75,30.0,875.5,919.5,654.88
2016,9,6,13,0,912.0,112.0,1.9,30.0,865.0,894.81,641.35
2016,9,6,13,15,907.5,111.0,1.95,30.0,847.5,865.45,623.63
2016,9,6,13,30,903.0,110.0,2.0,30.0,830.0,833.31,604.01
2016,9,6,13,45,899.0,107.5,2.05,30.0,805.5,797.44,581.75
2016,9,6,14,0,895.0,105.0,2.1,30.0,781.0,759.1,557.63
2016,9,6,14,15,886.0,103.5,2.05,30.0,749.0,715.99,529.35
2016,9,6,14,30,877.0,102.0,2.0,30.0,717.0,671.16,498.02
2016,9,6,14,45,867.5,98.5,2.0,30.0,679.0,622.57,463.3
2016,9,6,15,0,858.0,95.0,2.0,30.0,641.0,572.77,426.76
2016,9,6,15,15,841.5,92.5,1.95,29.5,597.5,518.28,386.36
2016,9,6,15,30,825.0,90.0,1.9,29.0,554.0,464.52,345.1
2016,9,6,15,45,806.5,85.5,1.85,29.0,506.5,408.27,300.04
2016,9,6,16,0,788.0,81.0,1.8,29.0,459.0,352.77,254.29
2016,9,6,16,15,758.0,77.0,1.75,28.0,407.5,295.36,207.16
2016,9,6,16,30,728.0,73.0,1.7,27.0,356.0,240.5,161.25
2016,9,6,16,45,688.0,67.5,1.65,26.5,304.0,182.99,113.79
2016,9,6,17,0,648.0,62.0,1.6,26.0,252.0,131.71,73.7
2016,9,6,17,15,584.5,55.0,1.45,25.0,200.5,81.93,41.12
2016,9,6,17,30,521.0,48.0,1.3,24.0,149.0,39.49,28.15
2016,9,6,17,45,419.0,38.0,1.15,23.0,103.5,28.22,18.21
2016,9,6,18,0,317.0,28.0,1.0,22.0,58.0,21.81,11.32
2016,9,6,18,15,158.5,14.0,1.0,21.0,29.0,13.76,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,72.0,6.5,1.8,16.5,9.0,0.0,0.0
2016,9,7,6,0,144.0,13.0,1.8,17.0,18.0,41.65,0.0
2016,9,7,6,15,274.0,26.0,2.0,17.5,56.0,110.95,68.02
2016,9,7,6,30,404.0,39.0,2.2,18.0,94.0,180.92,131.6
2016,9,7,6,45,485.5,48.0,2.45,19.0,143.0,242.92,185.84
2016,9,7,7,0,567.0,57.0,2.7,20.0,192.0,313.13,245.88
2016,9,7,7,15,619.0,63.5,2.7,20.5,243.5,374.31,297.82
2016,9,7,7,30,671.0,70.0,2.7,21.0,295.0,439.63,351.22
2016,9,7,7,45,708.0,74.5,2.75,22.0,346.5,495.92,395.26
2016,9,7,8,0,745.0,79.0,2.8,23.0,398.0,556.05,440.48
2016,9,7,8,15,771.0,82.5,2.65,23.5,447.5,609.23,479.05
2016,9,7,8,30,797.0,86.0,2.5,24.0,497.0,662.47,515.69
2016,9,7,8,45,816.5,89.0,2.45,25.0,543.0,710.11,545.5
2016,9,7,9,0,836.0,92.0,2.4,26.0,589.0,756.67,573.76
2016,9,7,9,15,850.5,94.5,2.25,26.5,630.0,797.28,597.67
2016,9,7,9,30,865.0,97.0,2.1,27.0,671.0,831.07,616.39
2016,9,7,9,45,874.5,99.5,1.95,28.0,706.5,863.12,632.28
2016,9,7,10,0,884.0,102.0,1.8,29.0,742.0,892.53,645.93
2016,9,7,10,15,892.0,103.0,1.65,29.5,771.0,916.14,656.74
2016,9,7,10,30,900.0,104.0,1.5,30.0,800.0,936.73,665.38
2016,9,7,10,45,906.5,104.5,1.35,30.5,822.0,952.23,670.62
2016,9,7,11,0,913.0,105.0,1.2,31.0,844.0,964.42,673.66
2016,9,7,11,15,916.5,106.0,1.1,31.0,858.0,970.94,675.33
2016,9,7,11,30,920.0,107.0,1.0,31.0,872.0,973.96,674.95
2016,9,7,11,45,923.0,106.5,0.9,31.5,878.5,971.41,669.94
2016,9,7,12,0,926.0,106.0,0.8,32.0,885.0,965.33,662.96
2016,9,7,12,15,925.5,106.0,0.85,32.0,883.5,953.08,656.63
2016,9,7,12,30,925.0,106.0,0.9,32.0,882.0,937.42,648.35
2016,9,7,12,45,898.0,119.5,0.95,32.5,865.5,909.17,631.14
2016,9,7,13,0,871.0,133.0,1.0,33.0,849.0,878.57,612.55
2016,9,7,13,15,866.5,132.0,1.1,33.0,831.0,852.94,598.88
2016,9,7,13,30,862.0,131.0,1.2,33.0,813.0,821.33,581.12
2016,9,7,13,45,854.5,129.0,1.3,33.0,788.0,783.94,559.37
2016,9,7,14,0,847.0,127.0,1.4,33.0,763.0,744.46,535.87
2016,9,7,14,15,837.0,125.0,1.5,32.5,731.0,701.36,509.79
2016,9,7,14,30,827.0,123.0,1.6,32.0,699.0,656.79,480.96
2016,9,7,14,45,812.5,120.5,1.75,32.0,660.5,607.76,447.33
2016,9,7,15,0,798.0,118.0,1.9,32.0,622.0,558.13,412.04
2016,9,7,15,15,779.5,114.5,1.95,31.5,578.5,505.16,373.5
2016,9,7,15,30,761.0,111.0,2.0,31.0,535.0,451.01,332.74
2016,9,7,15,45,736.0,106.5,2.1,30.5,487.0,395.14,289.42
2016,9,7,16,0,711.0,102.0,2.2,30.0,439.0,340.83,245.84
2016,9,7,16,15,677.0,96.5,2.15,29.5,388.5,284.8,199.91
2016,9,7,16,30,643.0,91.0,2.1,29.0,338.0,231.89,156.02
2016,9,7,16,45,596.0,84.0,2.1,28.5,286.5,178.67,113.05
2016,9,7,17,0,549.0,77.0,2.1,28.0,235.0,130.6,76.47
2016,9,7,17,15,479.0,67.5,1.9,26.5,185.0,84.16,46.81
2016,9,7,17,30,409.0,58.0,1.7,25.0,135.0,46.02,33.5
2016,9,7,17,45,305.5,44.5,1.5,24.0,92.0,33.89,22.77
2016,9,7,18,0,202.0,31.0,1.3,23.0,49.0,24.21,12.51
2016,9,7,18,15,101.0,15.5,1.25,22.0,24.5,15.24,0.0
2016,9,7,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.5,6.5,1.15,13.5,7.5,0.0,0.0
2016,9,8,6,0,79.0,13.0,1.3,14.0,15.0,28.51,0.0
2016,9,8,6,15,202.5,28.0,1.45,14.5,51.0,93.4,56.6
2016,9,8,6,30,326.0,43.0,1.6,15.0,87.0,160.32,117.88
2016,9,8,6,45,413.0,54.0,1.75,16.0,134.5,222.36,171.83
2016,9,8,7,0,500.0,65.0,1.9,17.0,182.0,293.21,232.29
2016,9,8,7,15,316.5,98.5,1.9,17.5,179.0,268.75,216.02
2016,9,8,7,30,133.0,132.0,1.9,18.0,176.0,214.5,172.5
2016,9,8,7,45,113.0,154.0,1.9,19.0,196.0,232.89,186.72
2016,9,8,8,0,93.0,176.0,1.9,20.0,216.0,242.39,192.98
2016,9,8,8,15,183.5,194.0,1.85,20.5,284.5,331.07,263.3
2016,9,8,8,30,274.0,212.0,1.8,21.0,353.0,428.03,337.43
2016,9,8,8,45,532.0,160.0,1.8,22.0,464.5,577.46,451.19
2016,9,8,9,0,790.0,108.0,1.8,23.0,576.0,737.81,564.44
2016,9,8,9,15,806.0,111.0,1.8,23.5,617.0,778.66,588.61
2016,9,8,9,30,822.0,114.0,1.8,24.0,658.0,817.76,612.3
2016,9,8,9,45,837.5,115.0,1.8,24.5,694.5,852.21,632.54
2016,9,8,10,0,853.0,116.0,1.8,25.0,731.0,884.38,651.08
2016,9,8,10,15,861.5,117.5,1.85,25.5,759.5,902.87,661.07
2016,9,8,10,30,870.0,119.0,1.9,26.0,788.0,923.84,672.85
2016,9,8,10,45,876.0,120.5,1.95,26.5,810.0,939.46,681.16
2016,9,8,11,0,882.0,122.0,2.0,27.0,832.0,951.85,687.51
2016,9,8,11,15,885.5,122.5,2.05,27.0,846.0,957.54,691.06
2016,9,8,11,30,889.0,123.0,2.1,27.0,860.0,959.86,692.63
2016,9,8,11,45,891.5,123.0,2.2,27.5,866.0,957.32,690.4
2016,9,8,12,0,894.0,123.0,2.3,28.0,872.0,951.36,686.11
2016,9,8,12,15,893.5,122.5,2.35,28.0,870.0,938.78,678.53
2016,9,8,12,30,893.0,122.0,2.4,28.0,868.0,922.91,668.95
2016,9,8,12,45,880.5,127.0,2.5,28.0,855.0,899.01,654.6
2016,9,8,13,0,868.0,132.0,2.6,28.0,842.0,872.42,638.45
2016,9,8,13,15,863.0,131.0,2.65,28.0,824.0,846.36,622.19
2016,9,8,13,30,858.0,130.0,2.7,28.0,806.0,814.4,601.88
2016,9,8,13,45,853.0,127.0,2.75,28.0,781.5,777.98,578.43
2016,9,8,14,0,848.0,124.0,2.8,28.0,757.0,739.31,553.23
2016,9,8,14,15,837.5,122.0,2.85,27.5,725.0,695.81,524.59
2016,9,8,14,30,827.0,120.0,2.9,27.0,693.0,650.87,493.36
2016,9,8,14,45,815.5,116.0,2.95,27.0,655.0,602.16,457.6
2016,9,8,15,0,804.0,112.0,3.0,27.0,617.0,552.59,420.23
2016,9,8,15,15,786.0,109.0,3.0,26.5,573.5,500.11,380.24
2016,9,8,15,30,768.0,106.0,3.0,26.0,530.0,447.89,339.14
2016,9,8,15,45,746.5,100.5,3.0,26.0,483.0,390.71,292.47
2016,9,8,16,0,725.0,95.0,3.0,26.0,436.0,336.2,246.67
2016,9,8,16,15,692.0,90.0,2.95,25.0,385.5,280.29,199.98
2016,9,8,16,30,659.0,85.0,2.9,24.0,335.0,227.37,155.17
2016,9,8,16,45,616.0,77.5,2.9,23.5,284.0,173.66,110.58
2016,9,8,17,0,573.0,70.0,2.9,23.0,233.0,124.6,72.41
2016,9,8,17,15,505.0,61.5,2.75,22.0,183.0,78.05,42.53
2016,9,8,17,30,437.0,53.0,2.6,21.0,133.0,39.51,28.45
2016,9,8,17,45,334.0,40.5,2.5,20.5,90.0,31.28,20.83
2016,9,8,18,0,231.0,28.0,2.4,20.0,47.0,22.5,10.64
2016,9,8,18,15,115.5,14.0,2.35,19.0,23.5,13.76,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.0,0.75,13.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,12.0,0.8,14.0,15.0,28.61,0.0
2016,9,9,6,15,217.0,26.5,0.9,14.5,51.0,95.13,55.78
2016,9,9,6,30,349.0,41.0,1.0,15.0,87.0,164.96,120.53
2016,9,9,6,45,437.0,50.5,1.1,16.0,135.0,226.8,174.28
2016,9,9,7,0,525.0,60.0,1.2,17.0,183.0,297.5,234.35
2016,9,9,7,15,581.0,67.5,1.15,17.5,234.0,359.42,286.34
2016,9,9,7,30,637.0,75.0,1.1,18.0,285.0,425.92,339.91
2016,9,9,7,45,472.0,118.0,1.1,19.0,288.0,408.34,325.3
2016,9,9,8,0,307.0,161.0,1.1,20.0,291.0,369.6,293.17
2016,9,9,8,15,207.0,191.0,1.0,20.5,283.5,342.92,270.35
2016,9,9,8,30,107.0,221.0,0.9,21.0,276.0,306.68,239.39
2016,9,9,8,45,253.5,223.5,0.85,22.0,369.0,434.82,337.03
2016,9,9,9,0,400.0,226.0,0.8,23.0,462.0,557.62,425.01
2016,9,9,9,15,625.5,164.5,0.7,23.5,562.5,694.91,521.27
2016,9,9,9,30,851.0,103.0,0.6,24.0,663.0,827.98,604.84
2016,9,9,9,45,868.5,102.0,0.5,25.0,700.0,857.46,616.41
2016,9,9,10,0,886.0,101.0,0.4,26.0,737.0,889.71,630.73
2016,9,9,10,15,894.0,102.5,0.3,26.5,766.0,913.74,640.82
2016,9,9,10,30,902.0,104.0,0.2,27.0,795.0,934.72,649.12
2016,9,9,10,45,909.5,104.0,0.15,28.0,817.0,950.44,654.0
2016,9,9,11,0,917.0,104.0,0.1,29.0,839.0,962.85,657.09
2016,9,9,11,15,920.5,104.5,0.25,29.0,853.0,968.68,662.53
2016,9,9,11,30,924.0,105.0,0.4,29.0,867.0,971.0,666.63
2016,9,9,11,45,927.0,104.5,0.55,29.5,873.5,968.25,666.64
2016,9,9,12,0,930.0,104.0,0.7,30.0,880.0,961.96,664.59
2016,9,9,12,15,720.0,204.0,0.85,30.0,804.0,872.03,612.4
2016,9,9,12,30,510.0,304.0,1.0,30.0,728.0,773.05,548.44
2016,9,9,12,45,493.0,309.5,1.2,30.0,715.5,751.31,537.34
2016,9,9,13,0,476.0,315.0,1.4,30.0,703.0,728.34,524.06
2016,9,9,13,15,481.0,303.0,1.5,30.0,688.0,704.98,510.06
2016,9,9,13,30,486.0,291.0,1.6,30.0,673.0,679.82,494.57
2016,9,9,13,45,676.5,204.0,1.75,30.0,716.5,719.88,527.32
2016,9,9,14,0,867.0,117.0,1.9,30.0,760.0,741.78,545.65
2016,9,9,14,15,856.5,115.0,1.95,29.5,727.5,698.76,517.9
2016,9,9,14,30,846.0,113.0,2.0,29.0,695.0,653.04,486.99
2016,9,9,14,45,834.0,109.5,2.15,29.0,656.5,603.7,452.12
2016,9,9,15,0,822.0,106.0,2.3,29.0,618.0,553.5,415.38
2016,9,9,15,15,804.0,103.0,2.35,28.5,574.5,500.18,375.52
2016,9,9,15,30,786.0,100.0,2.4,28.0,531.0,447.09,334.41
2016,9,9,15,45,763.0,95.5,2.5,27.5,483.0,391.1,289.83
2016,9,9,16,0,740.0,91.0,2.6,27.0,435.0,334.57,243.43
2016,9,9,16,15,706.5,86.5,2.6,26.0,384.0,278.28,196.64
2016,9,9,16,30,673.0,82.0,2.6,25.0,333.0,225.0,151.75
2016,9,9,16,45,627.5,75.0,2.65,24.5,281.5,170.68,107.06
2016,9,9,17,0,582.0,68.0,2.7,24.0,230.0,121.3,69.2
2016,9,9,17,15,510.5,59.5,2.6,22.5,180.0,74.31,39.92
2016,9,9,17,30,439.0,51.0,2.5,21.0,130.0,38.0,27.12
2016,9,9,17,45,328.0,39.0,2.4,20.0,86.5,30.2,19.86
2016,9,9,18,0,217.0,27.0,2.3,19.0,43.0,21.13,8.66
2016,9,9,18,15,108.5,13.5,2.3,18.5,21.5,13.27,0.0
2016,9,9,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
