Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,6,15,173.0,15.5,2.15,12.5,32.5,64.47,0.0
2016,9,20,6,30,346.0,31.0,2.2,13.0,65.0,148.44,102.49
2016,9,20,6,45,450.0,40.0,2.3,13.5,112.5,212.94,162.12
2016,9,20,7,0,554.0,49.0,2.4,14.0,160.0,288.16,228.17
2016,9,20,7,15,614.5,55.0,2.45,15.0,211.0,350.45,282.59
2016,9,20,7,30,675.0,61.0,2.5,16.0,262.0,415.57,337.39
2016,9,20,7,45,718.5,64.5,2.55,17.0,313.5,475.33,385.91
2016,9,20,8,0,762.0,68.0,2.6,18.0,365.0,537.32,434.23
2016,9,20,8,15,788.5,71.5,2.65,18.5,414.0,590.39,474.78
2016,9,20,8,30,815.0,75.0,2.7,19.0,463.0,643.46,514.1
2016,9,20,8,45,838.0,76.0,2.75,20.0,509.0,690.8,545.38
2016,9,20,9,0,861.0,77.0,2.8,21.0,555.0,732.81,572.09
2016,9,20,9,15,875.0,79.0,2.8,21.5,595.0,772.0,597.16
2016,9,20,9,30,889.0,81.0,2.8,22.0,635.0,809.1,620.4
2016,9,20,9,45,723.5,150.0,2.85,22.5,617.5,778.09,596.15
2016,9,20,10,0,558.0,219.0,2.9,23.0,600.0,723.38,553.35
2016,9,20,10,15,741.5,152.5,2.9,23.5,680.0,822.16,623.35
2016,9,20,10,30,925.0,86.0,2.9,24.0,760.0,910.9,680.99
2016,9,20,10,45,930.5,86.5,2.95,24.5,780.5,924.63,687.68
2016,9,20,11,0,936.0,87.0,3.0,25.0,801.0,934.91,692.79
2016,9,20,11,15,939.0,87.5,3.05,25.0,814.0,939.41,695.55
2016,9,20,11,30,942.0,88.0,3.1,25.0,827.0,940.32,696.11
2016,9,20,11,45,942.5,88.5,3.2,25.5,831.5,935.39,691.93
2016,9,20,12,0,943.0,89.0,3.3,26.0,836.0,926.87,685.51
2016,9,20,12,15,774.0,174.0,3.3,26.0,785.5,863.35,642.85
2016,9,20,12,30,605.0,259.0,3.3,26.0,735.0,790.36,590.73
2016,9,20,12,45,618.0,244.0,3.35,26.5,724.5,772.71,578.66
2016,9,20,13,0,631.0,229.0,3.4,27.0,714.0,750.94,563.32
2016,9,20,13,15,776.0,159.0,3.4,26.5,741.0,773.19,582.9
2016,9,20,13,30,921.0,89.0,3.4,26.0,768.0,781.56,590.36
2016,9,20,13,45,912.5,88.5,3.4,26.0,741.0,743.09,564.16
2016,9,20,14,0,904.0,88.0,3.4,26.0,714.0,702.43,536.52
2016,9,20,14,15,894.0,86.5,3.35,25.5,681.0,657.86,504.86
2016,9,20,14,30,884.0,85.0,3.3,25.0,648.0,611.67,470.86
2016,9,20,14,45,870.5,83.0,3.3,25.0,608.5,561.7,432.34
2016,9,20,15,0,857.0,81.0,3.3,25.0,569.0,510.91,392.16
2016,9,20,15,15,838.5,78.5,3.25,24.5,524.5,455.73,348.12
2016,9,20,15,30,820.0,76.0,3.2,24.0,480.0,401.59,303.45
2016,9,20,15,45,795.5,72.0,3.15,24.0,432.0,344.46,254.75
2016,9,20,16,0,771.0,68.0,3.1,24.0,384.0,288.83,206.28
2016,9,20,16,15,735.0,64.0,2.95,23.5,333.0,232.24,157.4
2016,9,20,16,30,699.0,60.0,2.8,23.0,282.0,179.0,112.04
2016,9,20,16,45,648.5,54.0,2.7,22.5,231.0,125.73,70.1
2016,9,20,17,0,598.0,48.0,2.6,22.0,180.0,75.74,36.63
2016,9,20,17,15,510.5,40.5,2.4,21.0,131.5,31.95,21.84
2016,9,20,17,30,423.0,33.0,2.2,20.0,83.0,24.97,15.29
2016,9,20,17,45,211.5,16.5,2.05,19.5,41.5,12.13,1.14
2016,9,20,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,21,6,15,177.5,15.0,2.05,12.5,32.0,64.33,0.0
2016,9,21,6,30,355.0,30.0,2.3,13.0,64.0,149.5,101.99
2016,9,21,6,45,454.5,39.0,2.55,13.5,110.5,212.67,161.55
2016,9,21,7,0,554.0,48.0,2.8,14.0,157.0,286.11,226.53
2016,9,21,7,15,615.5,54.0,2.85,14.5,208.5,348.69,281.97
2016,9,21,7,30,677.0,60.0,2.9,15.0,260.0,414.23,338.14
2016,9,21,7,45,370.0,107.5,3.0,15.5,220.0,332.69,273.01
2016,9,21,8,0,63.0,155.0,3.1,16.0,180.0,201.35,162.87
2016,9,21,8,15,143.5,177.5,3.1,16.5,243.0,285.45,232.17
2016,9,21,8,30,224.0,200.0,3.1,17.0,306.0,369.05,299.04
2016,9,21,8,45,542.0,140.5,3.1,17.5,430.5,550.57,444.92
2016,9,21,9,0,860.0,81.0,3.1,18.0,555.0,734.76,582.74
2016,9,21,9,15,876.0,83.0,3.15,18.0,596.5,775.33,609.61
2016,9,21,9,30,892.0,85.0,3.2,18.0,638.0,813.93,635.87
2016,9,21,9,45,755.5,141.0,3.25,18.5,627.5,792.73,618.12
2016,9,21,10,0,619.0,197.0,3.3,19.0,617.0,752.98,586.6
2016,9,21,10,15,623.5,205.0,3.35,19.5,642.5,775.09,601.01
2016,9,21,10,30,628.0,213.0,3.4,20.0,668.0,794.81,613.17
2016,9,21,10,45,793.5,150.0,3.45,20.5,741.5,875.1,668.7
2016,9,21,11,0,959.0,87.0,3.5,21.0,815.0,952.66,719.8
2016,9,21,11,15,964.0,87.5,3.55,21.0,829.5,958.9,723.2
2016,9,21,11,30,969.0,88.0,3.6,21.0,844.0,961.45,724.83
2016,9,21,11,45,974.0,87.0,3.65,21.5,851.0,958.65,721.59
2016,9,21,12,0,979.0,86.0,3.7,22.0,858.0,952.09,715.99
2016,9,21,12,15,980.0,86.0,3.8,22.0,855.5,939.37,708.04
2016,9,21,12,30,981.0,86.0,3.9,22.0,853.0,923.01,697.7
2016,9,21,12,45,973.0,89.0,4.0,22.0,841.0,898.79,681.99
2016,9,21,13,0,965.0,92.0,4.1,22.0,829.0,871.44,664.12
2016,9,21,13,15,960.0,91.5,4.2,22.0,809.5,839.85,643.2
2016,9,21,13,30,955.0,91.0,4.3,22.0,790.0,805.37,620.11
2016,9,21,13,45,951.0,88.0,4.4,22.0,763.5,766.33,593.58
2016,9,21,14,0,947.0,85.0,4.5,22.0,737.0,724.71,565.13
2016,9,21,14,15,937.0,83.5,4.55,21.5,702.5,678.42,531.83
2016,9,21,14,30,927.0,82.0,4.6,21.0,668.0,630.41,495.83
2016,9,21,14,45,917.0,79.0,4.7,21.0,628.0,579.43,455.72
2016,9,21,15,0,907.0,76.0,4.8,21.0,588.0,527.23,413.41
2016,9,21,15,15,888.5,73.5,4.8,20.5,542.0,470.76,366.99
2016,9,21,15,30,870.0,71.0,4.8,20.0,496.0,414.41,319.18
2016,9,21,15,45,848.0,67.0,4.85,20.0,446.5,354.17,266.47
2016,9,21,16,0,826.0,63.0,4.9,20.0,397.0,296.49,214.77
2016,9,21,16,15,790.5,59.5,4.8,19.0,344.5,237.6,162.84
2016,9,21,16,30,755.0,56.0,4.7,18.0,292.0,181.92,114.44
2016,9,21,16,45,702.5,50.5,4.6,17.5,238.5,125.88,69.59
2016,9,21,17,0,650.0,45.0,4.5,17.0,185.0,75.63,36.45
2016,9,21,17,15,559.0,38.0,4.4,16.0,135.0,29.98,20.57
2016,9,21,17,30,468.0,31.0,4.3,15.0,85.0,25.6,16.04
2016,9,21,17,45,234.0,15.5,4.2,14.5,42.5,11.43,0.0
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,180.0,14.0,1.95,10.5,31.0,63.17,0.0
2016,9,22,6,30,360.0,28.0,2.2,11.0,62.0,148.35,100.46
2016,9,22,6,45,468.0,36.5,2.5,11.5,109.5,213.73,162.99
2016,9,22,7,0,576.0,45.0,2.8,12.0,157.0,290.38,231.15
2016,9,22,7,15,637.0,50.5,2.85,12.5,208.5,350.98,285.65
2016,9,22,7,30,698.0,56.0,2.9,13.0,260.0,418.88,344.27
2016,9,22,7,45,742.0,59.5,2.95,14.0,312.5,479.64,394.51
2016,9,22,8,0,786.0,63.0,3.0,15.0,365.0,542.65,444.53
2016,9,22,8,15,813.0,66.0,2.95,15.5,414.5,596.23,485.93
2016,9,22,8,30,840.0,69.0,2.9,16.0,464.0,645.78,522.74
2016,9,22,8,45,860.0,71.5,2.9,16.5,510.0,693.25,555.42
2016,9,22,9,0,880.0,74.0,2.9,17.0,556.0,739.54,586.56
2016,9,22,9,15,893.5,75.5,2.8,17.5,596.5,778.17,611.01
2016,9,22,9,30,907.0,77.0,2.7,18.0,637.0,814.62,633.48
2016,9,22,9,45,920.0,77.5,2.65,18.5,672.0,847.11,653.13
2016,9,22,10,0,933.0,78.0,2.6,19.0,707.0,876.92,670.7
2016,9,22,10,15,940.5,79.0,2.5,19.5,735.0,899.68,682.85
2016,9,22,10,30,948.0,80.0,2.4,20.0,763.0,919.18,692.73
2016,9,22,10,45,953.0,80.5,2.35,20.5,784.0,932.52,698.91
2016,9,22,11,0,958.0,81.0,2.3,21.0,805.0,942.32,702.83
2016,9,22,11,15,961.0,81.5,2.25,21.0,817.5,946.72,704.63
2016,9,22,11,30,964.0,82.0,2.2,21.0,830.0,947.44,704.17
2016,9,22,11,45,965.0,82.5,2.2,21.5,835.0,942.7,699.44
2016,9,22,12,0,966.0,83.0,2.2,22.0,840.0,934.27,692.48
2016,9,22,12,15,965.5,83.0,2.15,22.0,836.5,920.37,682.9
2016,9,22,12,30,965.0,83.0,2.1,22.0,833.0,902.93,671.13
2016,9,22,12,45,956.0,86.0,2.05,22.5,820.5,878.2,653.34
2016,9,22,13,0,947.0,89.0,2.0,23.0,808.0,850.44,633.71
2016,9,22,13,15,942.0,88.0,1.95,23.0,788.5,818.79,612.72
2016,9,22,13,30,937.0,87.0,1.9,23.0,769.0,784.32,589.79
2016,9,22,13,45,928.5,86.5,1.9,23.0,741.5,745.24,564.0
2016,9,22,14,0,920.0,86.0,1.9,23.0,714.0,703.95,536.44
2016,9,22,14,15,909.5,84.5,1.9,22.5,680.5,658.39,504.39
2016,9,22,14,30,899.0,83.0,1.9,22.0,647.0,611.23,470.18
2016,9,22,14,45,883.0,82.0,1.9,22.0,606.5,560.24,431.17
2016,9,22,15,0,867.0,81.0,1.9,22.0,566.0,508.63,390.55
2016,9,22,15,15,848.0,78.0,1.95,21.5,521.0,452.32,346.02
2016,9,22,15,30,829.0,75.0,2.0,21.0,476.0,397.1,300.65
2016,9,22,15,45,798.5,73.0,2.05,21.0,426.0,339.55,251.63
2016,9,22,16,0,768.0,71.0,2.1,21.0,376.0,284.11,203.33
2016,9,22,16,15,729.5,66.5,2.05,20.5,324.5,226.91,153.92
2016,9,22,16,30,691.0,62.0,2.0,20.0,273.0,173.37,108.45
2016,9,22,16,45,631.0,56.0,2.0,19.5,221.5,117.71,65.31
2016,9,22,17,0,571.0,50.0,2.0,19.0,170.0,70.67,35.39
2016,9,22,17,15,474.5,41.5,1.9,18.0,122.0,30.47,20.77
2016,9,22,17,30,378.0,33.0,1.8,17.0,74.0,25.65,15.76
2016,9,22,17,45,189.0,16.5,1.75,16.0,37.0,12.53,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,15,189.0,12.5,1.15,12.0,29.5,55.84,0.0
2016,9,23,6,30,378.0,25.0,1.3,13.0,59.0,149.67,98.58
2016,9,23,6,45,474.5,33.5,1.5,14.0,105.0,211.69,158.84
2016,9,23,7,0,571.0,42.0,1.7,15.0,151.0,281.68,220.43
2016,9,23,7,15,629.5,47.5,1.8,15.5,201.0,343.16,274.68
2016,9,23,7,30,688.0,53.0,1.9,16.0,251.0,409.23,330.83
2016,9,23,7,45,726.0,57.0,2.05,17.0,301.5,466.68,377.79
2016,9,23,8,0,764.0,61.0,2.2,18.0,352.0,525.9,424.3
2016,9,23,8,15,790.5,64.0,2.2,18.5,400.0,578.1,464.06
2016,9,23,8,30,817.0,67.0,2.2,19.0,448.0,626.31,499.52
2016,9,23,8,45,836.0,69.0,2.2,19.5,492.5,671.55,530.02
2016,9,23,9,0,855.0,71.0,2.2,20.0,537.0,715.61,559.04
2016,9,23,9,15,868.5,73.0,2.15,20.5,576.5,753.96,583.11
2016,9,23,9,30,882.0,75.0,2.1,21.0,616.0,790.21,605.31
2016,9,23,9,45,892.5,76.5,2.1,21.5,650.0,821.09,623.87
2016,9,23,10,0,903.0,78.0,2.1,22.0,684.0,849.26,640.46
2016,9,23,10,15,910.0,79.0,2.05,22.5,711.0,870.98,652.12
2016,9,23,10,30,917.0,80.0,2.0,23.0,738.0,889.54,661.66
2016,9,23,10,45,920.5,81.5,1.95,23.5,757.5,902.29,667.36
2016,9,23,11,0,924.0,83.0,1.9,24.0,777.0,911.58,670.88
2016,9,23,11,15,927.0,83.5,1.85,24.0,789.5,915.81,672.5
2016,9,23,11,30,930.0,84.0,1.8,24.0,802.0,916.49,671.98
2016,9,23,11,45,929.0,85.0,1.75,24.0,806.0,910.62,667.34
2016,9,23,12,0,928.0,86.0,1.7,24.0,810.0,901.24,660.6
2016,9,23,12,15,927.5,86.0,1.75,24.0,806.5,887.75,652.48
2016,9,23,12,30,927.0,86.0,1.8,24.0,803.0,870.85,642.2
2016,9,23,12,45,920.5,87.5,1.85,24.0,791.0,847.3,627.54
2016,9,23,13,0,914.0,89.0,1.9,24.0,779.0,820.76,610.89
2016,9,23,13,15,909.5,88.0,1.95,24.0,760.0,790.35,591.53
2016,9,23,13,30,905.0,87.0,2.0,24.0,741.0,757.2,570.18
2016,9,23,13,45,899.0,85.5,2.15,24.5,715.0,719.92,545.35
2016,9,23,14,0,893.0,84.0,2.3,25.0,689.0,680.34,518.38
2016,9,23,14,15,883.5,82.5,2.35,25.0,656.5,636.48,486.51
2016,9,23,14,30,874.0,81.0,2.4,25.0,624.0,591.02,452.62
2016,9,23,14,45,860.0,79.0,2.45,25.0,585.0,541.26,414.58
2016,9,23,15,0,846.0,77.0,2.5,25.0,546.0,490.79,374.84
2016,9,23,15,15,827.0,74.5,2.45,24.5,502.0,436.07,331.13
2016,9,23,15,30,808.0,72.0,2.4,24.0,458.0,382.49,286.87
2016,9,23,15,45,781.0,69.0,2.4,23.5,410.0,326.39,239.55
2016,9,23,16,0,754.0,66.0,2.4,23.0,362.0,272.06,192.6
2016,9,23,16,15,715.5,61.5,2.35,22.5,311.5,215.82,144.21
2016,9,23,16,30,677.0,57.0,2.3,22.0,261.0,163.23,99.91
2016,9,23,16,45,626.5,50.5,2.25,21.5,211.5,111.41,60.06
2016,9,23,17,0,576.0,44.0,2.2,21.0,162.0,65.19,31.33
2016,9,23,17,15,481.0,36.0,2.1,20.0,115.0,25.84,16.55
2016,9,23,17,30,386.0,28.0,2.0,19.0,68.0,21.17,11.69
2016,9,23,17,45,193.0,14.0,1.95,18.0,34.0,10.44,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,200.5,12.0,1.9,14.5,29.5,57.66,0.0
2016,9,24,6,30,401.0,24.0,2.2,15.0,59.0,151.4,96.83
2016,9,24,6,45,501.0,31.5,2.55,16.0,105.5,215.2,160.01
2016,9,24,7,0,601.0,39.0,2.9,17.0,152.0,289.03,224.99
2016,9,24,7,15,660.0,44.0,3.05,17.5,203.0,351.42,280.39
2016,9,24,7,30,719.0,49.0,3.2,18.0,254.0,418.45,337.76
2016,9,24,7,45,757.5,52.5,3.4,19.0,305.0,476.86,385.88
2016,9,24,8,0,796.0,56.0,3.6,20.0,356.0,537.03,433.51
2016,9,24,8,15,822.5,58.5,3.6,20.5,405.5,586.09,471.48
2016,9,24,8,30,849.0,61.0,3.6,21.0,455.0,638.68,510.37
2016,9,24,8,45,868.5,63.0,3.65,21.5,500.5,685.39,542.46
2016,9,24,9,0,888.0,65.0,3.7,22.0,546.0,730.85,573.07
2016,9,24,9,15,902.5,66.5,3.65,22.5,586.5,770.33,598.46
2016,9,24,9,30,917.0,68.0,3.6,23.0,627.0,807.66,621.94
2016,9,24,9,45,929.5,68.0,3.6,24.0,662.0,839.23,640.07
2016,9,24,10,0,942.0,68.0,3.6,25.0,697.0,868.08,656.09
2016,9,24,10,15,949.5,69.0,3.5,25.5,725.0,890.85,668.55
2016,9,24,10,30,957.0,70.0,3.4,26.0,753.0,910.33,678.72
2016,9,24,10,45,962.0,70.5,3.35,26.5,773.5,923.62,685.05
2016,9,24,11,0,967.0,71.0,3.3,27.0,794.0,933.34,689.09
2016,9,24,11,15,970.0,71.5,3.15,27.0,806.5,937.64,690.33
2016,9,24,11,30,973.0,72.0,3.0,27.0,819.0,938.22,689.23
2016,9,24,11,45,974.5,72.0,2.95,27.5,824.0,933.21,683.96
2016,9,24,12,0,976.0,72.0,2.9,28.0,829.0,924.48,676.45
2016,9,24,12,15,975.0,72.0,2.8,28.0,825.5,909.94,666.24
2016,9,24,12,30,974.0,72.0,2.7,28.0,822.0,891.84,653.84
2016,9,24,12,45,962.0,77.5,2.6,28.5,809.0,867.15,635.92
2016,9,24,13,0,950.0,83.0,2.5,29.0,796.0,839.5,616.21
2016,9,24,13,15,945.0,82.5,2.4,29.0,776.0,808.22,595.38
2016,9,24,13,30,940.0,82.0,2.3,29.0,756.0,774.11,572.64
2016,9,24,13,45,933.0,80.5,2.25,29.5,729.5,734.92,545.62
2016,9,24,14,0,926.0,79.0,2.2,30.0,703.0,693.42,516.84
2016,9,24,14,15,916.0,77.5,2.1,30.0,669.0,647.95,483.82
2016,9,24,14,30,906.0,76.0,2.0,30.0,635.0,600.83,448.91
2016,9,24,14,45,892.5,74.0,1.95,30.0,595.0,549.95,410.67
2016,9,24,15,0,879.0,72.0,1.9,30.0,555.0,498.23,370.73
2016,9,24,15,15,860.0,69.5,1.8,29.5,510.0,443.07,327.61
2016,9,24,15,30,841.0,67.0,1.7,29.0,465.0,388.16,283.29
2016,9,24,15,45,810.5,65.0,1.65,29.0,415.5,328.82,234.16
2016,9,24,16,0,780.0,63.0,1.6,29.0,366.0,273.01,186.88
2016,9,24,16,15,741.5,59.0,1.45,28.0,314.5,215.95,139.38
2016,9,24,16,30,703.0,55.0,1.3,27.0,263.0,162.53,95.81
2016,9,24,16,45,637.0,50.5,1.15,26.0,211.0,109.72,57.26
2016,9,24,17,0,571.0,46.0,1.0,25.0,159.0,61.93,29.19
2016,9,24,17,15,471.5,37.0,1.05,23.5,112.0,27.01,17.2
2016,9,24,17,30,372.0,28.0,1.1,22.0,65.0,21.47,11.47
2016,9,24,17,45,186.0,14.0,1.2,21.0,32.5,10.62,0.0
2016,9,24,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,15,187.5,12.5,1.9,16.5,28.0,54.86,0.0
2016,9,25,6,30,375.0,25.0,2.1,17.0,56.0,146.91,91.25
2016,9,25,6,45,480.5,33.0,2.35,18.0,103.0,208.95,153.71
2016,9,25,7,0,586.0,41.0,2.6,19.0,150.0,284.28,219.12
2016,9,25,7,15,647.5,46.5,2.7,19.5,201.5,347.55,274.61
2016,9,25,7,30,709.0,52.0,2.8,20.0,253.0,415.66,332.18
2016,9,25,7,45,747.5,56.5,2.95,21.0,304.0,474.69,380.18
2016,9,25,8,0,786.0,61.0,3.1,22.0,355.0,535.49,427.62
2016,9,25,8,15,813.0,64.0,3.05,22.5,404.5,588.72,467.94
2016,9,25,8,30,840.0,67.0,3.0,23.0,454.0,637.91,504.0
2016,9,25,8,45,858.5,70.0,3.0,24.0,499.5,684.6,534.37
2016,9,25,9,0,877.0,73.0,3.0,25.0,545.0,729.98,563.03
2016,9,25,9,15,891.5,75.0,2.9,25.5,585.5,769.54,587.56
2016,9,25,9,30,906.0,77.0,2.8,26.0,626.0,806.97,610.15
2016,9,25,9,45,918.0,77.5,2.75,27.0,660.5,838.28,627.23
2016,9,25,10,0,930.0,78.0,2.7,28.0,695.0,866.86,642.23
2016,9,25,10,15,937.5,79.5,2.65,28.5,723.0,889.83,654.59
2016,9,25,10,30,945.0,81.0,2.6,29.0,751.0,909.53,664.76
2016,9,25,10,45,939.5,86.5,2.55,30.0,768.5,918.93,666.88
2016,9,25,11,0,934.0,92.0,2.5,31.0,786.0,924.59,666.73
2016,9,25,11,15,937.0,92.5,2.45,31.5,798.5,928.59,666.99
2016,9,25,11,30,940.0,93.0,2.4,32.0,811.0,929.0,665.08
2016,9,25,11,45,932.0,97.5,2.35,32.5,813.0,920.52,657.64
2016,9,25,12,0,924.0,102.0,2.3,33.0,815.0,908.55,648.22
2016,9,25,12,15,923.0,102.0,2.2,33.0,811.5,894.43,638.46
2016,9,25,12,30,922.0,102.0,2.1,33.0,808.0,876.93,626.65
2016,9,25,12,45,920.5,101.0,2.05,33.5,796.5,854.69,611.11
2016,9,25,13,0,919.0,100.0,2.0,34.0,785.0,829.29,593.68
2016,9,25,13,15,913.5,99.0,1.9,34.0,765.0,797.8,573.16
2016,9,25,13,30,908.0,98.0,1.8,34.0,745.0,763.63,550.9
2016,9,25,13,45,886.5,102.0,1.7,34.0,714.5,720.92,522.94
2016,9,25,14,0,865.0,106.0,1.6,34.0,684.0,677.98,493.26
2016,9,25,14,15,853.5,104.0,1.5,34.0,650.0,632.9,461.33
2016,9,25,14,30,842.0,102.0,1.4,34.0,616.0,586.48,427.81
2016,9,25,14,45,820.0,101.0,1.35,34.0,575.0,534.44,389.82
2016,9,25,15,0,798.0,100.0,1.3,34.0,534.0,482.53,350.95
2016,9,25,15,15,775.5,96.0,1.15,33.5,489.0,427.93,309.38
2016,9,25,15,30,753.0,92.0,1.0,33.0,444.0,372.78,266.24
2016,9,25,15,45,726.5,86.5,0.9,32.5,396.5,317.2,221.86
2016,9,25,16,0,700.0,81.0,0.8,32.0,349.0,263.47,177.99
2016,9,25,16,15,656.0,75.0,0.65,31.0,298.0,207.66,133.16
2016,9,25,16,30,612.0,69.0,0.5,30.0,247.0,156.22,92.76
2016,9,25,16,45,557.5,60.0,0.35,29.5,198.0,105.62,56.35
2016,9,25,17,0,503.0,51.0,0.2,29.0,149.0,61.13,30.62
2016,9,25,17,15,398.5,40.5,0.35,28.0,103.0,30.56,19.68
2016,9,25,17,30,294.0,30.0,0.5,27.0,57.0,23.77,12.54
2016,9,25,17,45,147.0,15.0,0.7,26.0,28.5,14.74,0.0
2016,9,25,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,13.5,1.15,16.0,24.0,42.69,0.0
2016,9,26,6,30,261.0,27.0,1.3,17.0,48.0,115.77,69.64
2016,9,26,6,45,369.5,38.5,1.5,18.0,92.0,180.05,132.24
2016,9,26,7,0,478.0,50.0,1.7,19.0,136.0,254.21,195.54
2016,9,26,7,15,545.5,57.5,1.65,19.5,186.5,316.67,249.2
2016,9,26,7,30,613.0,65.0,1.6,20.0,237.0,384.78,305.62
2016,9,26,7,45,658.0,71.0,1.55,21.0,287.5,444.35,352.77
2016,9,26,8,0,703.0,77.0,1.5,22.0,338.0,506.48,399.76
2016,9,26,8,15,734.5,81.5,1.3,23.0,387.0,558.29,436.27
2016,9,26,8,30,766.0,86.0,1.1,24.0,436.0,613.04,472.8
2016,9,26,8,45,788.0,89.5,0.9,25.5,481.0,660.16,500.59
2016,9,26,9,0,810.0,93.0,0.7,27.0,526.0,706.34,524.84
2016,9,26,9,15,827.0,96.0,0.65,27.5,566.5,746.89,548.18
2016,9,26,9,30,844.0,99.0,0.6,28.0,607.0,785.61,569.8
2016,9,26,9,45,855.0,101.5,0.55,29.0,641.5,816.78,584.97
2016,9,26,10,0,866.0,104.0,0.5,30.0,676.0,845.34,598.21
2016,9,26,10,15,875.0,106.0,0.6,30.5,703.5,863.7,608.88
2016,9,26,10,30,884.0,108.0,0.7,31.0,731.0,884.15,621.02
2016,9,26,10,45,889.0,109.5,0.85,32.0,751.5,897.43,628.32
2016,9,26,11,0,894.0,111.0,1.0,33.0,772.0,907.38,633.6
2016,9,26,11,15,898.0,111.5,1.1,33.0,784.5,911.98,637.4
2016,9,26,11,30,902.0,112.0,1.2,33.0,797.0,913.14,639.21
2016,9,26,11,45,902.5,112.5,1.3,33.5,801.5,907.78,635.79
2016,9,26,12,0,903.0,113.0,1.4,34.0,806.0,898.98,630.34
2016,9,26,12,15,902.0,113.0,1.5,34.0,802.0,885.0,622.98
2016,9,26,12,30,901.0,113.0,1.6,34.0,798.0,867.72,613.56
2016,9,26,12,45,920.0,102.0,1.7,34.0,792.0,851.92,605.06
2016,9,26,13,0,939.0,91.0,1.8,34.0,786.0,832.09,593.91
2016,9,26,13,15,933.5,90.0,1.9,34.0,766.0,800.06,574.78
2016,9,26,13,30,928.0,89.0,2.0,34.0,746.0,765.29,553.69
2016,9,26,13,45,920.5,87.5,2.1,34.0,719.0,726.05,529.32
2016,9,26,14,0,913.0,86.0,2.2,34.0,692.0,684.58,502.25
2016,9,26,14,15,902.5,84.5,2.25,33.5,658.0,639.24,471.43
2016,9,26,14,30,892.0,83.0,2.3,33.0,624.0,592.34,438.49
2016,9,26,14,45,877.5,80.5,2.35,33.0,584.0,541.04,400.44
2016,9,26,15,0,863.0,78.0,2.4,33.0,544.0,489.04,360.69
2016,9,26,15,15,843.0,75.5,2.4,32.5,498.5,433.21,317.44
2016,9,26,15,30,823.0,73.0,2.4,32.0,453.0,378.58,273.61
2016,9,26,15,45,796.0,69.0,2.4,31.5,404.0,320.98,226.38
2016,9,26,16,0,769.0,65.0,2.4,31.0,355.0,265.17,179.57
2016,9,26,16,15,729.0,60.5,2.1,30.0,304.0,208.24,132.39
2016,9,26,16,30,689.0,56.0,1.8,29.0,253.0,155.15,89.68
2016,9,26,16,45,629.5,50.0,1.55,28.0,202.0,102.93,52.32
2016,9,26,17,0,570.0,44.0,1.3,27.0,151.0,55.0,25.48
2016,9,26,17,15,467.0,35.0,1.2,25.5,104.5,25.79,15.87
2016,9,26,17,30,364.0,26.0,1.1,24.0,58.0,20.17,9.47
2016,9,26,17,45,182.0,13.0,1.05,23.0,29.0,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,15,153.0,12.0,1.2,17.0,24.0,46.03,0.0
2016,9,27,6,30,306.0,24.0,1.3,18.0,48.0,124.05,71.31
2016,9,27,6,45,412.5,34.0,1.45,19.0,92.5,188.73,137.25
2016,9,27,7,0,519.0,44.0,1.6,20.0,137.0,262.36,200.3
2016,9,27,7,15,584.5,51.0,1.55,20.5,187.5,325.08,254.21
2016,9,27,7,30,650.0,58.0,1.5,21.0,238.0,393.29,310.59
2016,9,27,7,45,692.0,63.0,1.5,22.0,288.5,449.58,355.32
2016,9,27,8,0,734.0,68.0,1.5,23.0,339.0,510.29,401.36
2016,9,27,8,15,764.0,72.0,1.4,24.0,387.5,564.16,439.84
2016,9,27,8,30,794.0,76.0,1.3,25.0,436.0,618.33,476.73
2016,9,27,8,45,815.0,79.0,1.2,26.0,481.0,665.05,505.97
2016,9,27,9,0,836.0,82.0,1.1,27.0,526.0,710.69,532.55
2016,9,27,9,15,852.0,84.5,1.0,27.5,566.0,750.59,555.38
2016,9,27,9,30,868.0,87.0,0.9,28.0,606.0,783.82,573.18
2016,9,27,9,45,888.0,85.0,0.8,29.0,642.5,817.58,589.71
2016,9,27,10,0,908.0,83.0,0.7,30.0,679.0,849.09,604.23
2016,9,27,10,15,916.0,84.5,0.65,30.5,706.5,871.87,614.98
2016,9,27,10,30,924.0,86.0,0.6,31.0,734.0,891.48,623.77
2016,9,27,10,45,929.5,86.5,0.55,31.5,754.0,904.5,628.51
2016,9,27,11,0,935.0,87.0,0.5,32.0,774.0,914.07,631.27
2016,9,27,11,15,938.0,87.5,0.45,32.0,786.5,917.93,631.99
2016,9,27,11,30,941.0,88.0,0.4,32.0,799.0,918.19,630.75
2016,9,27,11,45,942.0,88.5,0.4,32.5,803.5,913.11,626.22
2016,9,27,12,0,943.0,89.0,0.4,33.0,808.0,904.45,619.76
2016,9,27,12,15,942.0,89.0,0.45,33.0,804.0,890.01,612.23
2016,9,27,12,30,941.0,89.0,0.5,33.0,800.0,872.14,602.73
2016,9,27,12,45,942.5,86.5,0.6,33.5,789.0,850.28,590.5
2016,9,27,13,0,944.0,84.0,0.7,34.0,778.0,825.07,576.12
2016,9,27,13,15,939.0,83.0,0.8,34.0,758.5,793.28,558.58
2016,9,27,13,30,934.0,82.0,0.9,34.0,739.0,758.7,538.97
2016,9,27,13,45,926.0,81.0,1.0,34.0,711.5,719.45,515.92
2016,9,27,14,0,918.0,80.0,1.1,34.0,684.0,677.98,490.1
2016,9,27,14,15,907.5,78.5,1.2,33.5,650.5,632.49,460.53
2016,9,27,14,30,897.0,77.0,1.3,33.0,617.0,585.42,428.64
2016,9,27,14,45,882.5,75.0,1.4,33.0,577.0,534.46,391.84
2016,9,27,15,0,868.0,73.0,1.5,33.0,537.0,482.79,353.14
2016,9,27,15,15,848.0,70.5,1.6,32.5,492.0,427.88,311.3
2016,9,27,15,30,828.0,68.0,1.7,32.0,447.0,371.99,267.09
2016,9,27,15,45,800.0,65.0,1.8,31.5,398.0,314.91,220.62
2016,9,27,16,0,772.0,62.0,1.9,31.0,349.0,259.71,174.53
2016,9,27,16,15,732.0,57.5,1.8,30.0,298.0,202.8,127.6
2016,9,27,16,30,692.0,53.0,1.7,29.0,247.0,149.72,85.16
2016,9,27,16,45,629.0,47.5,1.65,28.0,196.0,97.74,48.59
2016,9,27,17,0,566.0,42.0,1.6,27.0,145.0,52.87,25.02
2016,9,27,17,15,461.0,33.0,1.55,25.5,99.0,24.26,14.52
2016,9,27,17,30,356.0,24.0,1.5,24.0,53.0,18.53,7.61
2016,9,27,17,45,178.0,12.0,1.5,23.0,26.5,11.8,0.0
2016,9,27,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,156.0,11.5,0.55,15.5,23.5,45.95,0.0
2016,9,28,6,30,312.0,23.0,0.6,16.0,47.0,123.45,67.92
2016,9,28,6,45,423.5,32.5,0.65,16.5,91.5,189.95,138.29
2016,9,28,7,0,535.0,42.0,0.7,17.0,136.0,265.2,203.01
2016,9,28,7,15,601.0,48.5,0.7,17.5,186.5,328.14,257.09
2016,9,28,7,30,667.0,55.0,0.7,18.0,237.0,394.53,312.02
2016,9,28,7,45,710.5,59.0,0.7,18.5,287.5,453.36,359.08
2016,9,28,8,0,754.0,63.0,0.7,19.0,338.0,514.41,405.83
2016,9,28,8,15,783.0,66.5,0.75,20.0,387.0,567.76,444.66
2016,9,28,8,30,812.0,70.0,0.8,21.0,436.0,621.3,482.16
2016,9,28,8,45,833.5,72.5,0.85,22.0,481.0,668.3,512.75
2016,9,28,9,0,855.0,75.0,0.9,23.0,526.0,709.86,538.18
2016,9,28,9,15,870.5,77.0,1.0,23.5,566.5,749.15,563.29
2016,9,28,9,30,886.0,79.0,1.1,24.0,607.0,786.44,586.78
2016,9,28,9,45,897.5,80.5,1.25,24.5,641.0,817.66,606.65
2016,9,28,10,0,909.0,82.0,1.4,25.0,675.0,846.19,624.69
2016,9,28,10,15,917.0,83.5,1.55,25.5,702.5,868.89,638.83
2016,9,28,10,30,925.0,85.0,1.7,26.0,730.0,888.41,650.93
2016,9,28,10,45,930.5,85.5,1.85,26.5,750.0,901.35,658.77
2016,9,28,11,0,936.0,86.0,2.0,27.0,770.0,910.84,664.47
2016,9,28,11,15,939.0,86.5,2.1,27.0,782.5,914.61,667.35
2016,9,28,11,30,942.0,87.0,2.2,27.0,795.0,914.79,668.04
2016,9,28,11,45,943.5,87.0,2.3,27.5,799.0,909.52,663.99
2016,9,28,12,0,945.0,87.0,2.4,28.0,803.0,900.65,657.73
2016,9,28,12,15,943.5,87.0,2.45,28.0,799.0,885.71,648.45
2016,9,28,12,30,942.0,87.0,2.5,28.0,795.0,867.35,637.03
2016,9,28,12,45,936.5,88.0,2.65,28.0,782.5,843.51,622.69
2016,9,28,13,0,931.0,89.0,2.8,28.0,770.0,816.62,606.19
2016,9,28,13,15,925.5,88.0,2.8,27.5,750.0,784.74,586.43
2016,9,28,13,30,920.0,87.0,2.8,27.0,730.0,750.16,564.64
2016,9,28,13,45,913.5,85.5,2.85,27.0,703.0,711.84,539.19
2016,9,28,14,0,907.0,84.0,2.9,27.0,676.0,671.24,510.62
2016,9,28,14,15,895.5,82.0,2.9,26.5,642.0,625.04,477.4
2016,9,28,14,30,884.0,80.0,2.9,26.0,608.0,577.4,442.14
2016,9,28,14,45,870.5,77.5,2.95,26.0,568.0,527.04,403.07
2016,9,28,15,0,857.0,75.0,3.0,26.0,528.0,475.93,362.22
2016,9,28,15,15,836.0,72.5,2.95,25.5,483.0,420.11,317.09
2016,9,28,15,30,815.0,70.0,2.9,25.0,438.0,365.63,271.57
2016,9,28,15,45,787.5,66.5,2.9,24.5,389.5,309.0,223.35
2016,9,28,16,0,760.0,63.0,2.9,24.0,341.0,254.24,175.81
2016,9,28,16,15,718.0,58.5,2.8,23.0,290.5,197.75,127.82
2016,9,28,16,30,676.0,54.0,2.7,22.0,240.0,145.36,84.9
2016,9,28,16,45,610.5,48.0,2.65,21.5,189.5,93.9,48.01
2016,9,28,17,0,545.0,42.0,2.6,21.0,139.0,47.45,22.94
2016,9,28,17,15,432.5,33.0,2.45,20.0,94.0,24.53,15.08
2016,9,28,17,30,320.0,24.0,2.3,19.0,49.0,18.83,7.15
2016,9,28,17,45,160.0,12.0,2.2,18.5,24.5,11.8,0.0
2016,9,28,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,132.0,12.5,1.55,10.5,22.0,41.4,0.0
2016,9,29,6,30,264.0,25.0,1.7,11.0,44.0,111.09,58.61
2016,9,29,6,45,383.5,35.0,1.85,11.5,88.0,178.96,133.1
2016,9,29,7,0,503.0,45.0,2.0,12.0,132.0,255.53,200.77
2016,9,29,7,15,571.0,52.0,1.95,12.5,181.5,318.22,256.62
2016,9,29,7,30,639.0,59.0,1.9,13.0,231.0,386.62,315.37
2016,9,29,7,45,359.5,102.5,1.9,14.0,203.0,316.36,259.5
2016,9,29,8,0,80.0,146.0,1.9,15.0,175.0,201.52,163.52
2016,9,29,8,15,108.5,168.5,1.9,15.5,214.0,253.0,205.59
2016,9,29,8,30,137.0,191.0,1.9,16.0,253.0,299.82,242.59
2016,9,29,8,45,150.0,212.0,1.9,17.0,285.5,335.9,269.59
2016,9,29,9,0,163.0,233.0,1.9,18.0,318.0,372.37,296.29
2016,9,29,9,15,516.5,158.5,1.95,18.5,458.0,575.38,456.98
2016,9,29,9,30,870.0,84.0,2.0,19.0,598.0,777.28,602.73
2016,9,29,9,45,683.0,155.5,2.15,20.0,573.5,734.65,568.25
2016,9,29,10,0,496.0,227.0,2.3,21.0,549.0,668.02,514.81
2016,9,29,10,15,705.5,156.5,2.4,21.5,635.0,777.82,595.92
2016,9,29,10,30,915.0,86.0,2.5,22.0,721.0,878.17,662.92
2016,9,29,10,45,921.0,86.0,2.6,23.0,740.5,890.79,668.0
2016,9,29,11,0,927.0,86.0,2.7,24.0,760.0,900.01,671.64
2016,9,29,11,15,929.5,86.5,2.8,24.0,772.0,903.25,674.01
2016,9,29,11,30,932.0,87.0,2.9,24.0,784.0,902.93,674.15
2016,9,29,11,45,933.5,87.0,3.05,24.5,788.0,897.64,670.12
2016,9,29,12,0,935.0,87.0,3.2,25.0,792.0,888.8,663.79
2016,9,29,12,15,934.0,87.0,3.25,25.0,787.5,874.35,654.43
2016,9,29,12,30,933.0,87.0,3.3,25.0,783.0,856.5,642.86
2016,9,29,12,45,928.5,87.0,3.4,25.0,770.5,832.54,627.42
2016,9,29,13,0,924.0,87.0,3.5,25.0,758.0,805.54,609.85
2016,9,29,13,15,918.5,86.0,3.55,24.5,738.0,773.83,589.82
2016,9,29,13,30,913.0,85.0,3.6,24.0,718.0,739.44,567.71
2016,9,29,13,45,904.5,84.0,3.65,24.0,691.0,700.51,541.02
2016,9,29,14,0,896.0,83.0,3.7,24.0,664.0,659.47,511.07
2016,9,29,14,15,885.0,81.5,3.7,23.5,630.5,614.54,477.83
2016,9,29,14,30,874.0,80.0,3.7,23.0,597.0,568.14,442.54
2016,9,29,14,45,859.0,77.5,3.7,23.0,557.0,517.49,402.18
2016,9,29,15,0,844.0,75.0,3.7,23.0,517.0,466.26,360.23
2016,9,29,15,15,823.0,72.5,3.65,22.5,472.5,411.17,314.74
2016,9,29,15,30,802.0,70.0,3.6,22.0,428.0,357.43,268.94
2016,9,29,15,45,772.5,66.5,3.55,21.5,380.0,300.99,220.05
2016,9,29,16,0,743.0,63.0,3.5,21.0,332.0,246.65,172.2
2016,9,29,16,15,700.5,58.5,3.35,20.5,281.5,191.19,124.28
2016,9,29,16,30,658.0,54.0,3.2,20.0,231.0,139.91,81.9
2016,9,29,16,45,591.0,47.5,3.1,19.5,181.5,87.14,44.05
2016,9,29,17,0,524.0,41.0,3.0,19.0,132.0,43.66,21.66
2016,9,29,17,15,410.0,32.0,2.8,18.0,88.0,23.9,14.58
2016,9,29,17,30,296.0,23.0,2.6,17.0,44.0,18.15,5.48
2016,9,29,17,45,148.0,11.5,2.4,16.5,22.0,11.3,0.0
2016,9,29,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
