Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.0,11.5,8.5,0.0,0.0
2016,10,10,6,30,0.0,17.0,1.2,12.0,17.0,16.71,0.0
2016,10,10,6,45,125.5,31.5,1.4,12.5,48.5,83.22,54.05
2016,10,10,7,0,251.0,46.0,1.6,13.0,80.0,155.35,118.48
2016,10,10,7,15,298.5,62.5,1.65,13.5,119.5,205.26,163.01
2016,10,10,7,30,346.0,79.0,1.7,14.0,159.0,259.34,210.08
2016,10,10,7,45,377.0,94.0,1.8,14.5,200.0,307.21,251.0
2016,10,10,8,0,408.0,109.0,1.9,15.0,241.0,356.96,292.2
2016,10,10,8,15,439.0,118.5,1.9,15.5,280.0,401.99,328.36
2016,10,10,8,30,470.0,128.0,1.9,16.0,319.0,448.29,364.46
2016,10,10,8,45,637.5,106.0,1.95,17.0,395.5,553.47,445.95
2016,10,10,9,0,805.0,84.0,2.0,18.0,472.0,661.72,526.24
2016,10,10,9,15,823.0,86.5,2.0,18.5,511.0,700.66,551.37
2016,10,10,9,30,841.0,89.0,2.0,19.0,550.0,737.78,575.34
2016,10,10,9,45,730.5,128.0,2.05,19.5,546.0,718.02,558.91
2016,10,10,10,0,620.0,167.0,2.1,20.0,542.0,687.02,533.87
2016,10,10,10,15,758.0,129.0,2.15,20.5,607.0,764.7,588.98
2016,10,10,10,30,896.0,91.0,2.2,21.0,672.0,835.22,635.73
2016,10,10,10,45,769.5,142.5,2.3,21.5,651.0,802.14,611.03
2016,10,10,11,0,643.0,194.0,2.4,22.0,630.0,755.14,576.55
2016,10,10,11,15,568.5,224.5,2.45,22.0,614.5,721.92,551.6
2016,10,10,11,30,494.0,255.0,2.5,22.0,599.0,689.41,526.77
2016,10,10,11,45,705.0,175.0,2.6,22.5,669.0,774.75,591.4
2016,10,10,12,0,916.0,95.0,2.7,23.0,739.0,843.75,637.96
2016,10,10,12,15,914.5,95.0,2.75,23.0,734.0,828.51,627.32
2016,10,10,12,30,913.0,95.0,2.8,23.0,729.0,809.99,615.18
2016,10,10,12,45,904.5,96.5,2.85,23.0,715.0,784.6,598.31
2016,10,10,13,0,896.0,98.0,2.9,23.0,701.0,756.45,579.48
2016,10,10,13,15,890.0,97.0,2.9,22.5,681.0,724.86,558.98
2016,10,10,13,30,884.0,96.0,2.9,22.0,661.0,690.76,535.89
2016,10,10,13,45,869.0,96.0,2.9,22.0,632.0,650.9,506.03
2016,10,10,14,0,854.0,96.0,2.9,22.0,603.0,607.93,473.34
2016,10,10,14,15,840.5,94.0,2.9,21.5,568.5,562.52,438.98
2016,10,10,14,30,827.0,92.0,2.9,21.0,534.0,516.06,402.77
2016,10,10,14,45,802.0,91.0,2.9,21.0,493.0,464.46,360.82
2016,10,10,15,0,777.0,90.0,2.9,21.0,452.0,413.4,318.21
2016,10,10,15,15,749.5,86.0,2.9,20.5,407.5,358.24,271.96
2016,10,10,15,30,722.0,82.0,2.9,20.0,363.0,305.43,226.42
2016,10,10,15,45,677.0,78.0,2.9,19.5,314.5,249.82,178.44
2016,10,10,16,0,632.0,74.0,2.9,19.0,266.0,198.17,133.9
2016,10,10,16,15,573.0,66.5,2.8,18.0,217.0,145.42,90.78
2016,10,10,16,30,514.0,59.0,2.7,17.0,168.0,98.89,56.16
2016,10,10,16,45,419.5,49.0,2.6,16.5,122.0,55.23,30.48
2016,10,10,17,0,325.0,39.0,2.5,16.0,76.0,31.23,20.73
2016,10,10,17,15,162.5,19.5,2.35,15.5,38.0,15.04,1.7
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,15,54.0,7.0,1.05,9.5,9.0,0.0,0.0
2016,10,11,6,30,108.0,14.0,1.2,10.0,18.0,40.65,0.0
2016,10,11,6,45,246.5,27.5,1.35,10.5,55.5,119.66,76.92
2016,10,11,7,0,385.0,41.0,1.5,11.0,93.0,196.71,150.24
2016,10,11,7,15,469.5,50.0,1.55,11.5,139.5,260.19,207.05
2016,10,11,7,30,554.0,59.0,1.6,12.0,186.0,331.01,268.63
2016,10,11,7,45,612.0,65.0,1.65,13.0,235.5,392.01,320.26
2016,10,11,8,0,670.0,71.0,1.7,14.0,285.0,456.67,372.83
2016,10,11,8,15,706.0,75.5,1.65,14.5,332.0,509.97,414.93
2016,10,11,8,30,742.0,80.0,1.6,15.0,379.0,561.67,454.35
2016,10,11,8,45,771.0,82.5,1.6,15.5,423.5,609.59,489.81
2016,10,11,9,0,800.0,85.0,1.6,16.0,468.0,657.0,523.73
2016,10,11,9,15,818.5,87.5,1.55,16.5,507.0,696.04,549.02
2016,10,11,9,30,837.0,90.0,1.5,17.0,546.0,733.3,572.57
2016,10,11,9,45,864.5,86.5,1.5,18.0,582.0,768.52,593.62
2016,10,11,10,0,892.0,83.0,1.5,19.0,618.0,797.12,609.72
2016,10,11,10,15,901.0,84.0,1.45,19.0,644.5,818.46,622.5
2016,10,11,10,30,910.0,85.0,1.4,19.0,671.0,836.73,633.22
2016,10,11,10,45,916.5,86.0,1.4,19.5,690.0,849.72,639.84
2016,10,11,11,0,923.0,87.0,1.4,20.0,709.0,859.34,644.32
2016,10,11,11,15,926.0,87.5,1.4,20.5,720.5,862.04,644.32
2016,10,11,11,30,929.0,88.0,1.4,21.0,732.0,861.23,642.2
2016,10,11,11,45,929.5,88.5,1.4,21.5,735.0,854.85,636.56
2016,10,11,12,0,930.0,89.0,1.4,22.0,738.0,844.97,628.8
2016,10,11,12,15,928.5,88.5,1.35,22.0,733.0,829.0,617.73
2016,10,11,12,30,927.0,88.0,1.3,22.0,728.0,809.7,604.6
2016,10,11,12,45,914.5,91.5,1.3,22.0,713.0,783.2,587.3
2016,10,11,13,0,902.0,95.0,1.3,22.0,698.0,754.06,568.24
2016,10,11,13,15,806.5,122.0,1.35,22.0,649.0,691.45,525.69
2016,10,11,13,30,711.0,149.0,1.4,22.0,600.0,629.69,481.12
2016,10,11,13,45,728.0,134.5,1.45,22.0,579.0,598.87,459.7
2016,10,11,14,0,745.0,120.0,1.5,22.0,558.0,564.81,434.95
2016,10,11,14,15,708.0,121.5,1.6,21.5,518.0,514.1,397.68
2016,10,11,14,30,671.0,123.0,1.7,21.0,478.0,464.58,360.24
2016,10,11,14,45,669.5,112.0,1.85,21.0,443.5,420.59,325.4
2016,10,11,15,0,668.0,101.0,2.0,21.0,409.0,375.39,288.25
2016,10,11,15,15,606.5,102.5,2.1,20.5,361.5,319.66,242.78
2016,10,11,15,30,545.0,104.0,2.2,20.0,314.0,269.03,200.73
2016,10,11,15,45,600.0,85.5,2.3,19.5,288.0,234.56,167.97
2016,10,11,16,0,655.0,67.0,2.4,19.0,262.0,193.6,128.89
2016,10,11,16,15,596.0,60.5,2.4,18.0,213.0,140.8,85.84
2016,10,11,16,30,537.0,54.0,2.4,17.0,164.0,94.16,51.58
2016,10,11,16,45,439.5,44.5,2.45,16.5,118.0,49.92,26.42
2016,10,11,17,0,342.0,35.0,2.5,16.0,72.0,27.55,17.45
2016,10,11,17,15,171.0,17.5,2.5,15.5,36.0,13.37,0.0
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,6.5,0.4,10.5,8.0,0.0,0.0
2016,10,12,6,30,99.0,13.0,0.3,11.0,16.0,37.22,0.0
2016,10,12,6,45,236.0,27.0,0.2,11.5,52.5,114.58,70.55
2016,10,12,7,0,373.0,41.0,0.1,12.0,89.0,191.55,143.86
2016,10,12,7,15,458.0,50.5,0.15,12.5,135.5,254.98,199.15
2016,10,12,7,30,543.0,60.0,0.2,13.0,182.0,325.8,258.94
2016,10,12,7,45,601.0,66.0,0.25,13.5,231.0,386.16,308.95
2016,10,12,8,0,659.0,72.0,0.3,14.0,280.0,450.15,360.02
2016,10,12,8,15,696.0,77.0,0.35,14.5,327.5,504.02,401.6
2016,10,12,8,30,733.0,82.0,0.4,15.0,375.0,558.86,442.53
2016,10,12,8,45,760.0,85.5,0.5,15.5,418.5,603.49,475.44
2016,10,12,9,0,787.0,89.0,0.6,16.0,462.0,650.19,509.04
2016,10,12,9,15,805.5,91.5,0.6,16.0,500.5,688.74,534.77
2016,10,12,9,30,824.0,94.0,0.6,16.0,539.0,725.55,558.74
2016,10,12,9,45,836.5,96.5,0.65,16.5,572.0,755.77,577.63
2016,10,12,10,0,849.0,99.0,0.7,17.0,605.0,783.48,594.73
2016,10,12,10,15,858.5,100.5,0.8,17.0,630.5,804.97,609.51
2016,10,12,10,30,868.0,102.0,0.9,17.0,656.0,823.49,622.43
2016,10,12,10,45,875.5,102.0,1.05,17.5,675.0,835.59,630.7
2016,10,12,11,0,883.0,102.0,1.2,18.0,694.0,839.82,633.74
2016,10,12,11,15,886.0,102.5,1.25,18.5,704.5,842.34,634.41
2016,10,12,11,30,889.0,103.0,1.3,19.0,715.0,841.5,632.96
2016,10,12,11,45,751.5,157.0,1.4,19.5,676.0,787.81,596.37
2016,10,12,12,0,614.0,211.0,1.5,20.0,637.0,724.71,550.92
2016,10,12,12,15,508.5,248.0,1.55,20.0,599.0,667.52,509.23
2016,10,12,12,30,403.0,285.0,1.6,20.0,561.0,607.9,465.12
2016,10,12,12,45,368.0,288.0,1.7,20.5,536.5,574.2,440.34
2016,10,12,13,0,333.0,291.0,1.8,21.0,512.0,540.76,415.29
2016,10,12,13,15,597.5,194.5,1.9,21.0,576.0,619.34,478.35
2016,10,12,13,30,862.0,98.0,2.0,21.0,640.0,672.83,520.9
2016,10,12,13,45,739.5,129.0,2.1,21.0,580.0,597.46,463.9
2016,10,12,14,0,617.0,160.0,2.2,21.0,520.0,527.29,410.64
2016,10,12,14,15,469.5,188.0,2.3,20.5,452.0,446.04,348.79
2016,10,12,14,30,322.0,216.0,2.4,20.0,384.0,375.07,293.86
2016,10,12,14,45,214.5,206.5,2.5,20.0,315.0,298.87,234.38
2016,10,12,15,0,107.0,197.0,2.6,20.0,246.0,233.22,182.92
2016,10,12,15,15,414.5,135.0,2.55,19.5,296.0,278.91,215.09
2016,10,12,15,30,722.0,73.0,2.5,19.0,346.0,292.05,215.83
2016,10,12,15,45,685.5,67.5,2.45,19.0,299.0,236.43,166.82
2016,10,12,16,0,649.0,62.0,2.4,19.0,252.0,185.06,121.89
2016,10,12,16,15,590.5,56.0,2.2,18.0,204.5,133.42,79.92
2016,10,12,16,30,532.0,50.0,2.0,17.0,157.0,87.86,46.86
2016,10,12,16,45,441.0,40.5,1.8,16.5,112.5,44.48,22.75
2016,10,12,17,0,350.0,31.0,1.6,16.0,68.0,23.94,14.24
2016,10,12,17,15,175.0,15.5,1.65,15.5,34.0,11.7,0.0
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,1.6,10.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,1.7,10.0,12.0,11.8,0.0
2016,10,13,6,45,98.5,27.0,1.85,10.5,39.5,67.18,38.5
2016,10,13,7,0,197.0,42.0,2.0,11.0,67.0,130.58,99.01
2016,10,13,7,15,230.0,60.0,2.15,11.5,101.5,173.47,138.14
2016,10,13,7,30,263.0,78.0,2.3,12.0,136.0,212.48,173.28
2016,10,13,7,45,284.0,95.5,2.5,12.5,172.0,253.83,209.47
2016,10,13,8,0,305.0,113.0,2.7,13.0,208.0,296.35,245.59
2016,10,13,8,15,315.5,130.5,2.7,13.5,242.5,333.79,276.32
2016,10,13,8,30,326.0,148.0,2.7,14.0,277.0,371.13,306.08
2016,10,13,8,45,243.5,176.5,2.75,15.0,279.0,360.79,294.98
2016,10,13,9,0,161.0,205.0,2.8,16.0,281.0,335.77,271.99
2016,10,13,9,15,120.5,219.5,2.8,16.5,279.0,326.37,262.65
2016,10,13,9,30,80.0,234.0,2.8,17.0,277.0,306.07,244.59
2016,10,13,9,45,40.0,192.5,2.8,17.5,214.0,229.37,182.21
2016,10,13,10,0,0.0,151.0,2.8,18.0,151.0,148.53,115.82
2016,10,13,10,15,103.5,223.5,2.85,18.0,289.5,321.1,255.83
2016,10,13,10,30,207.0,296.0,2.9,18.0,428.0,484.53,382.31
2016,10,13,10,45,180.0,306.5,2.95,18.5,424.0,474.12,371.74
2016,10,13,11,0,153.0,317.0,3.0,19.0,420.0,462.63,361.32
2016,10,13,11,15,319.0,284.5,3.05,19.0,502.0,568.91,445.34
2016,10,13,11,30,485.0,252.0,3.1,19.0,584.0,673.51,525.31
2016,10,13,11,45,496.0,245.5,3.2,19.5,586.5,670.07,521.62
2016,10,13,12,0,507.0,239.0,3.3,20.0,589.0,664.53,517.14
2016,10,13,12,15,491.0,246.5,3.35,20.0,583.5,650.38,506.36
2016,10,13,12,30,475.0,254.0,3.4,20.0,578.0,634.76,494.53
2016,10,13,12,45,378.0,277.0,3.45,20.0,531.5,568.78,443.92
2016,10,13,13,0,281.0,300.0,3.5,20.0,485.0,511.72,399.49
2016,10,13,13,15,214.5,296.5,3.5,19.5,435.5,447.81,351.09
2016,10,13,13,30,148.0,293.0,3.5,19.0,386.0,392.21,308.28
2016,10,13,13,45,164.0,279.0,3.5,19.0,377.5,380.99,300.31
2016,10,13,14,0,180.0,265.0,3.5,19.0,369.0,368.28,290.82
2016,10,13,14,15,217.5,244.5,3.45,18.5,363.0,359.14,284.62
2016,10,13,14,30,255.0,224.0,3.4,18.0,357.0,348.4,276.59
2016,10,13,14,45,233.5,208.0,3.4,18.0,322.0,308.02,244.17
2016,10,13,15,0,212.0,192.0,3.4,18.0,287.0,271.13,214.23
2016,10,13,15,15,120.5,167.0,3.35,17.5,220.0,202.9,160.12
2016,10,13,15,30,29.0,142.0,3.3,17.0,153.0,144.09,113.95
2016,10,13,15,45,24.0,123.5,3.25,17.0,132.0,122.91,96.66
2016,10,13,16,0,19.0,105.0,3.2,17.0,111.0,103.16,80.33
2016,10,13,16,15,11.0,86.0,3.05,16.5,89.5,82.62,63.47
2016,10,13,16,30,3.0,67.0,2.9,16.0,68.0,63.12,47.24
2016,10,13,16,45,1.5,47.5,2.75,15.5,48.0,44.51,31.25
2016,10,13,17,0,0.0,28.0,2.6,15.0,28.0,26.68,16.29
2016,10,13,17,15,0.0,14.0,2.45,14.5,14.0,13.51,0.0
2016,10,13,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,2.55,14.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,2.4,14.0,3.0,2.95,0.0
2016,10,14,6,45,0.0,11.0,2.3,14.0,11.0,10.61,1.18
2016,10,14,7,0,0.0,19.0,2.2,14.0,19.0,18.33,9.43
2016,10,14,7,15,0.0,29.5,2.15,14.0,29.5,28.48,18.4
2016,10,14,7,30,0.0,40.0,2.1,14.0,40.0,38.63,27.3
2016,10,14,7,45,0.0,51.0,2.05,14.0,51.0,49.27,36.51
2016,10,14,8,0,0.0,62.0,2.0,14.0,62.0,59.92,45.6
2016,10,14,8,15,0.0,73.0,2.05,14.0,73.0,70.86,54.8
2016,10,14,8,30,0.0,84.0,2.1,14.0,84.0,81.8,63.89
2016,10,14,8,45,0.0,75.0,2.15,14.5,75.0,72.52,55.79
2016,10,14,9,0,0.0,66.0,2.2,15.0,66.0,63.8,48.23
2016,10,14,9,15,0.0,45.5,2.15,15.0,45.5,43.96,31.48
2016,10,14,9,30,0.0,25.0,2.1,15.0,25.0,24.15,14.74
2016,10,14,9,45,0.0,37.0,2.1,15.5,37.0,35.75,24.4
2016,10,14,10,0,0.0,49.0,2.1,16.0,49.0,47.37,33.96
2016,10,14,10,15,0.0,72.5,2.05,16.0,72.5,70.13,52.72
2016,10,14,10,30,0.0,96.0,2.0,16.0,96.0,92.98,71.37
2016,10,14,10,45,0.0,117.5,1.95,16.5,117.5,114.3,88.45
2016,10,14,11,0,0.0,139.0,1.9,17.0,139.0,135.7,105.41
2016,10,14,11,15,1.5,158.5,1.9,17.0,159.5,156.37,121.9
2016,10,14,11,30,3.0,178.0,1.9,17.0,180.0,177.05,138.32
2016,10,14,11,45,6.5,197.0,1.95,17.0,201.5,198.81,155.61
2016,10,14,12,0,10.0,216.0,2.0,17.0,223.0,220.46,172.74
2016,10,14,12,15,8.0,204.0,2.05,17.0,209.5,206.4,161.58
2016,10,14,12,30,6.0,192.0,2.1,17.0,196.0,192.49,150.64
2016,10,14,12,45,3.0,158.5,2.15,17.0,160.5,156.67,122.18
2016,10,14,13,0,0.0,125.0,2.2,17.0,125.0,121.35,93.86
2016,10,14,13,15,6.0,167.5,2.25,17.0,171.5,167.21,131.13
2016,10,14,13,30,12.0,210.0,2.3,17.0,218.0,212.75,167.62
2016,10,14,13,45,6.0,158.0,2.4,17.0,162.0,157.19,123.27
2016,10,14,14,0,0.0,106.0,2.5,17.0,106.0,102.64,79.23
2016,10,14,14,15,0.0,124.0,2.5,17.0,124.0,120.09,93.74
2016,10,14,14,30,0.0,142.0,2.5,17.0,142.0,137.43,108.08
2016,10,14,14,45,124.0,163.5,2.5,17.0,219.0,215.29,171.48
2016,10,14,15,0,248.0,185.0,2.5,17.0,296.0,278.87,220.6
2016,10,14,15,15,170.0,168.5,2.45,16.5,241.0,221.07,174.26
2016,10,14,15,30,92.0,152.0,2.4,16.0,186.0,171.87,135.49
2016,10,14,15,45,84.5,132.0,2.35,16.0,160.0,145.19,113.31
2016,10,14,16,0,77.0,112.0,2.3,16.0,134.0,119.39,91.69
2016,10,14,16,15,66.0,91.5,2.0,15.5,108.0,93.62,70.41
2016,10,14,16,30,55.0,71.0,1.7,15.0,82.0,69.28,50.53
2016,10,14,16,45,35.5,51.5,1.4,14.5,57.5,47.15,32.98
2016,10,14,17,0,16.0,32.0,1.1,14.0,33.0,29.21,18.06
2016,10,14,17,15,8.0,16.0,1.0,13.5,16.5,15.05,0.0
2016,10,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,15,6,15,38.5,5.5,1.2,9.5,6.0,0.0,0.0
2016,10,15,6,30,77.0,11.0,1.3,10.0,12.0,29.34,0.0
2016,10,15,6,45,214.5,24.0,1.4,10.5,45.5,101.25,51.46
2016,10,15,7,0,352.0,37.0,1.5,11.0,79.0,177.57,133.13
2016,10,15,7,15,441.0,45.5,1.7,11.5,123.5,239.48,189.19
2016,10,15,7,30,530.0,54.0,1.9,12.0,168.0,309.21,250.46
2016,10,15,7,45,265.0,48.0,2.15,12.5,105.0,192.67,158.58
2016,10,15,8,0,0.0,42.0,2.4,13.0,42.0,40.56,29.16
2016,10,15,8,15,0.0,49.0,2.7,13.5,49.0,47.33,34.93
2016,10,15,8,30,0.0,56.0,3.0,14.0,56.0,54.11,40.52
2016,10,15,8,45,6.5,110.5,3.3,14.5,114.0,113.08,90.0
2016,10,15,9,0,13.0,165.0,3.6,15.0,172.0,174.91,140.72
2016,10,15,9,15,80.0,201.5,3.85,15.0,244.0,268.8,218.48
2016,10,15,9,30,147.0,238.0,4.1,15.0,316.0,367.81,298.58
2016,10,15,9,45,77.5,214.0,4.35,15.5,255.5,281.46,227.19
2016,10,15,10,0,8.0,190.0,4.6,16.0,195.0,195.23,155.15
2016,10,15,10,15,8.5,195.5,4.7,16.0,200.5,200.89,159.63
2016,10,15,10,30,9.0,201.0,4.8,16.0,206.0,206.58,164.01
2016,10,15,10,45,14.5,221.5,4.95,16.5,231.0,231.83,183.94
2016,10,15,11,0,20.0,242.0,5.1,17.0,256.0,257.09,203.69
2016,10,15,11,15,20.5,246.0,5.2,17.0,260.0,261.09,206.72
2016,10,15,11,30,21.0,250.0,5.3,17.0,264.0,265.03,209.78
2016,10,15,11,45,10.5,145.5,5.45,17.0,152.5,150.31,117.76
2016,10,15,12,0,0.0,41.0,5.6,17.0,41.0,39.65,27.13
2016,10,15,12,15,0.0,40.5,5.65,17.0,40.5,39.16,26.77
2016,10,15,12,30,0.0,40.0,5.7,17.0,40.0,38.68,26.38
2016,10,15,12,45,0.0,90.5,5.8,17.5,90.5,87.6,66.51
2016,10,15,13,0,0.0,141.0,5.9,18.0,141.0,137.1,106.65
2016,10,15,13,15,0.0,76.5,5.95,17.5,76.5,74.02,55.47
2016,10,15,13,30,0.0,12.0,6.0,17.0,12.0,11.59,3.99
2016,10,15,13,45,0.0,24.0,6.1,17.0,24.0,23.19,13.68
2016,10,15,14,0,0.0,36.0,6.2,17.0,36.0,34.79,23.38
2016,10,15,14,15,0.0,22.5,6.15,16.5,22.5,21.73,12.56
2016,10,15,14,30,0.0,9.0,6.1,16.0,9.0,8.69,1.66
2016,10,15,14,45,0.0,40.5,6.05,16.0,40.5,39.12,27.33
2016,10,15,15,0,0.0,72.0,6.0,16.0,72.0,69.61,53.03
2016,10,15,15,15,0.0,38.5,5.7,15.5,38.5,37.18,25.9
2016,10,15,15,30,0.0,5.0,5.4,15.0,5.0,4.82,0.0
2016,10,15,15,45,0.0,4.5,5.1,15.0,4.5,4.34,0.0
2016,10,15,16,0,0.0,4.0,4.8,15.0,4.0,3.86,0.0
2016,10,15,16,15,0.0,3.0,4.55,14.5,3.0,2.89,0.0
2016,10,15,16,30,0.0,2.0,4.3,14.0,2.0,1.93,0.0
2016,10,15,16,45,0.0,1.0,4.1,14.0,1.0,0.96,0.0
2016,10,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,6,45,204.5,16.5,0.95,11.0,40.0,88.71,39.25
2016,10,16,7,0,409.0,33.0,1.0,12.0,80.0,191.87,142.04
2016,10,16,7,15,497.0,40.5,1.2,12.0,125.5,254.48,199.34
2016,10,16,7,30,585.0,48.0,1.4,12.0,171.0,324.85,261.58
2016,10,16,7,45,314.5,82.0,1.65,12.5,150.5,257.79,211.24
2016,10,16,8,0,44.0,116.0,1.9,13.0,130.0,148.13,120.22
2016,10,16,8,15,49.0,135.0,2.1,13.5,152.5,172.53,140.73
2016,10,16,8,30,54.0,154.0,2.3,14.0,175.0,197.19,160.74
2016,10,16,8,45,35.0,160.5,2.5,14.5,174.5,192.05,155.56
2016,10,16,9,0,16.0,167.0,2.7,15.0,174.0,179.23,144.03
2016,10,16,9,15,78.5,201.5,2.85,15.0,242.0,267.75,217.13
2016,10,16,9,30,141.0,236.0,3.0,15.0,310.0,360.93,292.04
2016,10,16,9,45,72.0,204.5,3.2,15.5,242.5,266.67,214.64
2016,10,16,10,0,3.0,173.0,3.4,16.0,175.0,173.71,137.37
2016,10,16,10,15,1.5,152.0,3.5,16.0,153.0,150.57,118.54
2016,10,16,10,30,0.0,131.0,3.6,16.0,131.0,127.93,99.96
2016,10,16,10,45,0.0,139.5,3.7,16.5,139.5,136.36,106.51
2016,10,16,11,0,0.0,148.0,3.8,17.0,148.0,144.78,113.0
2016,10,16,11,15,0.0,111.5,3.85,17.0,111.5,108.28,83.36
2016,10,16,11,30,0.0,75.0,3.9,17.0,75.0,72.58,54.23
2016,10,16,11,45,0.0,102.0,3.95,17.5,102.0,98.86,75.56
2016,10,16,12,0,0.0,129.0,4.0,18.0,129.0,125.5,96.93
2016,10,16,12,15,9.0,185.0,4.1,18.0,191.5,188.1,147.44
2016,10,16,12,30,18.0,241.0,4.2,18.0,254.0,250.85,197.36
2016,10,16,12,45,18.0,237.0,4.3,18.0,249.5,246.06,193.61
2016,10,16,13,0,18.0,233.0,4.4,18.0,245.0,241.24,190.01
2016,10,16,13,15,9.0,191.5,4.5,17.5,197.5,193.0,151.95
2016,10,16,13,30,0.0,150.0,4.6,17.0,150.0,145.81,114.22
2016,10,16,13,45,0.0,125.0,4.7,17.0,125.0,121.22,94.46
2016,10,16,14,0,0.0,100.0,4.8,17.0,100.0,96.8,74.66
2016,10,16,14,15,0.0,111.5,4.85,17.0,111.5,107.95,84.02
2016,10,16,14,30,0.0,123.0,4.9,17.0,123.0,119.03,93.33
2016,10,16,14,45,0.0,92.5,4.95,17.0,92.5,89.45,69.12
2016,10,16,15,0,0.0,62.0,5.0,17.0,62.0,59.92,44.72
2016,10,16,15,15,0.0,44.5,4.9,16.5,44.5,42.98,30.69
2016,10,16,15,30,0.0,27.0,4.8,16.0,27.0,26.06,16.5
2016,10,16,15,45,0.0,23.0,4.7,15.5,23.0,22.19,13.28
2016,10,16,16,0,0.0,19.0,4.6,15.0,19.0,18.33,10.01
2016,10,16,16,15,0.0,15.0,4.4,14.5,15.0,14.46,6.69
2016,10,16,16,30,0.0,11.0,4.2,14.0,11.0,10.6,3.33
2016,10,16,16,45,0.0,7.5,4.05,14.0,7.5,7.23,0.34
2016,10,16,17,0,0.0,4.0,3.9,14.0,4.0,3.85,0.0
2016,10,16,17,15,0.0,2.0,3.85,13.5,2.0,1.97,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,6,45,159.5,19.0,1.2,10.5,37.0,77.85,28.69
2016,10,17,7,0,319.0,38.0,1.3,11.0,74.0,165.46,122.58
2016,10,17,7,15,415.0,47.5,1.4,11.5,118.5,229.28,180.14
2016,10,17,7,30,511.0,57.0,1.5,12.0,163.0,301.49,243.04
2016,10,17,7,45,582.0,61.5,1.65,12.5,211.5,363.89,297.09
2016,10,17,8,0,653.0,66.0,1.8,13.0,260.0,430.98,353.4
2016,10,17,8,15,691.5,70.5,1.85,13.5,306.0,484.0,396.59
2016,10,17,8,30,730.0,75.0,1.9,14.0,352.0,535.68,437.43
2016,10,17,8,45,764.0,76.0,1.95,14.5,396.0,583.75,474.29
2016,10,17,9,0,798.0,77.0,2.0,15.0,440.0,631.61,509.98
2016,10,17,9,15,816.0,79.5,2.0,15.0,478.0,669.49,537.05
2016,10,17,9,30,834.0,82.0,2.0,15.0,516.0,705.59,562.07
2016,10,17,9,45,430.5,152.5,2.0,15.5,377.5,500.92,402.72
2016,10,17,10,0,27.0,223.0,2.0,16.0,239.0,244.85,193.67
2016,10,17,10,15,29.0,234.0,2.0,16.0,251.5,265.74,210.74
2016,10,17,10,30,31.0,245.0,2.0,16.0,264.0,278.52,220.42
2016,10,17,10,45,460.5,167.5,2.05,16.5,465.5,559.88,447.5
2016,10,17,11,0,890.0,90.0,2.1,17.0,667.0,816.01,633.18
2016,10,17,11,15,893.0,90.5,2.15,17.0,677.5,818.32,632.23
2016,10,17,11,30,896.0,91.0,2.2,17.0,688.0,817.25,631.56
2016,10,17,11,45,487.0,199.0,2.25,17.5,524.0,606.15,475.21
2016,10,17,12,0,78.0,307.0,2.3,18.0,360.0,374.83,291.88
2016,10,17,12,15,104.5,310.5,2.35,18.0,380.5,396.38,310.16
2016,10,17,12,30,131.0,314.0,2.4,18.0,401.0,422.52,330.58
2016,10,17,12,45,65.5,188.0,2.5,18.0,231.5,234.81,185.21
2016,10,17,13,0,0.0,62.0,2.6,18.0,62.0,59.97,43.71
2016,10,17,13,15,0.0,60.0,2.6,18.0,60.0,58.03,42.31
2016,10,17,13,30,0.0,58.0,2.6,18.0,58.0,56.08,40.78
2016,10,17,13,45,421.5,72.5,2.65,18.0,307.5,332.47,270.58
2016,10,17,14,0,843.0,87.0,2.7,18.0,557.0,568.32,451.67
2016,10,17,14,15,828.0,84.5,2.7,17.5,523.0,522.52,414.09
2016,10,17,14,30,813.0,82.0,2.7,17.0,489.0,475.86,376.5
2016,10,17,14,45,793.5,79.0,2.7,17.0,449.5,426.13,334.71
2016,10,17,15,0,774.0,76.0,2.7,17.0,410.0,376.5,291.87
2016,10,17,15,15,744.5,72.5,2.65,16.5,366.5,323.38,245.8
2016,10,17,15,30,715.0,69.0,2.6,16.0,323.0,271.94,200.19
2016,10,17,15,45,674.5,64.0,2.55,16.0,276.5,217.16,151.62
2016,10,17,16,0,634.0,59.0,2.5,16.0,230.0,167.0,107.79
2016,10,17,16,15,568.5,53.0,2.2,15.5,183.0,116.61,67.63
2016,10,17,16,30,503.0,47.0,1.9,15.0,136.0,73.1,38.0
2016,10,17,16,45,396.5,37.0,1.6,14.5,93.5,32.59,18.44
2016,10,17,17,0,290.0,27.0,1.3,14.0,51.0,21.54,10.19
2016,10,17,17,15,145.0,13.5,1.25,13.5,25.5,13.27,0.0
2016,10,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,6,45,198.5,16.0,1.05,9.0,37.5,84.37,23.77
2016,10,18,7,0,397.0,32.0,1.1,10.0,75.0,184.82,135.98
2016,10,18,7,15,490.5,40.0,1.3,10.5,121.0,248.94,195.24
2016,10,18,7,30,584.0,48.0,1.5,11.0,167.0,321.37,259.14
2016,10,18,7,45,646.0,52.5,1.7,12.0,215.5,379.67,310.04
2016,10,18,8,0,708.0,57.0,1.9,13.0,264.0,444.76,364.55
2016,10,18,8,15,744.5,60.5,1.95,13.5,311.0,497.69,407.89
2016,10,18,8,30,781.0,64.0,2.0,14.0,358.0,551.37,450.31
2016,10,18,8,45,809.5,66.0,2.1,14.5,401.5,598.56,486.69
2016,10,18,9,0,838.0,68.0,2.2,15.0,445.0,645.13,521.64
2016,10,18,9,15,855.5,70.0,2.15,15.5,483.5,678.79,543.91
2016,10,18,9,30,873.0,72.0,2.1,16.0,522.0,714.76,567.45
2016,10,18,9,45,888.5,72.5,2.1,16.5,555.0,745.35,587.04
2016,10,18,10,0,904.0,73.0,2.1,17.0,588.0,773.46,604.67
2016,10,18,10,15,912.5,74.5,2.05,17.5,614.0,794.58,616.83
2016,10,18,10,30,921.0,76.0,2.0,18.0,640.0,812.58,626.79
2016,10,18,10,45,929.5,75.5,1.95,18.5,659.0,825.04,632.9
2016,10,18,11,0,938.0,75.0,1.9,19.0,678.0,834.14,636.79
2016,10,18,11,15,941.0,75.5,1.85,19.0,688.5,836.5,637.38
2016,10,18,11,30,944.0,76.0,1.8,19.0,699.0,835.31,635.73
2016,10,18,11,45,946.5,75.0,1.75,19.5,702.0,828.51,629.2
2016,10,18,12,0,949.0,74.0,1.7,20.0,705.0,818.16,620.47
2016,10,18,12,15,947.5,73.5,1.65,20.0,699.5,801.8,608.96
2016,10,18,12,30,946.0,73.0,1.6,20.0,694.0,782.09,595.31
2016,10,18,12,45,935.5,76.0,1.6,20.0,679.5,756.42,578.1
2016,10,18,13,0,925.0,79.0,1.6,20.0,665.0,727.98,558.99
2016,10,18,13,15,918.0,78.0,1.6,20.0,644.0,695.08,536.66
2016,10,18,13,30,911.0,77.0,1.6,20.0,623.0,659.68,510.79
2016,10,18,13,45,899.0,76.0,1.6,20.0,594.5,618.97,480.38
2016,10,18,14,0,887.0,75.0,1.6,20.0,566.0,576.51,447.97
2016,10,18,14,15,872.5,73.5,1.6,20.0,531.0,530.73,412.22
2016,10,18,14,30,858.0,72.0,1.6,20.0,496.0,483.9,374.66
2016,10,18,14,45,835.0,70.0,1.6,20.0,455.5,431.82,332.04
2016,10,18,15,0,812.0,68.0,1.6,20.0,415.0,380.04,288.45
2016,10,18,15,15,784.0,65.0,1.45,19.5,370.5,326.23,242.41
2016,10,18,15,30,756.0,62.0,1.3,19.0,326.0,273.87,196.62
2016,10,18,15,45,714.0,58.0,1.2,18.5,278.5,219.09,149.14
2016,10,18,16,0,672.0,54.0,1.1,18.0,231.0,167.91,105.43
2016,10,18,16,15,608.0,48.0,1.05,17.0,183.5,116.11,65.01
2016,10,18,16,30,544.0,42.0,1.0,16.0,136.0,69.15,33.63
2016,10,18,16,45,433.5,33.0,1.0,15.5,92.5,27.63,18.04
2016,10,18,17,0,323.0,24.0,1.0,15.0,49.0,18.84,7.32
2016,10,18,17,15,161.5,12.0,1.0,14.0,24.5,11.8,0.0
2016,10,18,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,6,45,219.5,14.0,1.85,9.5,37.5,86.71,14.23
2016,10,19,7,0,439.0,28.0,2.0,10.0,75.0,189.81,138.39
2016,10,19,7,15,527.5,35.0,2.15,10.5,120.5,253.12,198.44
2016,10,19,7,30,616.0,42.0,2.3,11.0,166.0,323.92,261.8
2016,10,19,7,45,670.5,46.5,2.5,12.0,213.5,382.65,313.66
2016,10,19,8,0,725.0,51.0,2.7,13.0,261.0,444.54,366.19
2016,10,19,8,15,759.5,54.5,2.8,13.5,307.0,496.78,409.73
2016,10,19,8,30,794.0,58.0,2.9,14.0,353.0,549.61,452.27
2016,10,19,8,45,817.5,60.5,3.05,15.0,396.0,590.5,483.66
2016,10,19,9,0,841.0,63.0,3.2,16.0,439.0,634.31,516.08
2016,10,19,9,15,858.0,65.0,3.2,16.5,476.5,671.81,541.95
2016,10,19,9,30,875.0,67.0,3.2,17.0,514.0,707.4,566.01
2016,10,19,9,45,885.0,69.0,3.2,18.0,546.0,735.65,583.24
2016,10,19,10,0,895.0,71.0,3.2,19.0,578.0,761.19,598.31
2016,10,19,10,15,903.0,72.5,3.15,19.0,603.0,781.73,611.68
2016,10,19,10,30,911.0,74.0,3.1,19.0,628.0,799.16,622.88
2016,10,19,10,45,914.5,75.5,3.05,19.5,645.5,809.81,628.11
2016,10,19,11,0,918.0,77.0,3.0,20.0,663.0,817.06,631.07
2016,10,19,11,15,921.0,77.5,2.9,20.0,673.5,819.36,631.57
2016,10,19,11,30,924.0,78.0,2.8,20.0,684.0,818.18,629.79
2016,10,19,11,45,925.5,77.5,2.75,20.5,686.5,811.24,623.24
2016,10,19,12,0,927.0,77.0,2.7,21.0,689.0,800.85,614.49
2016,10,19,12,15,925.5,76.5,2.65,21.0,684.0,784.78,603.08
2016,10,19,12,30,924.0,76.0,2.6,21.0,679.0,765.44,589.51
2016,10,19,12,45,917.0,77.0,2.55,21.5,665.0,740.61,571.04
2016,10,19,13,0,910.0,78.0,2.5,22.0,651.0,712.95,550.68
2016,10,19,13,15,903.5,77.0,2.45,22.0,630.5,680.84,528.11
2016,10,19,13,30,897.0,76.0,2.4,22.0,610.0,646.25,502.04
2016,10,19,13,45,887.5,74.5,2.4,22.0,582.0,607.05,472.31
2016,10,19,14,0,878.0,73.0,2.4,22.0,554.0,565.97,440.5
2016,10,19,14,15,863.5,71.5,2.35,22.0,520.0,520.64,404.52
2016,10,19,14,30,849.0,70.0,2.3,22.0,486.0,474.29,366.83
2016,10,19,14,45,829.0,67.5,2.25,22.0,446.0,423.51,324.79
2016,10,19,15,0,809.0,65.0,2.2,22.0,406.0,372.79,281.69
2016,10,19,15,15,781.0,62.0,1.95,21.5,362.0,319.29,235.72
2016,10,19,15,30,753.0,59.0,1.7,21.0,318.0,267.24,190.14
2016,10,19,15,45,713.0,54.5,1.45,20.5,271.5,212.8,142.89
2016,10,19,16,0,673.0,50.0,1.2,20.0,225.0,161.73,99.43
2016,10,19,16,15,609.0,44.5,1.15,19.0,177.5,110.63,60.06
2016,10,19,16,30,545.0,39.0,1.1,18.0,130.0,66.24,31.47
2016,10,19,16,45,436.0,30.5,1.05,17.0,87.5,23.79,14.55
2016,10,19,17,0,327.0,22.0,1.0,16.0,45.0,17.14,5.07
2016,10,19,17,15,163.5,11.0,1.0,15.5,22.5,10.81,0.0
2016,10,19,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
