Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,15,804.5,72.5,1.7,21.5,417.0,435.75,335.86
2016,11,9,14,30,786.0,70.0,1.6,21.0,384.0,390.88,298.67
2016,11,9,14,45,760.0,67.0,1.5,21.0,346.0,342.61,257.44
2016,11,9,15,0,734.0,64.0,1.4,21.0,308.0,295.1,216.04
2016,11,9,15,15,695.0,60.0,1.25,20.5,266.5,244.24,172.15
2016,11,9,15,30,656.0,56.0,1.1,20.0,225.0,195.16,129.77
2016,11,9,15,45,598.0,50.0,0.95,19.5,181.5,144.78,88.22
2016,11,9,16,0,540.0,44.0,0.8,19.0,138.0,99.73,53.73
2016,11,9,16,15,442.5,35.5,0.8,18.0,97.0,55.71,26.02
2016,11,9,16,30,345.0,27.0,0.8,17.0,56.0,21.86,11.25
2016,11,9,16,45,172.5,13.5,0.85,16.5,28.0,13.27,0.0
2016,11,9,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,1.1,11.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,1.1,12.0,15.0,14.74,0.0
2016,11,10,7,15,186.0,25.5,1.25,12.5,48.0,101.04,56.31
2016,11,10,7,30,372.0,36.0,1.4,13.0,81.0,192.0,144.24
2016,11,10,7,45,447.5,45.5,1.55,13.5,121.5,249.28,195.95
2016,11,10,8,0,523.0,55.0,1.7,14.0,162.0,312.1,250.68
2016,11,10,8,15,572.5,61.0,1.7,14.5,203.5,363.18,294.66
2016,11,10,8,30,622.0,67.0,1.7,15.0,245.0,416.4,338.87
2016,11,10,8,45,675.5,65.0,1.75,15.5,284.0,464.02,377.67
2016,11,10,9,0,729.0,63.0,1.8,16.0,323.0,510.96,414.91
2016,11,10,9,15,755.0,69.5,1.75,16.5,363.5,554.08,447.28
2016,11,10,9,30,781.0,76.0,1.7,17.0,404.0,596.05,477.78
2016,11,10,9,45,708.0,97.0,1.65,17.5,411.0,590.43,470.97
2016,11,10,10,0,635.0,118.0,1.6,18.0,418.0,576.56,458.2
2016,11,10,10,15,745.0,97.5,1.55,18.5,467.0,637.53,503.4
2016,11,10,10,30,855.0,77.0,1.5,19.0,516.0,696.26,543.81
2016,11,10,10,45,595.0,152.0,1.45,19.5,462.5,602.89,470.78
2016,11,10,11,0,335.0,227.0,1.4,20.0,409.0,490.25,382.31
2016,11,10,11,15,606.0,153.5,1.3,20.5,489.5,612.1,475.91
2016,11,10,11,30,877.0,80.0,1.2,21.0,570.0,714.1,547.95
2016,11,10,11,45,877.0,80.5,1.1,21.5,572.0,707.5,539.98
2016,11,10,12,0,877.0,81.0,1.0,22.0,574.0,697.75,531.14
2016,11,10,12,15,874.5,80.5,0.85,22.0,568.5,682.1,518.78
2016,11,10,12,30,872.0,80.0,0.7,22.0,563.0,663.5,503.93
2016,11,10,12,45,865.5,79.5,0.6,22.5,549.5,639.49,484.51
2016,11,10,13,0,859.0,79.0,0.5,23.0,536.0,612.91,463.21
2016,11,10,13,15,850.0,78.0,0.45,23.0,516.0,583.68,441.23
2016,11,10,13,30,841.0,77.0,0.4,23.0,496.0,550.28,415.97
2016,11,10,13,45,827.5,75.5,0.4,23.0,469.0,512.12,387.29
2016,11,10,14,0,814.0,74.0,0.4,23.0,442.0,472.59,356.86
2016,11,10,14,15,794.5,71.5,0.4,23.0,409.0,428.24,322.07
2016,11,10,14,30,775.0,69.0,0.4,23.0,376.0,383.51,286.0
2016,11,10,14,45,748.5,66.0,0.4,23.0,338.5,335.69,246.68
2016,11,10,15,0,722.0,63.0,0.4,23.0,301.0,288.69,207.06
2016,11,10,15,15,682.5,59.0,0.4,22.5,259.5,238.44,164.97
2016,11,10,15,30,643.0,55.0,0.4,22.0,218.0,190.04,124.21
2016,11,10,15,45,583.5,49.0,0.45,21.5,175.5,140.28,84.12
2016,11,10,16,0,524.0,43.0,0.5,21.0,133.0,96.0,50.92
2016,11,10,16,15,426.0,34.5,0.55,20.5,93.0,53.05,24.3
2016,11,10,16,30,328.0,26.0,0.6,20.0,53.0,20.29,9.53
2016,11,10,16,45,164.0,13.0,0.65,19.5,26.5,12.78,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,0.7,11.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,0.7,11.0,7.0,6.88,0.0
2016,11,11,7,15,19.0,23.5,0.8,11.5,26.0,31.73,13.17
2016,11,11,7,30,38.0,40.0,0.9,12.0,45.0,58.89,42.1
2016,11,11,7,45,54.0,58.5,1.05,13.0,68.5,92.63,71.57
2016,11,11,8,0,70.0,77.0,1.2,14.0,92.0,122.23,97.12
2016,11,11,8,15,81.0,95.5,1.1,14.5,116.0,150.31,121.1
2016,11,11,8,30,92.0,114.0,1.0,15.0,140.0,178.89,144.91
2016,11,11,8,45,101.0,130.5,0.95,15.5,163.0,204.3,165.59
2016,11,11,9,0,110.0,147.0,0.9,16.0,186.0,230.0,186.0
2016,11,11,9,15,244.5,150.0,0.8,16.5,248.5,323.82,261.68
2016,11,11,9,30,379.0,153.0,0.7,17.0,311.0,424.95,339.6
2016,11,11,9,45,261.0,180.0,0.65,17.5,293.0,377.43,299.56
2016,11,11,10,0,143.0,207.0,0.6,18.0,275.0,324.34,255.92
2016,11,11,10,15,153.5,218.5,0.65,18.0,294.5,344.99,272.12
2016,11,11,10,30,164.0,230.0,0.7,18.0,314.0,365.35,287.45
2016,11,11,10,45,248.0,227.5,0.8,18.5,359.0,429.0,336.46
2016,11,11,11,0,332.0,225.0,0.9,19.0,404.0,484.95,378.58
2016,11,11,11,15,332.5,229.5,0.95,19.0,411.5,488.69,380.77
2016,11,11,11,30,333.0,234.0,1.0,19.0,419.0,491.16,382.52
2016,11,11,11,45,203.5,241.0,1.1,19.5,354.0,397.53,310.2
2016,11,11,12,0,74.0,248.0,1.2,20.0,289.0,306.34,238.49
2016,11,11,12,15,38.5,210.5,1.25,20.0,232.0,240.14,187.37
2016,11,11,12,30,3.0,173.0,1.3,20.0,175.0,172.09,133.55
2016,11,11,12,45,2.0,168.5,1.4,20.0,170.0,166.67,129.59
2016,11,11,13,0,1.0,164.0,1.5,20.0,165.0,161.34,125.5
2016,11,11,13,15,209.0,176.5,1.55,19.5,280.5,306.1,243.28
2016,11,11,13,30,417.0,189.0,1.6,19.0,396.0,429.46,339.02
2016,11,11,13,45,424.5,174.0,1.65,19.0,374.5,401.97,316.72
2016,11,11,14,0,432.0,159.0,1.7,19.0,353.0,372.9,293.6
2016,11,11,14,15,333.0,160.0,1.65,18.5,303.5,308.83,243.14
2016,11,11,14,30,234.0,161.0,1.6,18.0,254.0,255.13,200.71
2016,11,11,14,45,223.5,147.0,1.55,18.0,228.5,225.66,176.28
2016,11,11,15,0,213.0,133.0,1.5,18.0,203.0,196.8,151.92
2016,11,11,15,15,200.0,116.0,1.3,17.5,174.5,165.11,125.28
2016,11,11,15,30,187.0,99.0,1.1,17.0,146.0,134.54,99.41
2016,11,11,15,45,169.5,81.0,0.95,17.0,117.5,103.55,73.42
2016,11,11,16,0,152.0,63.0,0.8,17.0,89.0,74.4,49.66
2016,11,11,16,15,114.0,45.5,0.75,16.0,61.5,46.58,29.0
2016,11,11,16,30,76.0,28.0,0.7,15.0,34.0,23.33,11.69
2016,11,11,16,45,38.0,14.0,0.7,14.5,17.0,13.76,0.0
2016,11,11,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.7,11.5,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.7,12.0,13.0,12.78,0.0
2016,11,12,7,15,205.5,22.0,0.75,12.5,45.0,100.94,45.35
2016,11,12,7,30,411.0,31.0,0.8,13.0,77.0,198.2,146.35
2016,11,12,7,45,495.0,38.0,0.9,13.5,118.5,256.88,199.73
2016,11,12,8,0,579.0,45.0,1.0,14.0,160.0,321.82,255.99
2016,11,12,8,15,630.5,49.5,0.95,14.5,202.0,371.12,298.25
2016,11,12,8,30,682.0,54.0,0.9,15.0,244.0,425.49,342.77
2016,11,12,8,45,718.0,57.0,0.85,15.5,284.0,471.24,378.94
2016,11,12,9,0,754.0,60.0,0.8,16.0,324.0,517.13,413.81
2016,11,12,9,15,777.5,62.5,0.7,16.5,359.5,554.58,440.63
2016,11,12,9,30,801.0,65.0,0.6,17.0,395.0,590.73,465.43
2016,11,12,9,45,596.5,119.5,0.55,17.5,375.5,538.16,422.37
2016,11,12,10,0,392.0,174.0,0.5,18.0,356.0,468.59,366.97
2016,11,12,10,15,392.5,184.5,0.5,18.0,375.0,477.03,373.65
2016,11,12,10,30,393.0,195.0,0.5,18.0,394.0,492.09,384.11
2016,11,12,10,45,632.5,134.0,0.5,18.5,466.5,606.02,469.41
2016,11,12,11,0,872.0,73.0,0.5,19.0,539.0,701.75,536.02
2016,11,12,11,15,876.0,73.5,0.55,19.0,549.0,704.43,536.87
2016,11,12,11,30,880.0,74.0,0.6,19.0,559.0,703.93,536.93
2016,11,12,11,45,881.0,74.0,0.7,19.5,561.0,697.56,532.75
2016,11,12,12,0,882.0,74.0,0.8,20.0,563.0,688.03,526.47
2016,11,12,12,15,880.0,74.0,0.85,20.0,558.0,673.36,517.02
2016,11,12,12,30,878.0,74.0,0.9,20.0,553.0,655.69,504.92
2016,11,12,12,45,866.5,75.5,1.0,20.0,539.0,630.78,487.52
2016,11,12,13,0,855.0,77.0,1.1,20.0,525.0,603.5,467.98
2016,11,12,13,15,846.5,75.5,1.1,20.0,505.5,574.3,445.8
2016,11,12,13,30,838.0,74.0,1.1,20.0,486.0,540.95,420.14
2016,11,12,13,45,823.5,73.0,1.1,20.0,459.0,503.14,390.55
2016,11,12,14,0,809.0,72.0,1.1,20.0,432.0,464.03,359.24
2016,11,12,14,15,790.0,69.5,1.05,19.5,400.0,420.34,324.05
2016,11,12,14,30,771.0,67.0,1.0,19.0,368.0,376.25,287.53
2016,11,12,14,45,743.0,64.5,1.0,19.0,330.5,328.86,247.21
2016,11,12,15,0,715.0,62.0,1.0,19.0,293.0,282.43,206.81
2016,11,12,15,15,674.5,57.5,0.95,18.5,252.0,232.06,163.39
2016,11,12,15,30,634.0,53.0,0.9,18.0,211.0,184.53,122.34
2016,11,12,15,45,571.0,47.5,0.85,18.0,168.5,134.69,81.35
2016,11,12,16,0,508.0,42.0,0.8,18.0,126.0,91.52,48.72
2016,11,12,16,15,405.0,33.5,0.8,17.0,87.0,49.62,22.92
2016,11,12,16,30,302.0,25.0,0.8,16.0,48.0,19.63,8.45
2016,11,12,16,45,151.0,12.5,0.85,15.5,24.0,12.29,0.0
2016,11,12,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,192.0,16.0,0.95,11.5,37.0,88.5,32.52
2016,11,13,7,30,384.0,32.0,1.1,12.0,74.0,188.6,139.0
2016,11,13,7,45,470.0,40.0,1.3,12.5,115.0,247.87,193.57
2016,11,13,8,0,556.0,48.0,1.5,13.0,156.0,313.59,251.1
2016,11,13,8,15,609.0,53.0,1.4,13.5,197.5,365.72,296.1
2016,11,13,8,30,662.0,58.0,1.3,14.0,239.0,420.24,341.27
2016,11,13,8,45,696.5,62.0,1.2,14.5,279.0,462.92,375.52
2016,11,13,9,0,731.0,66.0,1.1,15.0,319.0,508.37,410.44
2016,11,13,9,15,755.5,69.0,1.0,15.0,354.5,546.33,439.11
2016,11,13,9,30,780.0,72.0,0.9,15.0,390.0,583.09,465.93
2016,11,13,9,45,798.0,74.0,0.85,15.5,420.5,612.97,486.45
2016,11,13,10,0,816.0,76.0,0.8,16.0,451.0,640.78,504.91
2016,11,13,10,15,828.5,77.5,0.75,16.0,475.5,661.98,518.82
2016,11,13,10,30,841.0,79.0,0.7,16.0,500.0,680.52,530.42
2016,11,13,10,45,851.5,79.0,0.7,16.5,518.0,693.13,537.46
2016,11,13,11,0,862.0,79.0,0.7,17.0,536.0,698.83,539.78
2016,11,13,11,15,866.5,79.5,0.6,17.5,546.5,701.84,539.01
2016,11,13,11,30,871.0,80.0,0.5,18.0,557.0,701.69,536.14
2016,11,13,11,45,875.5,79.5,0.45,18.5,560.5,697.25,531.19
2016,11,13,12,0,880.0,79.0,0.4,19.0,564.0,689.61,524.22
2016,11,13,12,15,878.5,78.5,0.35,19.0,558.5,674.76,513.43
2016,11,13,12,30,877.0,78.0,0.3,19.0,553.0,656.93,499.9
2016,11,13,12,45,875.5,76.0,0.25,19.5,541.0,634.55,482.24
2016,11,13,13,0,874.0,74.0,0.2,20.0,529.0,609.38,462.5
2016,11,13,13,15,865.0,73.0,0.25,20.0,509.0,578.28,440.24
2016,11,13,13,30,856.0,72.0,0.3,20.0,489.0,545.05,415.91
2016,11,13,13,45,844.5,70.0,0.35,20.5,462.5,508.62,387.81
2016,11,13,14,0,833.0,68.0,0.4,21.0,436.0,469.25,356.81
2016,11,13,14,15,814.5,66.0,0.45,20.5,403.5,425.51,322.95
2016,11,13,14,30,796.0,64.0,0.5,20.0,371.0,381.26,287.43
2016,11,13,14,45,769.5,61.0,0.55,20.0,333.5,332.94,247.16
2016,11,13,15,0,743.0,58.0,0.6,20.0,296.0,285.4,206.44
2016,11,13,15,15,704.0,54.0,0.6,19.5,254.5,234.75,163.16
2016,11,13,15,30,665.0,50.0,0.6,19.0,213.0,186.73,121.97
2016,11,13,15,45,605.0,44.5,0.6,18.5,170.5,136.96,81.38
2016,11,13,16,0,545.0,39.0,0.6,18.0,128.0,92.71,48.17
2016,11,13,16,15,443.0,31.0,0.65,17.5,88.5,48.46,21.04
2016,11,13,16,30,341.0,23.0,0.7,17.0,49.0,17.83,6.67
2016,11,13,16,45,170.5,11.5,0.8,16.5,24.5,11.3,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,7,15,210.0,15.0,1.05,10.0,37.0,91.51,25.09
2016,11,14,7,30,420.0,30.0,1.1,11.0,74.0,197.84,144.91
2016,11,14,7,45,505.5,37.5,1.15,12.0,115.5,257.45,200.42
2016,11,14,8,0,591.0,45.0,1.2,13.0,157.0,320.22,255.14
2016,11,14,8,15,643.5,49.5,1.15,13.5,199.5,373.17,300.86
2016,11,14,8,30,696.0,54.0,1.1,14.0,242.0,428.19,346.45
2016,11,14,8,45,730.0,58.0,1.1,14.5,282.5,474.25,383.62
2016,11,14,9,0,764.0,62.0,1.1,15.0,323.0,520.29,419.44
2016,11,14,9,15,788.0,64.5,1.0,15.5,359.0,558.17,447.19
2016,11,14,9,30,812.0,67.0,0.9,16.0,395.0,594.74,472.9
2016,11,14,9,45,825.5,70.0,0.85,17.0,425.5,623.49,491.48
2016,11,14,10,0,839.0,73.0,0.8,18.0,456.0,649.93,507.79
2016,11,14,10,15,851.0,74.5,0.75,18.5,480.5,671.09,520.5
2016,11,14,10,30,863.0,76.0,0.7,19.0,505.0,689.53,530.85
2016,11,14,10,45,870.0,77.0,0.65,19.5,522.5,697.01,533.52
2016,11,14,11,0,877.0,78.0,0.6,20.0,540.0,705.5,537.08
2016,11,14,11,15,881.0,78.5,0.65,20.0,550.0,708.19,539.12
2016,11,14,11,30,885.0,79.0,0.7,20.0,560.0,707.68,539.14
2016,11,14,11,45,885.5,79.0,0.75,20.5,562.0,700.98,534.02
2016,11,14,12,0,886.0,79.0,0.8,21.0,564.0,691.11,526.87
2016,11,14,12,15,883.5,79.0,0.85,21.0,559.0,676.13,517.07
2016,11,14,12,30,881.0,79.0,0.9,21.0,554.0,658.16,504.5
2016,11,14,12,45,875.5,78.5,0.95,21.0,541.0,634.9,487.93
2016,11,14,13,0,870.0,78.0,1.0,21.0,528.0,608.99,469.13
2016,11,14,13,15,861.0,76.5,1.05,21.0,508.0,579.28,447.1
2016,11,14,13,30,852.0,75.0,1.1,21.0,488.0,545.38,421.5
2016,11,14,13,45,837.0,74.0,1.2,21.0,460.5,507.04,392.18
2016,11,14,14,0,822.0,73.0,1.3,21.0,433.0,467.4,360.94
2016,11,14,14,15,802.5,70.5,1.3,20.5,400.5,423.21,325.51
2016,11,14,14,30,783.0,68.0,1.3,20.0,368.0,378.61,288.66
2016,11,14,14,45,753.5,65.0,1.35,20.0,330.0,329.92,247.31
2016,11,14,15,0,724.0,62.0,1.4,20.0,292.0,282.29,205.93
2016,11,14,15,15,683.0,58.0,1.25,19.0,250.5,232.16,162.82
2016,11,14,15,30,642.0,54.0,1.1,18.0,209.0,184.04,121.44
2016,11,14,15,45,578.5,48.0,1.0,17.5,166.5,134.4,80.83
2016,11,14,16,0,515.0,42.0,0.9,17.0,124.0,90.62,47.99
2016,11,14,16,15,410.0,33.0,0.9,16.0,85.0,48.19,22.06
2016,11,14,16,30,305.0,24.0,0.9,15.0,46.0,18.94,6.99
2016,11,14,16,45,152.5,12.0,0.95,14.5,23.0,11.8,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,7,15,204.0,13.5,1.3,11.5,34.5,86.53,12.48
2016,11,15,7,30,408.0,27.0,1.5,12.0,69.0,185.26,133.67
2016,11,15,7,45,490.0,34.0,1.75,12.5,108.5,242.65,188.56
2016,11,15,8,0,572.0,41.0,2.0,13.0,148.0,305.92,244.79
2016,11,15,8,15,624.0,45.5,2.1,13.5,189.0,357.51,290.42
2016,11,15,8,30,676.0,50.0,2.2,14.0,230.0,411.29,336.41
2016,11,15,8,45,708.5,53.5,2.35,14.5,269.0,455.11,373.24
2016,11,15,9,0,741.0,57.0,2.5,15.0,308.0,498.91,408.94
2016,11,15,9,15,765.0,59.5,2.55,15.0,343.0,536.04,439.0
2016,11,15,9,30,789.0,62.0,2.6,15.0,378.0,571.97,467.44
2016,11,15,9,45,398.0,109.5,2.7,15.5,269.5,389.84,320.11
2016,11,15,10,0,7.0,157.0,2.8,16.0,161.0,162.3,129.13
2016,11,15,10,15,3.5,145.0,2.85,16.0,147.0,146.49,116.34
2016,11,15,10,30,0.0,133.0,2.9,16.0,133.0,131.13,103.52
2016,11,15,10,45,0.0,111.0,2.95,16.0,111.0,108.34,84.7
2016,11,15,11,0,0.0,89.0,3.0,16.0,89.0,86.15,66.33
2016,11,15,11,15,9.5,145.0,3.05,16.0,150.5,149.29,118.46
2016,11,15,11,30,19.0,201.0,3.1,16.0,212.0,213.68,170.65
2016,11,15,11,45,20.0,203.5,3.15,16.0,214.5,216.4,172.66
2016,11,15,12,0,21.0,206.0,3.2,16.0,217.0,219.07,174.81
2016,11,15,12,15,16.5,198.0,3.25,16.0,207.0,207.15,165.14
2016,11,15,12,30,12.0,190.0,3.3,16.0,197.0,195.46,155.69
2016,11,15,12,45,6.0,145.5,3.35,16.0,149.0,146.1,115.61
2016,11,15,13,0,0.0,101.0,3.4,16.0,101.0,97.96,76.12
2016,11,15,13,15,0.0,77.5,3.35,15.5,77.5,74.95,57.29
2016,11,15,13,30,0.0,54.0,3.3,15.0,54.0,52.18,38.43
2016,11,15,13,45,0.0,96.5,3.3,15.0,96.5,93.53,73.15
2016,11,15,14,0,0.0,139.0,3.3,15.0,139.0,135.47,108.08
2016,11,15,14,15,5.0,138.0,3.15,14.5,140.0,136.5,109.27
2016,11,15,14,30,10.0,137.0,3.0,14.0,141.0,137.07,110.06
2016,11,15,14,45,7.0,124.0,2.95,14.0,126.5,122.63,98.14
2016,11,15,15,0,4.0,111.0,2.9,14.0,112.0,108.5,86.43
2016,11,15,15,15,2.0,95.5,2.7,13.5,96.0,92.54,73.17
2016,11,15,15,30,0.0,80.0,2.5,13.0,80.0,76.86,59.96
2016,11,15,15,45,0.0,63.5,2.35,12.5,63.5,60.84,46.18
2016,11,15,16,0,0.0,47.0,2.2,12.0,47.0,44.97,32.33
2016,11,15,16,15,0.0,32.0,2.05,11.5,32.0,30.66,19.56
2016,11,15,16,30,0.0,17.0,1.9,11.0,17.0,16.41,4.92
2016,11,15,16,45,0.0,8.5,1.8,11.0,8.5,8.36,0.0
2016,11,15,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,16,7,15,199.0,15.5,1.4,5.5,35.0,86.58,0.0
2016,11,16,7,30,398.0,31.0,1.6,6.0,70.0,188.84,138.0
2016,11,16,7,45,493.0,38.5,1.8,7.0,112.0,250.77,198.3
2016,11,16,8,0,588.0,46.0,2.0,8.0,154.0,319.79,259.83
2016,11,16,8,15,642.5,51.5,2.1,8.5,197.0,370.7,305.85
2016,11,16,8,30,697.0,57.0,2.2,9.0,240.0,427.54,355.15
2016,11,16,8,45,736.5,60.0,2.35,10.0,281.0,475.32,395.12
2016,11,16,9,0,776.0,63.0,2.5,11.0,322.0,523.33,433.91
2016,11,16,9,15,799.5,65.5,2.55,11.0,358.5,561.12,464.8
2016,11,16,9,30,823.0,68.0,2.6,11.0,395.0,597.52,493.92
2016,11,16,9,45,839.0,70.0,2.65,11.5,425.5,626.87,516.04
2016,11,16,10,0,855.0,72.0,2.7,12.0,456.0,653.97,535.98
2016,11,16,10,15,866.0,73.5,2.65,12.0,480.5,674.66,551.05
2016,11,16,10,30,877.0,75.0,2.6,12.0,505.0,692.56,563.4
2016,11,16,10,45,872.0,80.0,2.6,12.5,520.0,700.49,567.51
2016,11,16,11,0,867.0,85.0,2.6,13.0,535.0,705.13,569.32
2016,11,16,11,15,871.0,85.5,2.55,13.0,545.0,707.7,570.5
2016,11,16,11,30,875.0,86.0,2.5,13.0,555.0,707.09,569.44
2016,11,16,11,45,861.0,91.0,2.5,13.0,554.5,695.97,560.99
2016,11,16,12,0,847.0,96.0,2.5,13.0,554.0,681.89,549.82
2016,11,16,12,15,844.5,96.0,2.45,13.0,549.0,667.22,538.05
2016,11,16,12,30,842.0,96.0,2.4,13.0,544.0,649.67,524.0
2016,11,16,12,45,847.5,91.5,2.35,13.0,533.0,629.49,507.96
2016,11,16,13,0,853.0,87.0,2.3,13.0,522.0,606.29,489.36
2016,11,16,13,15,843.5,85.5,2.3,13.0,502.0,574.8,464.17
2016,11,16,13,30,834.0,84.0,2.3,13.0,482.0,541.28,436.93
2016,11,16,13,45,805.0,86.0,2.3,13.0,452.5,499.76,402.8
2016,11,16,14,0,776.0,88.0,2.3,13.0,423.0,457.91,367.74
2016,11,16,14,15,755.0,84.5,2.25,12.5,390.5,413.99,330.81
2016,11,16,14,30,734.0,81.0,2.2,12.0,358.0,369.69,292.58
2016,11,16,14,45,694.0,79.0,2.15,12.0,319.0,320.53,249.3
2016,11,16,15,0,654.0,77.0,2.1,12.0,280.0,273.45,207.21
2016,11,16,15,15,609.0,71.0,1.9,11.5,239.5,223.65,163.09
2016,11,16,15,30,564.0,65.0,1.7,11.0,199.0,177.24,122.18
2016,11,16,15,45,496.0,57.0,1.5,11.0,157.0,129.18,82.12
2016,11,16,16,0,428.0,49.0,1.3,11.0,115.0,87.6,50.36
2016,11,16,16,15,324.0,37.0,1.25,10.0,77.0,47.28,24.51
2016,11,16,16,30,220.0,25.0,1.2,9.0,39.0,20.23,6.74
2016,11,16,16,45,110.0,12.5,1.15,8.5,19.5,12.29,0.0
2016,11,16,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,13.5,1.3,3.5,34.0,88.57,0.0
2016,11,17,7,30,436.0,27.0,1.5,4.0,68.0,191.96,138.79
2016,11,17,7,45,525.5,34.0,1.7,5.0,109.5,253.07,200.54
2016,11,17,8,0,615.0,41.0,1.9,6.0,151.0,320.49,261.51
2016,11,17,8,15,668.5,45.5,1.95,6.5,194.0,374.15,310.16
2016,11,17,8,30,722.0,50.0,2.0,7.0,237.0,429.96,358.95
2016,11,17,8,45,757.5,53.0,2.05,8.0,277.5,476.12,397.68
2016,11,17,9,0,793.0,56.0,2.1,9.0,318.0,522.3,434.95
2016,11,17,9,15,816.5,58.5,2.05,9.5,354.5,560.42,464.99
2016,11,17,9,30,840.0,61.0,2.0,10.0,391.0,597.16,492.98
2016,11,17,9,45,857.5,62.5,1.95,11.0,422.5,623.18,511.16
2016,11,17,10,0,875.0,64.0,1.9,12.0,454.0,650.95,529.97
2016,11,17,10,15,886.5,65.5,1.8,12.0,478.5,672.29,544.45
2016,11,17,10,30,898.0,67.0,1.7,12.0,503.0,690.83,556.53
2016,11,17,10,45,905.0,67.5,1.65,12.5,520.5,702.15,562.61
2016,11,17,11,0,912.0,68.0,1.6,13.0,538.0,710.32,566.47
2016,11,17,11,15,915.5,68.5,1.55,13.0,548.5,712.83,567.36
2016,11,17,11,30,919.0,69.0,1.5,13.0,559.0,712.04,566.01
2016,11,17,11,45,918.0,70.0,1.45,13.5,561.0,705.43,559.56
2016,11,17,12,0,917.0,71.0,1.4,14.0,563.0,695.56,550.95
2016,11,17,12,15,915.0,70.5,1.35,14.0,558.0,680.17,539.31
2016,11,17,12,30,913.0,70.0,1.3,14.0,553.0,661.7,524.77
2016,11,17,12,45,906.0,70.5,1.3,14.5,539.5,638.25,505.85
2016,11,17,13,0,899.0,71.0,1.3,15.0,526.0,612.12,484.73
2016,11,17,13,15,890.0,69.5,1.25,15.0,506.0,580.19,459.53
2016,11,17,13,30,881.0,68.0,1.2,15.0,486.0,546.06,432.22
2016,11,17,13,45,864.5,67.5,1.15,15.0,458.5,507.24,400.74
2016,11,17,14,0,848.0,67.0,1.1,15.0,431.0,467.93,368.15
2016,11,17,14,15,828.5,65.0,1.0,14.5,398.0,423.65,331.36
2016,11,17,14,30,809.0,63.0,0.9,14.0,365.0,378.9,293.19
2016,11,17,14,45,779.0,60.5,0.8,14.0,327.0,329.84,250.34
2016,11,17,15,0,749.0,58.0,0.7,14.0,289.0,281.83,207.64
2016,11,17,15,15,707.5,54.0,0.6,13.5,247.5,230.83,162.86
2016,11,17,15,30,666.0,50.0,0.5,13.0,206.0,182.67,120.69
2016,11,17,15,45,602.5,44.0,0.4,12.5,163.0,132.47,79.27
2016,11,17,16,0,539.0,38.0,0.3,12.0,120.0,88.12,45.93
2016,11,17,16,15,431.0,29.5,0.25,11.5,81.0,44.23,19.15
2016,11,17,16,30,323.0,21.0,0.2,11.0,42.0,16.37,3.66
2016,11,17,16,45,161.5,10.5,0.2,11.0,21.0,10.32,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,18,7,15,189.0,14.0,1.4,3.5,31.0,79.62,0.0
2016,11,18,7,30,378.0,28.0,1.6,4.0,62.0,176.71,125.77
2016,11,18,7,45,471.0,36.0,1.85,4.5,103.0,236.66,187.58
2016,11,18,8,0,564.0,44.0,2.1,5.0,144.0,303.82,248.84
2016,11,18,8,15,622.5,50.0,2.05,5.5,187.0,359.0,298.74
2016,11,18,8,30,681.0,56.0,2.0,6.0,230.0,414.09,347.0
2016,11,18,8,45,720.5,60.0,1.95,7.0,271.0,462.21,387.22
2016,11,18,9,0,760.0,64.0,1.9,8.0,312.0,510.63,426.07
2016,11,18,9,15,785.5,66.5,1.9,8.5,348.5,549.04,456.63
2016,11,18,9,30,811.0,69.0,1.9,9.0,385.0,586.21,485.34
2016,11,18,9,45,834.5,70.0,1.9,10.0,417.5,618.83,508.9
2016,11,18,10,0,858.0,71.0,1.9,11.0,450.0,649.51,530.31
2016,11,18,10,15,869.0,72.5,1.95,11.5,474.5,670.23,544.95
2016,11,18,10,30,880.0,74.0,2.0,12.0,499.0,684.15,553.88
2016,11,18,10,45,887.0,75.0,2.15,12.5,516.0,695.88,561.8
2016,11,18,11,0,894.0,76.0,2.3,13.0,533.0,704.52,567.47
2016,11,18,11,15,896.5,76.5,2.4,13.5,543.0,706.31,567.86
2016,11,18,11,30,899.0,77.0,2.5,14.0,553.0,704.88,566.02
2016,11,18,11,45,898.0,77.5,2.65,14.5,554.5,697.85,560.4
2016,11,18,12,0,897.0,78.0,2.8,15.0,556.0,687.64,552.52
2016,11,18,12,15,894.0,77.5,2.85,15.0,550.5,671.9,540.45
2016,11,18,12,30,891.0,77.0,2.9,15.0,545.0,653.18,525.93
2016,11,18,12,45,886.0,76.0,3.0,15.5,532.5,629.81,506.91
2016,11,18,13,0,881.0,75.0,3.1,16.0,520.0,603.76,485.56
2016,11,18,13,15,872.0,74.0,3.1,16.0,500.0,572.93,460.72
2016,11,18,13,30,863.0,73.0,3.1,16.0,480.0,541.38,434.78
2016,11,18,13,45,849.0,71.5,3.15,16.0,453.0,503.1,403.19
2016,11,18,14,0,835.0,70.0,3.2,16.0,426.0,463.42,369.73
2016,11,18,14,15,815.5,68.0,3.1,15.5,393.5,419.74,332.65
2016,11,18,14,30,796.0,66.0,3.0,15.0,361.0,375.6,294.22
2016,11,18,14,45,769.0,62.5,2.95,15.0,323.5,327.2,251.12
2016,11,18,15,0,742.0,59.0,2.9,15.0,286.0,279.61,207.98
2016,11,18,15,15,700.0,55.0,2.55,14.0,245.0,228.95,162.98
2016,11,18,15,30,658.0,51.0,2.2,13.0,204.0,181.18,120.73
2016,11,18,15,45,594.0,45.0,1.9,12.5,161.5,131.46,79.24
2016,11,18,16,0,530.0,39.0,1.6,12.0,119.0,86.49,45.14
2016,11,18,16,15,417.0,30.0,1.5,11.0,80.0,43.67,19.21
2016,11,18,16,30,304.0,21.0,1.4,10.0,41.0,16.47,2.98
2016,11,18,16,45,152.0,10.5,1.3,9.5,20.5,10.32,0.0
2016,11,18,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,2.95,10.0,0.5,0.49,0.0
2016,11,19,7,30,0.0,1.0,3.0,10.0,1.0,0.96,0.0
2016,11,19,7,45,0.0,1.5,3.05,10.5,1.5,1.44,0.0
2016,11,19,8,0,0.0,2.0,3.1,11.0,2.0,1.93,0.0
2016,11,19,8,15,0.0,3.0,3.15,11.0,3.0,2.89,0.0
2016,11,19,8,30,0.0,4.0,3.2,11.0,4.0,3.85,0.0
2016,11,19,8,45,0.0,4.5,3.3,11.0,4.5,4.34,0.0
2016,11,19,9,0,0.0,5.0,3.4,11.0,5.0,4.82,0.0
2016,11,19,9,15,0.0,6.0,3.4,11.0,6.0,5.79,0.0
2016,11,19,9,30,0.0,7.0,3.4,11.0,7.0,6.75,0.19
2016,11,19,9,45,0.0,11.5,3.45,11.5,11.5,11.09,3.92
2016,11,19,10,0,0.0,16.0,3.5,12.0,16.0,15.44,7.63
2016,11,19,10,15,0.0,22.5,3.5,12.0,22.5,21.72,12.99
2016,11,19,10,30,0.0,29.0,3.5,12.0,29.0,28.0,18.34
2016,11,19,10,45,0.0,41.0,3.55,12.5,41.0,39.61,28.14
2016,11,19,11,0,0.0,53.0,3.6,13.0,53.0,51.22,37.86
2016,11,19,11,15,0.0,58.0,3.7,13.0,58.0,56.06,41.91
2016,11,19,11,30,0.0,63.0,3.8,13.0,63.0,60.91,45.96
2016,11,19,11,45,0.0,61.0,3.9,13.5,61.0,58.97,44.22
2016,11,19,12,0,0.0,59.0,4.0,14.0,59.0,57.03,42.51
2016,11,19,12,15,0.0,60.5,4.0,14.0,60.5,58.49,43.74
2016,11,19,12,30,0.0,62.0,4.0,14.0,62.0,59.94,44.98
2016,11,19,12,45,0.0,84.5,4.0,14.0,84.5,81.74,63.28
2016,11,19,13,0,0.0,107.0,4.0,14.0,107.0,103.94,81.86
2016,11,19,13,15,0.0,88.0,3.9,14.0,88.0,85.18,66.26
2016,11,19,13,30,0.0,69.0,3.8,14.0,69.0,66.71,50.86
2016,11,19,13,45,0.0,73.5,3.75,14.0,73.5,71.06,54.63
2016,11,19,14,0,0.0,78.0,3.7,14.0,78.0,75.43,58.4
2016,11,19,14,15,0.0,73.5,3.55,14.0,73.5,71.06,54.82
2016,11,19,14,30,0.0,69.0,3.4,14.0,69.0,66.7,51.23
2016,11,19,14,45,0.0,62.0,3.25,14.0,62.0,59.92,45.55
2016,11,19,15,0,0.0,55.0,3.1,14.0,55.0,53.14,39.82
2016,11,19,15,15,0.0,47.0,2.8,13.5,47.0,45.4,33.27
2016,11,19,15,30,0.0,39.0,2.5,13.0,39.0,37.66,26.63
2016,11,19,15,45,0.0,30.5,2.2,12.5,30.5,29.44,19.48
2016,11,19,16,0,0.0,22.0,1.9,12.0,22.0,21.23,12.26
2016,11,19,16,15,0.0,14.5,1.75,11.5,14.5,13.98,5.71
2016,11,19,16,30,0.0,7.0,1.6,11.0,7.0,6.75,0.0
2016,11,19,16,45,0.0,3.5,1.5,11.0,3.5,3.44,0.0
2016,11,19,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
