Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,7,15,18.0,14.5,0.8,9.0,16.0,19.4,0.0
2016,11,20,7,30,36.0,29.0,0.8,9.0,32.0,49.56,30.66
2016,11,20,7,45,60.0,46.5,0.85,9.5,55.0,80.63,60.97
2016,11,20,8,0,84.0,64.0,0.9,10.0,78.0,112.28,89.06
2016,11,20,8,15,97.5,82.0,0.95,10.0,102.5,141.3,114.79
2016,11,20,8,30,111.0,100.0,1.0,10.0,127.0,170.91,140.61
2016,11,20,8,45,118.5,117.0,1.1,10.5,150.5,196.65,162.45
2016,11,20,9,0,126.0,134.0,1.2,11.0,174.0,222.5,183.91
2016,11,20,9,15,134.0,148.5,1.2,11.0,195.5,245.6,202.96
2016,11,20,9,30,142.0,163.0,1.2,11.0,217.0,268.74,221.73
2016,11,20,9,45,157.5,176.0,1.3,11.5,240.5,294.69,242.4
2016,11,20,10,0,173.0,189.0,1.4,12.0,264.0,320.75,262.87
2016,11,20,10,15,148.0,200.5,1.45,12.0,267.5,318.29,260.01
2016,11,20,10,30,123.0,212.0,1.5,12.0,271.0,314.68,256.32
2016,11,20,10,45,108.0,218.5,1.6,12.0,271.5,303.78,247.25
2016,11,20,11,0,93.0,225.0,1.7,12.0,272.0,299.89,243.71
2016,11,20,11,15,177.0,227.5,1.65,12.0,319.0,365.7,297.5
2016,11,20,11,30,261.0,230.0,1.6,12.0,366.0,430.49,348.96
2016,11,20,11,45,133.0,201.5,1.6,12.0,271.0,302.98,246.09
2016,11,20,12,0,5.0,173.0,1.6,12.0,176.0,174.38,139.86
2016,11,20,12,15,9.0,179.5,1.5,12.0,184.5,183.36,147.65
2016,11,20,12,30,13.0,186.0,1.4,12.0,193.0,192.19,154.89
2016,11,20,12,45,8.5,175.5,1.35,12.0,180.0,178.2,143.41
2016,11,20,13,0,4.0,165.0,1.3,12.0,167.0,164.52,132.26
2016,11,20,13,15,12.0,170.5,1.25,12.0,176.0,174.32,140.58
2016,11,20,13,30,20.0,176.0,1.2,12.0,185.0,183.6,148.35
2016,11,20,13,45,81.0,179.5,1.2,12.5,214.0,219.49,177.83
2016,11,20,14,0,142.0,183.0,1.2,13.0,243.0,250.49,202.31
2016,11,20,14,15,237.5,160.0,1.15,13.0,251.0,263.26,211.53
2016,11,20,14,30,333.0,137.0,1.1,13.0,259.0,265.16,210.73
2016,11,20,14,45,522.0,99.0,1.05,13.0,267.0,276.98,214.69
2016,11,20,15,0,711.0,61.0,1.0,13.0,275.0,270.53,200.76
2016,11,20,15,15,666.5,56.5,0.9,12.5,234.5,220.46,156.46
2016,11,20,15,30,622.0,52.0,0.8,12.0,194.0,172.81,114.77
2016,11,20,15,45,554.0,46.0,0.7,12.0,152.5,124.43,74.89
2016,11,20,16,0,486.0,40.0,0.6,12.0,111.0,82.33,43.47
2016,11,20,16,15,368.0,30.5,0.65,11.5,73.5,41.44,18.75
2016,11,20,16,30,250.0,21.0,0.7,11.0,36.0,16.67,1.34
2016,11,20,16,45,125.0,10.5,0.75,10.5,18.0,10.32,0.0
2016,11,20,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,7,15,192.0,12.0,1.35,6.5,27.5,66.16,0.0
2016,11,21,7,30,384.0,24.0,1.4,7.0,55.0,164.92,106.23
2016,11,21,7,45,482.0,31.5,1.5,7.5,95.0,227.82,175.92
2016,11,21,8,0,580.0,39.0,1.6,8.0,135.0,296.27,237.79
2016,11,21,8,15,637.5,43.5,1.6,8.5,176.5,349.71,285.97
2016,11,21,8,30,695.0,48.0,1.6,9.0,218.0,405.65,334.59
2016,11,21,8,45,733.5,51.0,1.65,9.5,258.5,452.03,374.15
2016,11,21,9,0,772.0,54.0,1.7,10.0,299.0,498.69,412.6
2016,11,21,9,15,797.0,57.0,1.65,10.5,335.0,537.44,443.14
2016,11,21,9,30,822.0,60.0,1.6,11.0,371.0,574.97,471.7
2016,11,21,9,45,815.5,68.0,1.6,11.5,398.0,597.19,487.73
2016,11,21,10,0,809.0,76.0,1.6,12.0,425.0,616.25,500.99
2016,11,21,10,15,822.5,78.0,1.55,12.0,449.5,638.48,517.19
2016,11,21,10,30,836.0,80.0,1.5,12.0,474.0,658.15,531.11
2016,11,21,10,45,849.0,79.5,1.5,12.5,492.5,671.88,539.93
2016,11,21,11,0,862.0,79.0,1.5,13.0,511.0,682.7,546.25
2016,11,21,11,15,866.5,79.5,1.45,13.0,521.5,685.84,547.59
2016,11,21,11,30,871.0,80.0,1.4,13.0,532.0,685.84,546.82
2016,11,21,11,45,875.5,79.5,1.4,13.5,535.5,681.53,542.42
2016,11,21,12,0,880.0,79.0,1.4,14.0,539.0,670.89,533.28
2016,11,21,12,15,878.5,78.5,1.4,14.0,534.5,656.58,522.25
2016,11,21,12,30,877.0,78.0,1.4,14.0,530.0,639.3,508.91
2016,11,21,12,45,873.5,76.5,1.4,14.5,518.0,616.83,490.64
2016,11,21,13,0,870.0,75.0,1.4,15.0,506.0,591.68,470.15
2016,11,21,13,15,861.0,74.0,1.35,15.0,486.5,563.19,447.27
2016,11,21,13,30,852.0,73.0,1.3,15.0,467.0,530.53,420.86
2016,11,21,13,45,839.0,71.0,1.3,15.0,441.0,492.9,390.4
2016,11,21,14,0,826.0,69.0,1.3,15.0,415.0,453.84,358.05
2016,11,21,14,15,805.5,67.0,1.25,14.5,382.5,410.44,321.91
2016,11,21,14,30,785.0,65.0,1.2,14.0,350.0,366.67,284.46
2016,11,21,14,45,756.5,62.0,1.15,14.0,313.0,319.13,242.69
2016,11,21,15,0,728.0,59.0,1.1,14.0,276.0,272.52,200.98
2016,11,21,15,15,684.5,54.5,1.0,13.5,235.5,222.03,156.53
2016,11,21,15,30,641.0,50.0,0.9,13.0,195.0,174.59,115.0
2016,11,21,15,45,571.5,44.5,0.8,12.5,153.0,124.94,74.39
2016,11,21,16,0,502.0,39.0,0.7,12.0,111.0,82.42,42.93
2016,11,21,16,15,383.0,30.0,0.75,11.5,73.5,41.29,18.3
2016,11,21,16,30,264.0,21.0,0.8,11.0,36.0,16.78,0.42
2016,11,21,16,45,132.0,10.5,0.85,10.5,18.0,10.32,0.0
2016,11,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,11,22,7,15,110.0,13.5,0.2,6.0,22.0,44.11,0.0
2016,11,22,7,30,220.0,27.0,0.2,6.0,44.0,116.74,71.86
2016,11,22,7,45,296.5,39.5,0.2,6.5,78.5,170.35,130.91
2016,11,22,8,0,373.0,52.0,0.2,7.0,113.0,227.52,181.69
2016,11,22,8,15,422.0,62.0,0.25,7.5,149.5,275.16,223.64
2016,11,22,8,30,471.0,72.0,0.3,8.0,186.0,325.29,266.49
2016,11,22,8,45,498.5,82.0,0.4,8.5,221.0,366.34,301.12
2016,11,22,9,0,526.0,92.0,0.5,9.0,256.0,407.6,334.96
2016,11,22,9,15,563.5,93.0,0.65,9.0,288.0,444.84,366.03
2016,11,22,9,30,601.0,94.0,0.8,9.0,320.0,481.91,396.49
2016,11,22,9,45,519.5,121.0,0.95,9.5,328.0,470.58,386.71
2016,11,22,10,0,438.0,148.0,1.1,10.0,336.0,457.55,375.39
2016,11,22,10,15,499.0,143.5,1.15,10.0,368.5,497.63,407.59
2016,11,22,10,30,560.0,139.0,1.2,10.0,401.0,537.48,438.76
2016,11,22,10,45,540.0,151.0,1.3,10.5,411.5,540.62,439.82
2016,11,22,11,0,520.0,163.0,1.4,11.0,422.0,541.38,439.32
2016,11,22,11,15,439.0,186.0,1.4,11.0,407.5,510.64,413.93
2016,11,22,11,30,358.0,209.0,1.4,11.0,393.0,471.39,382.21
2016,11,22,11,45,322.5,216.5,1.45,11.5,383.5,452.15,366.22
2016,11,22,12,0,287.0,224.0,1.5,12.0,374.0,432.27,349.54
2016,11,22,12,15,412.0,194.0,1.5,12.0,406.5,480.73,389.07
2016,11,22,12,30,537.0,164.0,1.5,12.0,439.0,518.34,419.09
2016,11,22,12,45,470.0,175.5,1.55,12.0,412.5,477.34,386.12
2016,11,22,13,0,403.0,187.0,1.6,12.0,386.0,437.42,354.28
2016,11,22,13,15,378.0,183.5,1.6,12.0,364.5,402.71,326.74
2016,11,22,13,30,353.0,180.0,1.6,12.0,343.0,373.27,302.9
2016,11,22,13,45,277.0,178.5,1.6,12.0,302.0,321.42,260.78
2016,11,22,14,0,201.0,177.0,1.6,12.0,261.0,270.92,219.66
2016,11,22,14,15,199.5,163.0,1.55,11.5,241.0,247.32,200.36
2016,11,22,14,30,198.0,149.0,1.5,11.0,221.0,223.5,180.36
2016,11,22,14,45,185.0,135.5,1.45,11.0,197.0,196.17,156.92
2016,11,22,15,0,172.0,122.0,1.4,11.0,173.0,169.7,134.01
2016,11,22,15,15,159.0,105.0,1.25,10.5,147.0,140.82,109.12
2016,11,22,15,30,146.0,88.0,1.1,10.0,121.0,113.1,85.15
2016,11,22,15,45,128.5,70.5,0.95,10.0,94.5,85.52,61.6
2016,11,22,16,0,111.0,53.0,0.8,10.0,68.0,59.44,39.97
2016,11,22,16,15,67.0,36.5,0.8,9.5,44.5,35.91,21.75
2016,11,22,16,30,23.0,20.0,0.8,9.0,21.0,17.85,0.0
2016,11,22,16,45,11.5,10.0,0.85,8.5,10.5,9.83,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,7,15,93.5,15.0,1.0,6.5,22.0,40.71,0.0
2016,11,23,7,30,187.0,30.0,1.0,7.0,44.0,109.08,63.33
2016,11,23,7,45,306.0,41.0,1.0,7.5,82.0,175.23,134.3
2016,11,23,8,0,425.0,52.0,1.0,8.0,120.0,247.31,197.7
2016,11,23,8,15,494.5,59.5,1.15,8.5,160.5,303.4,247.39
2016,11,23,8,30,564.0,67.0,1.3,9.0,201.0,363.14,299.01
2016,11,23,8,45,612.5,71.5,1.45,9.5,241.0,411.95,340.68
2016,11,23,9,0,661.0,76.0,1.6,10.0,281.0,461.92,382.16
2016,11,23,9,15,692.0,80.0,1.65,10.0,317.0,502.05,415.13
2016,11,23,9,30,723.0,84.0,1.7,10.0,353.0,541.54,446.87
2016,11,23,9,45,748.0,86.0,1.8,10.5,384.0,574.02,471.99
2016,11,23,10,0,773.0,88.0,1.9,11.0,415.0,604.93,495.42
2016,11,23,10,15,787.0,90.0,1.9,11.0,439.5,624.26,510.02
2016,11,23,10,30,801.0,92.0,1.9,11.0,464.0,643.87,524.59
2016,11,23,10,45,815.5,91.5,1.95,11.5,483.0,658.42,534.61
2016,11,23,11,0,830.0,91.0,2.0,12.0,502.0,670.18,542.42
2016,11,23,11,15,835.0,92.0,1.95,12.0,512.5,674.25,544.64
2016,11,23,11,30,840.0,93.0,1.9,12.0,523.0,675.28,544.59
2016,11,23,11,45,844.5,92.0,1.9,12.0,526.5,670.69,540.73
2016,11,23,12,0,849.0,91.0,1.9,12.0,530.0,663.03,534.55
2016,11,23,12,15,847.0,90.5,1.9,12.0,525.0,648.65,523.22
2016,11,23,12,30,845.0,90.0,1.9,12.0,520.0,631.42,509.64
2016,11,23,12,45,841.0,88.5,1.95,12.0,508.5,609.12,492.32
2016,11,23,13,0,837.0,87.0,2.0,12.0,497.0,584.24,472.72
2016,11,23,13,15,827.0,85.5,2.0,12.0,477.5,553.6,448.01
2016,11,23,13,30,817.0,84.0,2.0,12.0,458.0,521.0,421.3
2016,11,23,13,45,803.0,82.0,2.05,12.0,432.0,484.15,390.83
2016,11,23,14,0,789.0,80.0,2.1,12.0,406.0,446.02,358.57
2016,11,23,14,15,767.5,77.0,2.0,12.0,374.0,402.7,321.03
2016,11,23,14,30,746.0,74.0,1.9,12.0,342.0,359.2,282.57
2016,11,23,14,45,716.5,70.0,1.8,12.0,305.5,311.87,240.4
2016,11,23,15,0,687.0,66.0,1.7,12.0,269.0,265.76,198.66
2016,11,23,15,15,640.5,61.5,1.5,11.5,228.5,216.5,154.91
2016,11,23,15,30,594.0,57.0,1.3,11.0,188.0,170.62,114.54
2016,11,23,15,45,522.0,49.5,1.1,10.5,147.0,121.94,74.63
2016,11,23,16,0,450.0,42.0,0.9,10.0,106.0,79.98,43.4
2016,11,23,16,15,326.5,31.5,0.9,9.0,69.0,40.18,19.0
2016,11,23,16,30,203.0,21.0,0.9,8.0,32.0,16.95,0.0
2016,11,23,16,45,101.5,10.5,0.95,7.5,16.0,10.32,0.0
2016,11,23,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,114.0,14.0,0.85,2.5,22.0,45.12,0.0
2016,11,24,7,30,228.0,28.0,0.9,3.0,44.0,116.67,63.86
2016,11,24,7,45,340.5,39.0,1.0,4.0,82.5,183.86,141.79
2016,11,24,8,0,453.0,50.0,1.1,5.0,121.0,255.28,205.76
2016,11,24,8,15,522.0,57.5,1.05,5.5,162.0,311.92,256.26
2016,11,24,8,30,591.0,65.0,1.0,6.0,203.0,372.17,308.21
2016,11,24,8,45,644.0,68.5,0.95,6.5,244.0,422.87,350.86
2016,11,24,9,0,697.0,72.0,0.9,7.0,285.0,474.91,393.04
2016,11,24,9,15,727.0,75.5,0.85,7.5,321.5,514.77,424.17
2016,11,24,9,30,757.0,79.0,0.8,8.0,358.0,553.87,453.67
2016,11,24,9,45,777.5,82.0,0.8,9.0,389.5,582.7,474.13
2016,11,24,10,0,798.0,85.0,0.8,10.0,421.0,612.57,494.72
2016,11,24,10,15,812.0,87.0,0.75,10.0,446.0,635.01,510.48
2016,11,24,10,30,826.0,89.0,0.7,10.0,471.0,654.91,524.1
2016,11,24,10,45,793.0,90.5,0.7,10.5,468.0,640.24,511.71
2016,11,24,11,0,760.0,92.0,0.7,11.0,465.0,622.3,497.29
2016,11,24,11,15,809.5,91.5,0.65,11.0,497.0,654.58,520.45
2016,11,24,11,30,859.0,91.0,0.6,11.0,529.0,683.8,540.32
2016,11,24,11,45,866.5,89.5,0.55,11.5,533.0,680.59,535.53
2016,11,24,12,0,874.0,88.0,0.5,12.0,537.0,674.18,528.83
2016,11,24,12,15,872.5,87.5,0.5,12.0,532.5,659.89,518.04
2016,11,24,12,30,871.0,87.0,0.5,12.0,528.0,642.63,505.04
2016,11,24,12,45,866.0,86.0,0.55,12.5,516.0,619.85,487.59
2016,11,24,13,0,861.0,85.0,0.6,13.0,504.0,594.45,467.93
2016,11,24,13,15,741.0,101.0,0.65,13.0,451.5,522.18,413.34
2016,11,24,13,30,621.0,117.0,0.7,13.0,399.0,452.95,360.35
2016,11,24,13,45,648.0,103.0,0.8,13.0,382.5,429.77,342.39
2016,11,24,14,0,675.0,89.0,0.9,13.0,366.0,403.0,320.22
2016,11,24,14,15,618.0,92.0,0.9,12.5,330.5,355.36,281.24
2016,11,24,14,30,561.0,95.0,0.9,12.0,295.0,310.5,243.95
2016,11,24,14,45,519.0,93.5,0.95,12.0,263.0,269.45,208.67
2016,11,24,15,0,477.0,92.0,1.0,12.0,231.0,229.79,174.13
2016,11,24,15,15,442.5,82.0,0.9,11.5,196.0,187.83,137.55
2016,11,24,15,30,408.0,72.0,0.8,11.0,161.0,148.5,103.43
2016,11,24,15,45,354.0,60.0,0.75,10.5,125.5,107.37,69.73
2016,11,24,16,0,300.0,48.0,0.7,10.0,90.0,71.34,42.22
2016,11,24,16,15,150.0,37.5,0.75,9.5,58.5,39.03,22.1
2016,11,24,16,30,0.0,27.0,0.8,9.0,27.0,24.32,0.0
2016,11,24,16,45,0.0,13.5,0.85,8.5,13.5,13.27,0.0
2016,11,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,25,7,15,17.5,12.0,0.8,5.0,13.5,16.56,0.0
2016,11,25,7,30,35.0,24.0,0.8,5.0,27.0,41.41,17.62
2016,11,25,7,45,75.0,41.0,0.8,5.5,51.0,79.52,59.42
2016,11,25,8,0,115.0,58.0,0.8,6.0,75.0,117.23,93.53
2016,11,25,8,15,136.0,75.5,0.8,6.0,102.0,149.95,123.05
2016,11,25,8,30,157.0,93.0,0.8,6.0,129.0,183.73,153.02
2016,11,25,8,45,170.0,109.5,0.85,6.5,155.0,213.12,178.45
2016,11,25,9,0,183.0,126.0,0.9,7.0,181.0,242.85,203.55
2016,11,25,9,15,199.5,138.0,0.95,7.5,205.0,269.2,225.4
2016,11,25,9,30,216.0,150.0,1.0,8.0,229.0,303.29,253.05
2016,11,25,9,45,210.5,164.0,1.05,8.5,246.5,311.74,259.24
2016,11,25,10,0,205.0,178.0,1.1,9.0,264.0,326.63,270.5
2016,11,25,10,15,142.5,188.0,1.15,9.0,249.5,299.17,246.95
2016,11,25,10,30,80.0,198.0,1.2,9.0,235.0,262.29,215.71
2016,11,25,10,45,214.5,197.5,1.3,9.5,301.0,357.3,294.78
2016,11,25,11,0,349.0,197.0,1.4,10.0,367.0,453.53,371.67
2016,11,25,11,15,274.0,212.5,1.4,10.0,347.5,419.55,342.59
2016,11,25,11,30,199.0,228.0,1.4,10.0,328.0,377.6,308.1
2016,11,25,11,45,183.5,230.0,1.45,10.0,323.0,366.93,299.57
2016,11,25,12,0,168.0,232.0,1.5,10.0,318.0,355.92,290.54
2016,11,25,12,15,137.5,229.0,1.5,10.0,299.0,329.68,269.06
2016,11,25,12,30,107.0,226.0,1.5,10.0,280.0,298.47,243.65
2016,11,25,12,45,56.0,194.5,1.5,10.5,223.0,231.18,188.29
2016,11,25,13,0,5.0,163.0,1.5,11.0,166.0,163.27,131.82
2016,11,25,13,15,15.0,168.5,1.5,10.5,175.5,174.09,141.49
2016,11,25,13,30,25.0,174.0,1.5,10.0,185.0,184.29,150.39
2016,11,25,13,45,75.5,175.5,1.5,10.0,206.5,212.47,174.02
2016,11,25,14,0,126.0,177.0,1.5,10.0,228.0,236.53,193.56
2016,11,25,14,15,193.0,158.5,1.45,10.0,230.5,239.51,195.13
2016,11,25,14,30,260.0,140.0,1.4,10.0,233.0,239.17,193.04
2016,11,25,14,45,243.0,128.5,1.4,10.0,208.0,209.61,167.35
2016,11,25,15,0,226.0,117.0,1.4,10.0,183.0,181.11,142.44
2016,11,25,15,15,208.5,101.0,1.25,9.5,155.0,149.31,114.82
2016,11,25,15,30,191.0,85.0,1.1,9.0,127.0,118.99,88.48
2016,11,25,15,45,166.5,68.0,0.95,9.0,99.0,88.36,62.46
2016,11,25,16,0,142.0,51.0,0.8,9.0,71.0,60.22,39.46
2016,11,25,16,15,71.0,36.0,0.8,8.5,46.0,35.45,21.09
2016,11,25,16,30,0.0,21.0,0.8,8.0,21.0,19.63,0.0
2016,11,25,16,45,0.0,10.5,0.8,8.0,10.5,10.32,0.0
2016,11,25,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,1.55,7.0,8.0,7.86,0.0
2016,11,26,7,30,0.0,16.0,1.6,7.0,16.0,15.44,2.13
2016,11,26,7,45,0.0,31.5,1.65,7.5,31.5,31.83,20.6
2016,11,26,8,0,0.0,47.0,1.7,8.0,47.0,48.19,35.49
2016,11,26,8,15,1.5,64.0,1.75,8.0,64.5,66.7,51.94
2016,11,26,8,30,3.0,81.0,1.8,8.0,82.0,85.1,68.17
2016,11,26,8,45,8.5,96.0,1.9,8.0,98.5,103.13,83.95
2016,11,26,9,0,14.0,111.0,2.0,8.0,115.0,121.51,99.84
2016,11,26,9,15,19.0,124.5,2.05,8.0,131.0,138.17,114.1
2016,11,26,9,30,24.0,138.0,2.1,8.0,147.0,155.1,128.43
2016,11,26,9,45,24.5,148.5,2.2,8.5,158.5,166.12,137.32
2016,11,26,10,0,25.0,159.0,2.3,9.0,170.0,177.17,146.15
2016,11,26,10,15,46.0,176.5,2.4,9.0,197.5,216.3,179.03
2016,11,26,10,30,67.0,194.0,2.5,9.0,225.0,249.17,206.38
2016,11,26,10,45,72.0,203.0,2.6,9.0,237.5,261.79,216.57
2016,11,26,11,0,77.0,212.0,2.7,9.0,250.0,274.26,226.7
2016,11,26,11,15,83.5,218.0,2.75,9.0,260.0,284.13,234.71
2016,11,26,11,30,90.0,224.0,2.8,9.0,270.0,293.74,242.52
2016,11,26,11,45,91.5,225.5,2.85,9.0,272.5,294.72,243.21
2016,11,26,12,0,93.0,227.0,2.9,9.0,275.0,295.44,243.76
2016,11,26,12,15,46.5,148.5,2.95,9.0,172.5,179.37,147.48
2016,11,26,12,30,0.0,70.0,3.0,9.0,70.0,67.68,52.49
2016,11,26,12,45,0.0,74.0,3.05,9.5,74.0,71.56,55.82
2016,11,26,13,0,0.0,78.0,3.1,10.0,78.0,75.43,59.05
2016,11,26,13,15,0.0,97.5,2.95,10.0,97.5,94.6,75.4
2016,11,26,13,30,0.0,117.0,2.8,10.0,117.0,113.96,91.86
2016,11,26,13,45,0.0,70.0,2.7,10.0,70.0,67.67,52.63
2016,11,26,14,0,0.0,23.0,2.6,10.0,23.0,22.2,13.6
2016,11,26,14,15,0.0,23.0,2.5,9.5,23.0,22.2,13.68
2016,11,26,14,30,0.0,23.0,2.4,9.0,23.0,22.19,13.74
2016,11,26,14,45,0.0,20.0,2.3,9.0,20.0,19.29,11.23
2016,11,26,15,0,0.0,17.0,2.2,9.0,17.0,16.4,8.7
2016,11,26,15,15,0.0,14.5,2.15,9.0,14.5,13.98,6.57
2016,11,26,15,30,0.0,12.0,2.1,9.0,12.0,11.57,4.42
2016,11,26,15,45,0.0,9.0,2.05,9.0,9.0,8.67,1.83
2016,11,26,16,0,0.0,6.0,2.0,9.0,6.0,5.78,0.0
2016,11,26,16,15,0.0,3.5,2.05,8.5,3.5,3.37,0.0
2016,11,26,16,30,0.0,1.0,2.1,8.0,1.0,0.96,0.0
2016,11,26,16,45,0.0,0.5,2.15,8.0,0.5,0.49,0.0
2016,11,26,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,27,7,15,128.0,11.5,1.35,5.5,19.5,45.51,0.0
2016,11,27,7,30,256.0,23.0,1.5,6.0,39.0,116.61,40.52
2016,11,27,7,45,380.5,32.0,1.65,6.5,76.5,188.16,140.79
2016,11,27,8,0,505.0,41.0,1.8,7.0,114.0,262.42,208.84
2016,11,27,8,15,573.5,47.0,1.9,7.0,155.5,318.08,259.98
2016,11,27,8,30,642.0,53.0,2.0,7.0,197.0,377.41,313.01
2016,11,27,8,45,690.5,56.0,2.1,7.5,237.5,423.42,353.49
2016,11,27,9,0,739.0,59.0,2.2,8.0,278.0,473.69,396.1
2016,11,27,9,15,560.5,93.0,2.2,8.5,271.0,435.08,364.33
2016,11,27,9,30,382.0,127.0,2.2,9.0,264.0,380.08,318.25
2016,11,27,9,45,478.5,120.5,2.2,9.5,307.0,438.37,366.41
2016,11,27,10,0,575.0,114.0,2.2,10.0,350.0,502.22,417.26
2016,11,27,10,15,720.5,92.0,2.1,10.0,406.0,578.54,477.94
2016,11,27,10,30,866.0,70.0,2.0,10.0,462.0,653.21,535.73
2016,11,27,10,45,874.5,71.0,1.95,10.5,480.0,662.24,540.55
2016,11,27,11,0,883.0,72.0,1.9,11.0,498.0,672.19,546.29
2016,11,27,11,15,887.0,73.0,1.75,11.0,509.0,676.07,547.62
2016,11,27,11,30,891.0,74.0,1.6,11.0,520.0,676.79,546.58
2016,11,27,11,45,889.5,75.0,1.5,11.5,522.5,670.72,539.7
2016,11,27,12,0,888.0,76.0,1.4,12.0,525.0,661.54,530.51
2016,11,27,12,15,885.0,75.5,1.3,12.0,520.0,646.68,518.06
2016,11,27,12,30,882.0,75.0,1.2,12.0,515.0,628.9,503.35
2016,11,27,12,45,652.5,126.0,1.2,12.5,447.5,532.42,426.97
2016,11,27,13,0,423.0,177.0,1.2,13.0,380.0,435.36,349.72
2016,11,27,13,15,372.5,178.5,1.15,12.5,352.0,391.82,316.14
2016,11,27,13,30,322.0,180.0,1.1,12.0,324.0,355.05,286.96
2016,11,27,13,45,332.0,167.5,1.05,12.0,308.5,335.1,270.61
2016,11,27,14,0,342.0,155.0,1.0,12.0,293.0,313.71,252.57
2016,11,27,14,15,327.0,143.5,1.0,12.0,267.5,281.6,225.77
2016,11,27,14,30,312.0,132.0,1.0,12.0,242.0,249.99,198.97
2016,11,27,14,45,290.0,121.5,1.0,12.0,215.0,217.73,171.35
2016,11,27,15,0,268.0,111.0,1.0,12.0,188.0,186.86,144.62
2016,11,27,15,15,247.5,96.5,0.95,11.5,159.0,153.99,116.28
2016,11,27,15,30,227.0,82.0,0.9,11.0,130.0,122.78,89.38
2016,11,27,15,45,196.5,65.5,0.85,10.5,101.0,90.1,62.16
2016,11,27,16,0,166.0,49.0,0.8,10.0,72.0,60.46,38.49
2016,11,27,16,15,83.0,35.0,0.8,9.5,46.5,34.28,19.6
2016,11,27,16,30,0.0,21.0,0.8,9.0,21.0,19.56,0.0
2016,11,27,16,45,0.0,10.5,0.85,8.5,10.5,10.32,0.0
2016,11,27,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,7,15,107.5,11.5,1.5,8.0,18.0,39.76,0.0
2016,11,28,7,30,215.0,23.0,1.7,8.0,36.0,102.43,25.01
2016,11,28,7,45,333.0,33.5,1.95,8.0,72.0,171.89,126.89
2016,11,28,8,0,451.0,44.0,2.2,8.0,108.0,243.04,192.7
2016,11,28,8,15,523.5,50.5,2.3,8.0,149.0,299.0,243.86
2016,11,28,8,30,596.0,57.0,2.4,8.0,190.0,358.9,297.29
2016,11,28,8,45,648.0,61.0,2.5,8.5,230.0,409.08,341.14
2016,11,28,9,0,700.0,65.0,2.6,9.0,270.0,460.69,384.87
2016,11,28,9,15,515.5,98.5,2.6,9.0,260.0,412.21,345.74
2016,11,28,9,30,331.0,132.0,2.6,9.0,250.0,347.51,291.93
2016,11,28,9,45,368.0,139.0,2.65,9.5,280.5,391.54,328.09
2016,11,28,10,0,405.0,146.0,2.7,10.0,311.0,428.14,357.3
2016,11,28,10,15,458.5,145.0,2.7,10.0,342.5,466.09,388.12
2016,11,28,10,30,512.0,144.0,2.7,10.0,374.0,503.81,418.36
2016,11,28,10,45,582.0,131.0,2.75,10.5,402.5,541.42,447.92
2016,11,28,11,0,652.0,118.0,2.8,11.0,431.0,575.28,474.21
2016,11,28,11,15,651.0,121.5,2.75,11.0,439.5,577.99,475.48
2016,11,28,11,30,650.0,125.0,2.7,11.0,448.0,578.27,475.01
2016,11,28,11,45,711.5,119.0,2.65,11.5,475.0,606.69,496.07
2016,11,28,12,0,773.0,113.0,2.6,12.0,502.0,631.55,513.81
2016,11,28,12,15,770.5,112.5,2.55,12.0,497.5,617.99,502.45
2016,11,28,12,30,768.0,112.0,2.5,12.0,493.0,601.82,489.25
2016,11,28,12,45,597.0,143.5,2.45,12.0,436.0,516.63,420.89
2016,11,28,13,0,426.0,175.0,2.4,12.0,379.0,434.45,354.4
2016,11,28,13,15,449.5,163.0,2.35,12.0,370.0,421.8,344.34
2016,11,28,13,30,473.0,151.0,2.3,12.0,361.0,406.56,331.46
2016,11,28,13,45,602.0,121.0,2.25,12.0,373.0,422.9,343.33
2016,11,28,14,0,731.0,91.0,2.2,12.0,385.0,427.16,344.04
2016,11,28,14,15,706.5,88.0,2.1,12.0,354.0,385.07,307.33
2016,11,28,14,30,682.0,85.0,2.0,12.0,323.0,343.14,270.31
2016,11,28,14,45,667.0,77.0,1.9,12.0,289.0,299.74,231.28
2016,11,28,15,0,652.0,69.0,1.8,12.0,255.0,256.32,191.57
2016,11,28,15,15,602.0,64.0,1.55,11.5,215.5,207.83,148.73
2016,11,28,15,30,552.0,59.0,1.3,11.0,176.0,163.08,109.69
2016,11,28,15,45,498.5,49.5,1.1,10.5,138.0,117.54,71.83
2016,11,28,16,0,445.0,40.0,0.9,10.0,100.0,76.84,40.97
2016,11,28,16,15,316.5,30.0,0.95,9.0,64.5,38.02,17.28
2016,11,28,16,30,188.0,20.0,1.0,8.0,29.0,16.28,0.0
2016,11,28,16,45,94.0,10.0,1.1,7.5,14.5,9.83,0.0
2016,11,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,7,15,190.5,9.0,1.65,3.5,19.0,58.83,0.0
2016,11,29,7,30,381.0,18.0,1.8,4.0,38.0,144.38,20.91
2016,11,29,7,45,491.0,24.5,2.0,5.0,76.5,212.66,156.46
2016,11,29,8,0,601.0,31.0,2.2,6.0,115.0,282.35,223.94
2016,11,29,8,15,662.5,35.5,2.3,6.5,156.5,336.67,274.74
2016,11,29,8,30,724.0,40.0,2.4,7.0,198.0,393.94,326.36
2016,11,29,8,45,761.5,43.0,2.5,7.5,238.0,436.58,364.68
2016,11,29,9,0,799.0,46.0,2.6,8.0,278.0,482.55,404.26
2016,11,29,9,15,824.0,48.0,2.6,8.5,314.0,520.27,435.68
2016,11,29,9,30,849.0,50.0,2.6,9.0,350.0,556.85,465.17
2016,11,29,9,45,865.0,52.0,2.6,9.5,380.5,586.53,488.32
2016,11,29,10,0,881.0,54.0,2.6,10.0,411.0,614.04,509.15
2016,11,29,10,15,893.0,55.0,2.5,10.0,436.0,635.4,525.25
2016,11,29,10,30,905.0,56.0,2.4,10.0,461.0,654.03,538.91
2016,11,29,10,45,910.5,58.0,2.3,10.5,479.0,666.7,546.43
2016,11,29,11,0,916.0,60.0,2.2,11.0,497.0,676.22,551.42
2016,11,29,11,15,920.5,60.5,2.1,11.0,507.5,680.12,553.23
2016,11,29,11,30,925.0,61.0,2.0,11.0,518.0,680.76,552.71
2016,11,29,11,45,681.5,123.0,1.95,11.5,461.0,590.21,479.14
2016,11,29,12,0,438.0,185.0,1.9,12.0,404.0,489.8,397.47
2016,11,29,12,15,679.0,124.0,1.85,12.0,460.5,571.64,464.1
2016,11,29,12,30,920.0,63.0,1.8,12.0,517.0,636.03,514.33
2016,11,29,12,45,905.0,65.5,1.75,12.5,504.0,611.17,492.6
2016,11,29,13,0,890.0,68.0,1.7,13.0,491.0,583.95,469.66
2016,11,29,13,15,881.5,67.0,1.65,13.0,472.0,554.33,445.54
2016,11,29,13,30,873.0,66.0,1.6,13.0,453.0,522.5,419.22
2016,11,29,13,45,860.0,64.5,1.6,13.0,427.5,485.93,388.89
2016,11,29,14,0,847.0,63.0,1.6,13.0,402.0,448.73,357.25
2016,11,29,14,15,827.5,61.0,1.5,12.5,370.5,405.88,320.68
2016,11,29,14,30,808.0,59.0,1.4,12.0,339.0,362.5,282.72
2016,11,29,14,45,779.0,56.0,1.3,12.0,302.5,314.73,240.03
2016,11,29,15,0,750.0,53.0,1.2,12.0,266.0,267.85,197.45
2016,11,29,15,15,706.5,49.5,1.05,11.5,226.0,218.24,153.17
2016,11,29,15,30,663.0,46.0,0.9,11.0,186.0,171.54,111.9
2016,11,29,15,45,593.5,40.0,0.8,10.5,145.0,122.04,71.31
2016,11,29,16,0,524.0,34.0,0.7,10.0,104.0,78.83,39.46
2016,11,29,16,15,400.5,25.5,0.65,9.5,67.0,37.83,15.17
2016,11,29,16,30,277.0,17.0,0.6,9.0,30.0,13.31,0.0
2016,11,29,16,45,138.5,8.5,0.6,9.0,15.0,8.36,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,8.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
