Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,0.65,6.0,15.5,15.24,0.0
2016,11,30,7,30,0.0,31.0,0.6,6.0,31.0,37.66,0.0
2016,11,30,7,45,228.5,35.0,0.6,6.5,66.5,136.68,99.03
2016,11,30,8,0,457.0,39.0,0.6,7.0,102.0,237.62,186.46
2016,11,30,8,15,529.0,45.5,0.7,7.0,142.0,292.9,236.36
2016,11,30,8,30,601.0,52.0,0.8,7.0,182.0,352.28,288.7
2016,11,30,8,45,649.5,56.0,0.95,7.5,221.5,400.55,330.68
2016,11,30,9,0,698.0,60.0,1.1,8.0,261.0,447.44,370.47
2016,11,30,9,15,375.0,100.5,1.15,8.0,210.0,334.49,279.26
2016,11,30,9,30,52.0,141.0,1.2,8.0,159.0,181.79,150.38
2016,11,30,9,45,30.0,142.0,1.3,8.5,153.0,168.71,139.27
2016,11,30,10,0,8.0,143.0,1.4,9.0,147.0,149.3,122.18
2016,11,30,10,15,24.5,161.5,1.4,9.0,173.0,179.09,147.33
2016,11,30,10,30,41.0,180.0,1.4,9.0,199.0,216.37,178.23
2016,11,30,10,45,435.0,132.5,1.4,9.5,338.5,441.52,366.93
2016,11,30,11,0,829.0,85.0,1.4,10.0,478.0,649.7,529.08
2016,11,30,11,15,835.0,85.5,1.4,10.0,489.0,654.3,529.98
2016,11,30,11,30,841.0,86.0,1.4,10.0,500.0,655.9,530.71
2016,11,30,11,45,845.5,85.5,1.45,10.5,504.5,652.35,527.05
2016,11,30,12,0,850.0,85.0,1.5,11.0,509.0,645.75,521.07
2016,11,30,12,15,848.0,85.0,1.55,11.0,505.0,632.55,510.94
2016,11,30,12,30,846.0,85.0,1.6,11.0,501.0,616.49,498.51
2016,11,30,12,45,843.5,83.5,1.65,11.0,490.0,595.74,482.33
2016,11,30,13,0,841.0,82.0,1.7,11.0,479.0,572.34,463.79
2016,11,30,13,15,831.5,80.5,1.7,11.0,460.5,542.62,439.7
2016,11,30,13,30,822.0,79.0,1.7,11.0,442.0,510.88,413.55
2016,11,30,13,45,809.5,77.0,1.75,11.0,417.5,475.35,384.02
2016,11,30,14,0,797.0,75.0,1.8,11.0,393.0,438.41,352.57
2016,11,30,14,15,775.5,72.5,1.75,11.0,361.5,396.08,315.77
2016,11,30,14,30,754.0,70.0,1.7,11.0,330.0,353.5,277.97
2016,11,30,14,45,723.0,66.5,1.7,11.0,294.0,306.85,236.35
2016,11,30,15,0,692.0,63.0,1.7,11.0,258.0,261.01,194.8
2016,11,30,15,15,644.5,58.0,1.5,10.5,218.5,211.49,150.7
2016,11,30,15,30,597.0,53.0,1.3,10.0,179.0,165.37,110.1
2016,11,30,15,45,523.0,46.0,1.1,9.5,138.5,117.39,70.86
2016,11,30,16,0,449.0,39.0,0.9,9.0,98.0,76.21,40.42
2016,11,30,16,15,224.5,33.5,0.85,8.5,63.0,37.43,18.75
2016,11,30,16,30,0.0,28.0,0.8,8.0,28.0,24.71,0.0
2016,11,30,16,45,0.0,14.0,0.8,7.5,14.0,13.76,0.0
2016,11,30,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,7,15,171.0,8.5,1.5,2.5,17.0,52.43,0.0
2016,12,1,7,30,342.0,17.0,1.7,3.0,34.0,128.66,0.0
2016,12,1,7,45,462.0,24.5,1.9,4.0,72.0,200.05,143.96
2016,12,1,8,0,582.0,32.0,2.1,5.0,110.0,272.91,215.91
2016,12,1,8,15,647.5,36.5,2.35,5.5,151.5,328.03,267.86
2016,12,1,8,30,713.0,41.0,2.6,6.0,193.0,386.35,320.91
2016,12,1,8,45,754.0,44.5,2.9,6.5,233.5,434.14,364.09
2016,12,1,9,0,795.0,48.0,3.2,7.0,274.0,482.44,406.37
2016,12,1,9,15,822.0,50.5,3.3,7.5,310.5,518.27,437.03
2016,12,1,9,30,849.0,53.0,3.4,8.0,347.0,556.49,468.57
2016,12,1,9,45,862.0,56.5,3.55,8.5,378.0,586.18,492.5
2016,12,1,10,0,875.0,60.0,3.7,9.0,409.0,613.57,514.04
2016,12,1,10,15,888.0,61.0,3.7,9.5,434.5,635.48,530.44
2016,12,1,10,30,901.0,62.0,3.7,10.0,460.0,654.72,544.41
2016,12,1,10,45,909.5,63.0,3.75,10.5,478.5,668.18,553.78
2016,12,1,11,0,918.0,64.0,3.8,11.0,497.0,678.58,560.57
2016,12,1,11,15,922.5,64.5,3.8,11.0,508.0,682.59,563.16
2016,12,1,11,30,927.0,65.0,3.8,11.0,519.0,683.34,563.37
2016,12,1,11,45,928.5,65.0,3.8,11.5,522.5,678.28,557.9
2016,12,1,12,0,930.0,65.0,3.8,12.0,526.0,669.96,549.88
2016,12,1,12,15,928.5,65.0,3.8,12.0,522.0,656.52,538.81
2016,12,1,12,30,927.0,65.0,3.8,12.0,518.0,639.96,525.18
2016,12,1,12,45,918.0,65.5,3.8,12.0,506.0,616.5,505.92
2016,12,1,13,0,909.0,66.0,3.8,12.0,494.0,590.42,484.33
2016,12,1,13,15,900.0,65.0,3.75,12.0,475.0,560.26,459.04
2016,12,1,13,30,891.0,64.0,3.7,12.0,456.0,527.86,431.48
2016,12,1,13,45,875.5,63.0,3.7,12.0,430.0,490.28,399.31
2016,12,1,14,0,860.0,62.0,3.7,12.0,404.0,451.3,365.26
2016,12,1,14,15,839.5,60.0,3.55,11.5,372.0,408.66,327.89
2016,12,1,14,30,819.0,58.0,3.4,11.0,340.0,364.65,288.47
2016,12,1,14,45,788.5,55.5,3.25,11.0,303.5,316.65,244.63
2016,12,1,15,0,758.0,53.0,3.1,11.0,267.0,269.61,201.07
2016,12,1,15,15,714.0,49.0,2.85,10.5,226.5,219.18,155.32
2016,12,1,15,30,670.0,45.0,2.6,10.0,186.0,171.68,112.75
2016,12,1,15,45,596.0,40.0,2.35,9.5,144.5,122.35,71.97
2016,12,1,16,0,522.0,35.0,2.1,9.0,103.0,79.74,40.48
2016,12,1,16,15,395.0,26.0,2.05,8.5,66.0,37.14,14.65
2016,12,1,16,30,268.0,17.0,2.0,8.0,29.0,13.37,0.0
2016,12,1,16,45,134.0,8.5,2.0,7.5,14.5,8.36,0.0
2016,12,1,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,8.5,2.4,3.5,15.5,49.48,0.0
2016,12,2,7,30,322.0,17.0,2.6,4.0,31.0,121.2,0.0
2016,12,2,7,45,440.5,24.5,2.85,4.5,68.0,191.47,135.63
2016,12,2,8,0,559.0,32.0,3.1,5.0,105.0,262.63,207.82
2016,12,2,8,15,626.0,37.0,3.2,5.5,146.5,317.93,260.11
2016,12,2,8,30,693.0,42.0,3.3,6.0,188.0,376.63,313.57
2016,12,2,8,45,734.0,45.5,3.45,7.0,227.5,423.7,355.53
2016,12,2,9,0,775.0,49.0,3.6,8.0,267.0,471.33,396.42
2016,12,2,9,15,714.0,62.0,3.7,8.5,283.0,474.29,399.94
2016,12,2,9,30,653.0,75.0,3.8,9.0,299.0,474.33,400.15
2016,12,2,9,45,755.0,68.0,3.9,9.5,349.5,538.0,452.58
2016,12,2,10,0,857.0,61.0,4.0,10.0,400.0,601.85,503.82
2016,12,2,10,15,870.0,62.0,3.95,10.0,425.5,623.5,520.71
2016,12,2,10,30,883.0,63.0,3.9,10.0,451.0,642.57,535.46
2016,12,2,10,45,892.0,64.0,3.9,10.5,469.5,656.26,544.92
2016,12,2,11,0,901.0,65.0,3.9,11.0,488.0,666.95,551.89
2016,12,2,11,15,906.0,65.5,3.85,11.0,499.0,671.33,554.7
2016,12,2,11,30,911.0,66.0,3.8,11.0,510.0,672.52,554.98
2016,12,2,11,45,912.5,66.0,3.8,11.5,513.5,667.64,549.66
2016,12,2,12,0,914.0,66.0,3.8,12.0,517.0,659.55,541.82
2016,12,2,12,15,912.0,66.0,3.8,12.0,513.0,646.09,530.72
2016,12,2,12,30,910.0,66.0,3.8,12.0,509.0,629.59,517.11
2016,12,2,12,45,898.5,67.0,3.8,12.0,496.5,605.64,497.43
2016,12,2,13,0,887.0,68.0,3.8,12.0,484.0,579.24,475.54
2016,12,2,13,15,877.0,67.0,3.75,12.0,465.0,549.2,450.33
2016,12,2,13,30,867.0,66.0,3.7,12.0,446.0,517.04,422.96
2016,12,2,13,45,659.0,99.0,3.65,12.0,378.5,425.67,347.65
2016,12,2,14,0,451.0,132.0,3.6,12.0,311.0,340.9,277.66
2016,12,2,14,15,438.5,123.5,3.4,12.0,286.5,308.75,249.7
2016,12,2,14,30,426.0,115.0,3.2,12.0,262.0,276.55,221.1
2016,12,2,14,45,582.0,84.0,3.0,12.0,261.0,278.09,216.43
2016,12,2,15,0,738.0,53.0,2.8,12.0,260.0,263.85,196.06
2016,12,2,15,15,694.0,49.0,2.4,11.0,220.5,214.42,151.59
2016,12,2,15,30,650.0,45.0,2.0,10.0,181.0,167.95,110.29
2016,12,2,15,45,579.0,39.5,1.7,9.5,140.5,119.56,70.3
2016,12,2,16,0,508.0,34.0,1.4,9.0,100.0,77.61,39.21
2016,12,2,16,15,383.0,25.5,1.35,8.5,64.0,36.34,14.22
2016,12,2,16,30,258.0,17.0,1.3,8.0,28.0,13.39,0.0
2016,12,2,16,45,129.0,8.5,1.3,7.5,14.0,8.36,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,130.0,8.0,1.0,4.5,13.5,40.78,0.0
2016,12,3,7,30,260.0,16.0,1.0,5.0,27.0,103.14,0.0
2016,12,3,7,45,384.0,24.5,1.0,6.0,62.5,171.01,117.65
2016,12,3,8,0,508.0,33.0,1.0,7.0,98.0,242.87,188.81
2016,12,3,8,15,577.0,38.5,1.15,7.5,137.5,297.59,239.21
2016,12,3,8,30,646.0,44.0,1.3,8.0,177.0,355.91,291.04
2016,12,3,8,45,694.0,47.0,1.5,8.5,216.5,404.24,333.76
2016,12,3,9,0,742.0,50.0,1.7,9.0,256.0,453.62,376.1
2016,12,3,9,15,770.5,52.5,1.75,9.5,292.0,492.4,408.27
2016,12,3,9,30,799.0,55.0,1.8,10.0,328.0,530.3,438.78
2016,12,3,9,45,813.5,58.0,1.9,11.0,358.0,559.29,460.83
2016,12,3,10,0,828.0,61.0,2.0,12.0,388.0,586.19,480.65
2016,12,3,10,15,842.0,62.5,2.0,12.0,413.0,604.82,495.11
2016,12,3,10,30,856.0,64.0,2.0,12.0,438.0,624.82,510.25
2016,12,3,10,45,863.0,65.5,2.0,12.5,455.5,637.63,518.7
2016,12,3,11,0,870.0,67.0,2.0,13.0,473.0,647.51,524.81
2016,12,3,11,15,875.0,68.0,2.0,13.5,484.5,652.49,527.13
2016,12,3,11,30,880.0,69.0,2.0,14.0,496.0,654.38,527.09
2016,12,3,11,45,878.5,70.0,2.0,14.5,499.0,648.94,521.49
2016,12,3,12,0,877.0,71.0,2.0,15.0,502.0,640.44,513.6
2016,12,3,12,15,875.5,71.0,2.0,15.0,498.5,627.82,503.53
2016,12,3,12,30,874.0,71.0,2.0,15.0,495.0,612.27,491.12
2016,12,3,12,45,868.5,70.5,2.0,15.0,484.0,590.95,474.17
2016,12,3,13,0,863.0,70.0,2.0,15.0,473.0,567.05,454.97
2016,12,3,13,15,854.5,69.0,1.95,15.0,455.0,540.31,432.97
2016,12,3,13,30,846.0,68.0,1.9,15.0,437.0,509.36,407.34
2016,12,3,13,45,828.0,67.5,1.85,15.5,412.0,472.43,375.87
2016,12,3,14,0,810.0,67.0,1.8,16.0,387.0,434.37,342.96
2016,12,3,14,15,789.5,65.0,1.65,15.5,356.0,392.85,307.66
2016,12,3,14,30,769.0,63.0,1.5,15.0,325.0,350.95,271.19
2016,12,3,14,45,734.5,60.5,1.35,15.0,289.0,303.87,229.63
2016,12,3,15,0,700.0,58.0,1.2,15.0,253.0,258.2,188.76
2016,12,3,15,15,654.5,53.5,1.1,14.0,214.5,209.68,146.54
2016,12,3,15,30,609.0,49.0,1.0,13.0,176.0,163.72,106.81
2016,12,3,15,45,535.0,43.0,0.9,12.5,136.0,116.31,68.54
2016,12,3,16,0,461.0,37.0,0.8,12.0,96.0,75.62,38.88
2016,12,3,16,15,337.5,27.0,0.85,11.5,61.5,36.27,14.87
2016,12,3,16,30,214.0,17.0,0.9,11.0,27.0,13.41,0.0
2016,12,3,16,45,107.0,8.5,1.0,10.5,13.5,8.36,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,7,15,119.0,8.0,0.75,5.5,12.5,37.74,0.0
2016,12,4,7,30,238.0,16.0,0.7,6.0,25.0,85.18,0.0
2016,12,4,7,45,365.5,25.0,0.7,6.5,60.5,167.86,112.87
2016,12,4,8,0,493.0,34.0,0.7,7.0,96.0,240.94,186.35
2016,12,4,8,15,565.0,40.0,0.7,7.5,136.0,292.73,233.9
2016,12,4,8,30,637.0,46.0,0.7,8.0,176.0,352.46,286.0
2016,12,4,8,45,679.5,50.5,0.7,8.5,215.0,399.56,326.51
2016,12,4,9,0,722.0,55.0,0.7,9.0,254.0,447.4,366.12
2016,12,4,9,15,751.5,58.0,0.65,9.0,289.5,486.81,398.12
2016,12,4,9,30,781.0,61.0,0.6,9.0,325.0,525.41,428.42
2016,12,4,9,45,789.0,66.0,0.55,9.5,354.0,552.51,448.09
2016,12,4,10,0,797.0,71.0,0.5,10.0,383.0,577.29,465.4
2016,12,4,10,15,651.0,105.0,0.45,10.0,370.5,538.88,434.08
2016,12,4,10,30,505.0,139.0,0.4,10.0,358.0,487.65,393.36
2016,12,4,10,45,677.0,107.5,0.35,10.5,414.0,570.11,456.61
2016,12,4,11,0,849.0,76.0,0.3,11.0,470.0,646.51,511.74
2016,12,4,11,15,854.0,76.5,0.25,11.0,481.0,650.8,512.68
2016,12,4,11,30,859.0,77.0,0.2,11.0,492.0,652.04,512.45
2016,12,4,11,45,644.0,129.5,0.2,11.5,442.0,567.8,447.16
2016,12,4,12,0,429.0,182.0,0.2,12.0,392.0,477.94,377.65
2016,12,4,12,15,368.0,192.0,0.35,12.0,371.5,437.69,348.68
2016,12,4,12,30,307.0,202.0,0.5,12.0,351.0,404.41,323.64
2016,12,4,12,45,400.5,178.5,0.7,12.5,368.5,432.09,346.68
2016,12,4,13,0,494.0,155.0,0.9,13.0,386.0,449.43,360.7
2016,12,4,13,15,430.5,161.0,1.0,13.0,356.0,407.21,327.28
2016,12,4,13,30,367.0,167.0,1.1,13.0,326.0,362.78,292.19
2016,12,4,13,45,305.5,164.5,1.2,13.0,292.5,317.94,256.36
2016,12,4,14,0,244.0,162.0,1.3,13.0,259.0,276.31,222.69
2016,12,4,14,15,229.5,152.5,1.2,12.5,238.0,250.31,201.29
2016,12,4,14,30,215.0,143.0,1.1,12.0,217.0,224.93,180.04
2016,12,4,14,45,210.0,127.5,1.05,12.0,193.5,197.37,156.31
2016,12,4,15,0,205.0,112.0,1.0,12.0,170.0,169.98,132.37
2016,12,4,15,15,188.0,96.5,0.95,11.5,143.5,139.99,106.63
2016,12,4,15,30,171.0,81.0,0.9,11.0,117.0,111.44,82.1
2016,12,4,15,45,151.5,64.0,0.85,10.5,90.5,82.67,57.8
2016,12,4,16,0,132.0,47.0,0.8,10.0,64.0,55.88,35.89
2016,12,4,16,15,66.0,32.5,0.85,9.5,41.0,32.34,17.95
2016,12,4,16,30,0.0,18.0,0.9,9.0,18.0,17.0,0.0
2016,12,4,16,45,0.0,9.0,1.0,9.0,9.0,8.85,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,5.0,7.0,6.88,0.0
2016,12,5,7,30,0.0,14.0,1.6,5.0,14.0,13.76,0.0
2016,12,5,7,45,45.0,30.0,1.65,5.5,35.5,54.44,33.86
2016,12,5,8,0,90.0,46.0,1.7,6.0,57.0,91.76,70.52
2016,12,5,8,15,111.0,63.0,1.75,6.0,82.0,122.61,98.88
2016,12,5,8,30,132.0,80.0,1.8,6.0,107.0,154.51,127.72
2016,12,5,8,45,147.5,96.5,1.85,6.0,132.0,184.12,154.22
2016,12,5,9,0,163.0,113.0,1.9,6.0,157.0,214.28,180.74
2016,12,5,9,15,179.5,125.0,1.9,6.0,180.0,239.75,202.88
2016,12,5,9,30,196.0,137.0,1.9,6.0,203.0,265.71,225.06
2016,12,5,9,45,214.0,149.0,1.9,6.5,227.5,300.12,253.39
2016,12,5,10,0,232.0,161.0,1.9,7.0,252.0,327.41,275.4
2016,12,5,10,15,349.5,153.5,1.85,7.0,299.5,393.6,330.94
2016,12,5,10,30,467.0,146.0,1.8,7.0,347.0,470.57,393.51
2016,12,5,10,45,355.5,172.5,1.8,7.5,329.5,423.7,352.93
2016,12,5,11,0,244.0,199.0,1.8,8.0,312.0,382.06,316.81
2016,12,5,11,15,185.5,207.5,1.7,8.0,294.5,345.4,286.06
2016,12,5,11,30,127.0,216.0,1.6,8.0,277.0,315.39,260.37
2016,12,5,11,45,151.5,218.0,1.55,8.0,291.5,331.29,273.57
2016,12,5,12,0,176.0,220.0,1.5,8.0,306.0,346.35,285.75
2016,12,5,12,15,177.0,218.0,1.45,8.0,304.0,341.33,281.39
2016,12,5,12,30,178.0,216.0,1.4,8.0,302.0,335.76,276.69
2016,12,5,12,45,188.0,210.5,1.35,8.0,299.5,331.1,272.88
2016,12,5,13,0,198.0,205.0,1.3,8.0,297.0,325.53,268.25
2016,12,5,13,15,182.0,197.5,1.2,8.0,279.5,302.84,249.37
2016,12,5,13,30,166.0,190.0,1.1,8.0,262.0,280.58,230.87
2016,12,5,13,45,204.0,176.0,1.0,8.0,259.5,277.85,228.39
2016,12,5,14,0,242.0,162.0,0.9,8.0,257.0,275.42,225.53
2016,12,5,14,15,230.5,151.5,0.8,8.0,236.5,249.71,203.46
2016,12,5,14,30,219.0,141.0,0.7,8.0,216.0,224.42,181.63
2016,12,5,14,45,215.0,126.0,0.65,8.0,193.0,197.55,158.21
2016,12,5,15,0,211.0,111.0,0.6,8.0,170.0,170.75,134.47
2016,12,5,15,15,195.0,95.5,0.6,7.5,143.5,140.75,108.43
2016,12,5,15,30,179.0,80.0,0.6,7.0,117.0,112.07,83.46
2016,12,5,15,45,161.0,63.0,0.65,6.5,91.0,83.14,58.66
2016,12,5,16,0,143.0,46.0,0.7,6.0,65.0,56.04,36.16
2016,12,5,16,15,71.5,32.0,0.75,6.0,41.5,31.55,17.47
2016,12,5,16,30,0.0,18.0,0.8,6.0,18.0,17.0,0.0
2016,12,5,16,45,0.0,9.0,0.85,6.0,9.0,8.85,0.0
2016,12,5,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,6,7,15,120.0,7.5,1.05,1.0,11.5,7.37,0.0
2016,12,6,7,30,240.0,15.0,1.1,2.0,23.0,83.68,0.0
2016,12,6,7,45,367.5,24.0,1.2,3.0,58.0,164.28,106.0
2016,12,6,8,0,495.0,33.0,1.3,4.0,93.0,234.03,182.3
2016,12,6,8,15,570.0,39.0,1.4,4.5,133.5,290.98,235.63
2016,12,6,8,30,645.0,45.0,1.5,5.0,174.0,351.94,290.38
2016,12,6,8,45,580.5,60.5,1.65,5.5,195.0,363.54,303.71
2016,12,6,9,0,516.0,76.0,1.8,6.0,216.0,365.81,307.9
2016,12,6,9,15,546.5,80.5,1.9,6.5,247.0,401.69,338.79
2016,12,6,9,30,577.0,85.0,2.0,7.0,278.0,437.38,368.51
2016,12,6,9,45,505.5,108.5,2.1,8.0,288.5,431.09,361.96
2016,12,6,10,0,434.0,132.0,2.2,9.0,299.0,423.33,353.86
2016,12,6,10,15,649.0,100.0,2.2,9.0,369.0,529.7,441.38
2016,12,6,10,30,864.0,68.0,2.2,9.0,439.0,633.85,524.16
2016,12,6,10,45,872.0,69.5,2.2,9.5,457.5,647.5,532.69
2016,12,6,11,0,880.0,71.0,2.2,10.0,476.0,654.48,536.81
2016,12,6,11,15,885.0,72.0,2.2,10.0,487.5,659.67,540.35
2016,12,6,11,30,890.0,73.0,2.2,10.0,499.0,661.75,541.44
2016,12,6,11,45,888.5,74.0,2.2,10.0,502.5,656.51,536.88
2016,12,6,12,0,887.0,75.0,2.2,10.0,506.0,648.17,529.93
2016,12,6,12,15,885.5,75.0,2.2,10.0,502.5,635.69,519.75
2016,12,6,12,30,884.0,75.0,2.2,10.0,499.0,622.88,509.08
2016,12,6,12,45,882.5,73.0,2.25,10.0,489.0,599.69,490.7
2016,12,6,13,0,881.0,71.0,2.3,10.0,479.0,576.36,471.8
2016,12,6,13,15,644.5,114.5,2.3,10.0,407.0,475.43,390.0
2016,12,6,13,30,408.0,158.0,2.3,10.0,335.0,378.29,310.62
2016,12,6,13,45,622.0,112.0,2.35,10.0,364.0,420.37,344.15
2016,12,6,14,0,836.0,66.0,2.4,10.0,393.0,444.13,360.07
2016,12,6,14,15,816.0,63.5,2.3,9.5,362.0,401.61,322.7
2016,12,6,14,30,796.0,61.0,2.2,9.0,331.0,358.6,284.33
2016,12,6,14,45,766.0,58.5,2.15,9.0,295.5,312.11,242.01
2016,12,6,15,0,736.0,56.0,2.1,9.0,260.0,266.56,199.88
2016,12,6,15,15,690.5,51.5,1.85,8.5,220.5,216.59,154.63
2016,12,6,15,30,645.0,47.0,1.6,8.0,181.0,169.68,112.65
2016,12,6,15,45,572.5,41.5,1.35,7.5,140.5,121.47,72.63
2016,12,6,16,0,500.0,36.0,1.1,7.0,100.0,78.85,40.71
2016,12,6,16,15,371.0,27.0,1.05,6.5,64.0,38.21,15.69
2016,12,6,16,30,242.0,18.0,1.0,6.0,28.0,14.43,0.0
2016,12,6,16,45,121.0,9.0,1.0,5.5,14.0,8.85,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,1.4,2.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,1.4,2.0,9.0,8.85,0.0
2016,12,7,7,45,0.0,23.0,1.45,2.0,23.0,23.03,10.65
2016,12,7,8,0,0.0,37.0,1.5,2.0,37.0,38.06,26.84
2016,12,7,8,15,2.0,53.0,1.6,2.5,53.5,55.79,43.04
2016,12,7,8,30,4.0,69.0,1.7,3.0,70.0,73.35,58.87
2016,12,7,8,45,9.5,84.0,1.8,3.5,86.5,91.38,74.91
2016,12,7,9,0,15.0,99.0,1.9,4.0,103.0,109.71,91.01
2016,12,7,9,15,18.5,112.0,1.85,4.0,118.0,124.93,104.33
2016,12,7,9,30,22.0,125.0,1.8,4.0,133.0,140.35,117.66
2016,12,7,9,45,16.5,132.5,1.8,4.5,138.5,144.46,120.74
2016,12,7,10,0,11.0,140.0,1.8,5.0,144.0,148.47,123.67
2016,12,7,10,15,19.0,153.0,1.7,5.5,161.0,166.78,138.98
2016,12,7,10,30,27.0,166.0,1.6,6.0,178.0,185.27,154.22
2016,12,7,10,45,74.5,184.5,1.5,6.5,218.5,242.38,202.28
2016,12,7,11,0,122.0,203.0,1.4,7.0,259.0,300.29,249.67
2016,12,7,11,15,92.5,203.5,1.4,7.0,247.0,273.58,226.81
2016,12,7,11,30,63.0,204.0,1.4,7.0,235.0,253.79,209.89
2016,12,7,11,45,31.5,119.0,1.45,7.0,134.5,140.05,115.08
2016,12,7,12,0,0.0,34.0,1.5,7.0,34.0,32.84,22.92
2016,12,7,12,15,0.0,72.5,1.55,7.0,72.5,70.1,55.19
2016,12,7,12,30,0.0,111.0,1.6,7.0,111.0,108.19,87.74
2016,12,7,12,45,75.5,158.5,1.7,7.0,193.0,204.39,170.17
2016,12,7,13,0,151.0,206.0,1.8,7.0,275.0,300.15,249.59
2016,12,7,13,15,124.0,196.5,1.85,7.0,252.5,270.66,224.6
2016,12,7,13,30,97.0,187.0,1.9,7.0,230.0,238.5,197.88
2016,12,7,13,45,163.5,174.5,1.95,7.0,241.0,257.0,213.53
2016,12,7,14,0,230.0,162.0,2.0,7.0,252.0,270.17,223.82
2016,12,7,14,15,224.5,150.0,2.0,6.5,232.0,245.84,203.04
2016,12,7,14,30,219.0,138.0,2.0,6.0,212.0,221.51,182.0
2016,12,7,14,45,210.0,123.5,2.0,6.0,188.5,193.59,157.3
2016,12,7,15,0,201.0,109.0,2.0,6.0,165.0,166.15,132.73
2016,12,7,15,15,187.0,94.0,1.9,5.5,139.5,137.61,107.38
2016,12,7,15,30,173.0,79.0,1.8,5.0,114.0,110.21,83.01
2016,12,7,15,45,146.5,62.5,1.75,4.5,88.0,80.88,57.9
2016,12,7,16,0,120.0,46.0,1.7,4.0,62.0,54.21,35.79
2016,12,7,16,15,60.0,31.5,1.7,4.0,39.5,31.44,17.74
2016,12,7,16,30,0.0,17.0,1.7,4.0,17.0,16.17,0.0
2016,12,7,16,45,0.0,8.5,1.7,4.0,8.5,8.36,0.0
2016,12,7,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,7.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,7.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,13.5,1.1,7.5,13.5,13.02,3.05
2016,12,8,8,0,0.0,22.0,1.1,8.0,22.0,21.23,12.09
2016,12,8,8,15,0.0,32.5,1.15,8.0,32.5,31.38,21.3
2016,12,8,8,30,0.0,43.0,1.2,8.0,43.0,41.54,30.41
2016,12,8,8,45,0.0,53.5,1.25,8.5,53.5,52.1,39.7
2016,12,8,9,0,0.0,64.0,1.3,9.0,64.0,62.67,48.86
2016,12,8,9,15,0.0,74.0,1.3,9.0,74.0,72.7,57.53
2016,12,8,9,30,0.0,84.0,1.3,9.0,84.0,82.73,66.11
2016,12,8,9,45,0.0,92.0,1.35,9.5,92.0,90.65,72.66
2016,12,8,10,0,0.0,100.0,1.4,10.0,100.0,98.59,79.16
2016,12,8,10,15,0.0,101.0,1.4,10.0,101.0,99.22,79.56
2016,12,8,10,30,0.0,102.0,1.4,10.0,102.0,99.95,80.06
2016,12,8,10,45,0.0,99.0,1.45,10.5,99.0,96.65,77.03
2016,12,8,11,0,0.0,96.0,1.5,11.0,96.0,93.45,74.11
2016,12,8,11,15,0.0,119.5,1.5,11.0,119.5,117.32,94.09
2016,12,8,11,30,0.0,143.0,1.5,11.0,143.0,141.4,114.04
2016,12,8,11,45,0.0,144.5,1.55,11.0,144.5,142.71,115.02
2016,12,8,12,0,0.0,146.0,1.6,11.0,146.0,144.05,116.13
2016,12,8,12,15,0.0,134.5,1.55,11.0,134.5,132.09,106.19
2016,12,8,12,30,0.0,123.0,1.5,11.0,123.0,120.31,96.42
2016,12,8,12,45,0.0,116.5,1.5,11.0,116.5,113.7,90.98
2016,12,8,13,0,0.0,110.0,1.5,11.0,110.0,107.15,85.57
2016,12,8,13,15,0.0,91.0,1.45,11.0,91.0,88.23,69.73
2016,12,8,13,30,0.0,72.0,1.4,11.0,72.0,69.61,54.07
2016,12,8,13,45,0.0,49.0,1.4,11.0,49.0,47.34,35.15
2016,12,8,14,0,0.0,26.0,1.4,11.0,26.0,25.09,16.08
2016,12,8,14,15,0.0,24.0,1.35,11.0,24.0,23.16,14.45
2016,12,8,14,30,0.0,22.0,1.3,11.0,22.0,21.23,12.79
2016,12,8,14,45,0.0,19.5,1.3,11.0,19.5,18.81,10.71
2016,12,8,15,0,0.0,17.0,1.3,11.0,17.0,16.4,8.61
2016,12,8,15,15,0.0,14.5,1.25,11.0,14.5,13.98,6.49
2016,12,8,15,30,0.0,12.0,1.2,11.0,12.0,11.57,4.35
2016,12,8,15,45,0.0,9.0,1.15,11.0,9.0,8.67,1.77
2016,12,8,16,0,0.0,6.0,1.1,11.0,6.0,5.78,0.0
2016,12,8,16,15,0.0,3.5,1.1,11.0,3.5,3.37,0.0
2016,12,8,16,30,0.0,1.0,1.1,11.0,1.0,0.96,0.0
2016,12,8,16,45,0.0,0.5,1.1,11.0,0.5,0.49,0.0
2016,12,8,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,7,15,83.5,6.5,0.75,9.0,8.5,0.0,0.0
2016,12,9,7,30,167.0,13.0,0.8,9.0,17.0,59.64,0.0
2016,12,9,7,45,312.5,21.5,0.9,9.5,49.5,139.42,76.73
2016,12,9,8,0,458.0,30.0,1.0,10.0,82.0,214.29,161.1
2016,12,9,8,15,534.0,36.0,1.15,10.5,120.5,269.53,212.28
2016,12,9,8,30,610.0,42.0,1.3,11.0,159.0,329.11,264.85
2016,12,9,8,45,661.5,45.5,1.5,11.5,198.0,378.03,307.96
2016,12,9,9,0,713.0,49.0,1.7,12.0,237.0,428.39,351.02
2016,12,9,9,15,422.5,92.5,1.8,12.0,208.0,343.62,283.88
2016,12,9,9,30,132.0,136.0,1.9,12.0,179.0,228.03,187.95
2016,12,9,9,45,131.5,149.0,2.05,12.0,195.5,244.06,201.69
2016,12,9,10,0,131.0,162.0,2.2,12.0,212.0,259.68,214.43
2016,12,9,10,15,104.0,171.0,2.25,12.0,212.5,253.8,208.93
2016,12,9,10,30,77.0,180.0,2.3,12.0,213.0,239.76,196.77
2016,12,9,10,45,38.5,162.5,2.4,12.5,179.0,194.3,158.29
2016,12,9,11,0,0.0,145.0,2.5,13.0,145.0,144.27,115.78
2016,12,9,11,15,7.0,159.0,2.5,13.0,162.5,163.13,131.54
2016,12,9,11,30,14.0,173.0,2.5,13.0,180.0,182.0,147.09
2016,12,9,11,45,7.0,137.0,2.55,13.0,140.5,139.44,111.8
2016,12,9,12,0,0.0,101.0,2.6,13.0,101.0,98.24,77.4
2016,12,9,12,15,0.0,107.5,2.55,13.0,107.5,104.73,82.88
2016,12,9,12,30,0.0,114.0,2.5,13.0,114.0,111.23,88.32
2016,12,9,12,45,13.0,146.5,2.5,13.0,152.5,151.73,122.24
2016,12,9,13,0,26.0,179.0,2.5,13.0,191.0,192.05,155.6
2016,12,9,13,15,111.5,182.5,2.4,13.0,231.0,249.12,203.15
2016,12,9,13,30,197.0,186.0,2.3,13.0,271.0,292.19,238.15
2016,12,9,13,45,98.5,149.5,2.25,13.0,192.0,200.02,162.36
2016,12,9,14,0,0.0,113.0,2.2,13.0,113.0,110.14,87.78
2016,12,9,14,15,363.0,88.0,2.0,13.0,210.5,241.6,194.78
2016,12,9,14,30,726.0,63.0,1.8,13.0,308.0,335.49,262.96
2016,12,9,14,45,702.0,59.0,1.65,13.0,275.0,292.5,223.56
2016,12,9,15,0,678.0,55.0,1.5,13.0,242.0,250.06,184.77
2016,12,9,15,15,633.5,50.5,1.35,12.5,205.0,203.1,143.1
2016,12,9,15,30,589.0,46.0,1.2,12.0,168.0,159.18,104.51
2016,12,9,15,45,521.5,40.0,1.05,12.0,130.0,113.23,66.74
2016,12,9,16,0,454.0,34.0,0.9,12.0,92.0,73.83,37.45
2016,12,9,16,15,227.0,30.0,0.85,11.5,59.0,35.77,16.53
2016,12,9,16,30,0.0,26.0,0.8,11.0,26.0,23.21,0.0
2016,12,9,16,45,0.0,13.0,0.8,11.0,13.0,12.78,0.0
2016,12,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.0,12.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.0,12.0,4.0,3.93,0.0
2016,12,10,7,45,0.0,12.0,3.05,12.0,12.0,11.57,1.2
2016,12,10,8,0,0.0,20.0,3.1,12.0,20.0,19.3,10.11
2016,12,10,8,15,0.0,30.0,3.05,12.0,30.0,28.96,18.79
2016,12,10,8,30,0.0,40.0,3.0,12.0,40.0,38.64,27.35
2016,12,10,8,45,0.0,50.0,3.0,12.0,50.0,48.42,35.94
2016,12,10,9,0,0.0,60.0,3.0,12.0,60.0,58.46,44.67
2016,12,10,9,15,0.0,69.5,2.95,12.0,69.5,67.98,52.84
2016,12,10,9,30,0.0,79.0,2.9,12.0,79.0,77.49,60.93
2016,12,10,9,45,0.0,87.0,2.9,12.5,87.0,85.43,67.48
2016,12,10,10,0,0.0,95.0,2.9,13.0,95.0,93.39,73.98
2016,12,10,10,15,0.0,54.0,2.95,13.0,54.0,52.17,38.97
2016,12,10,10,30,0.0,13.0,3.0,13.0,13.0,12.54,5.11
2016,12,10,10,45,0.0,25.5,3.05,13.0,25.5,24.62,15.43
2016,12,10,11,0,0.0,38.0,3.1,13.0,38.0,36.7,25.71
2016,12,10,11,15,0.0,30.5,3.05,13.0,30.5,29.45,19.51
