Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,7,45,214.5,13.0,2.15,5.5,32.0,87.43,0.0
2016,12,21,8,0,429.0,26.0,2.3,6.0,64.0,190.58,136.17
2016,12,21,8,15,517.0,32.0,2.35,6.5,102.5,248.03,195.34
2016,12,21,8,30,605.0,38.0,2.4,7.0,141.0,310.96,252.61
2016,12,21,8,45,658.5,42.0,2.5,7.5,180.0,360.78,298.03
2016,12,21,9,0,712.0,46.0,2.6,8.0,219.0,412.36,343.55
2016,12,21,9,15,747.0,49.0,2.75,8.5,256.0,454.45,380.19
2016,12,21,9,30,782.0,52.0,2.9,9.0,293.0,496.27,415.5
2016,12,21,9,45,806.5,54.0,3.05,9.5,325.5,530.26,443.61
2016,12,21,10,0,831.0,56.0,3.2,10.0,358.0,558.98,466.93
2016,12,21,10,15,847.5,58.0,3.2,10.5,385.0,584.77,486.82
2016,12,21,10,30,864.0,60.0,3.2,11.0,412.0,608.25,504.42
2016,12,21,10,45,876.0,60.5,3.2,11.5,432.5,624.58,516.13
2016,12,21,11,0,888.0,61.0,3.2,12.0,453.0,638.13,525.45
2016,12,21,11,15,895.0,62.0,3.15,12.0,466.5,646.12,531.07
2016,12,21,11,30,902.0,63.0,3.1,12.0,480.0,651.02,534.19
2016,12,21,11,45,906.0,63.0,3.1,12.5,486.5,649.67,531.69
2016,12,21,12,0,910.0,63.0,3.1,13.0,493.0,645.14,526.69
2016,12,21,12,15,910.0,63.0,3.1,13.0,492.0,634.95,518.2
2016,12,21,12,30,910.0,63.0,3.1,13.0,491.0,621.66,507.22
2016,12,21,12,45,901.0,64.5,3.1,13.0,481.5,601.75,490.85
2016,12,21,13,0,892.0,66.0,3.1,13.0,472.0,579.19,472.2
2016,12,21,13,15,884.5,65.0,3.05,13.0,456.0,552.23,449.7
2016,12,21,13,30,877.0,64.0,3.0,13.0,440.0,522.92,424.92
2016,12,21,13,45,864.5,63.0,2.95,13.0,417.0,489.02,396.0
2016,12,21,14,0,852.0,62.0,2.9,13.0,394.0,454.51,365.91
2016,12,21,14,15,833.5,60.0,2.7,12.5,365.0,413.63,330.45
2016,12,21,14,30,815.0,58.0,2.5,12.0,336.0,371.99,293.52
2016,12,21,14,45,787.5,55.5,2.4,12.0,301.0,326.29,252.25
2016,12,21,15,0,760.0,53.0,2.3,12.0,266.0,281.14,210.8
2016,12,21,15,15,718.5,49.0,2.1,11.0,228.0,231.81,166.63
2016,12,21,15,30,677.0,45.0,1.9,10.0,190.0,184.96,124.7
2016,12,21,15,45,611.0,40.0,1.7,9.5,150.0,136.14,83.26
2016,12,21,16,0,545.0,35.0,1.5,9.0,110.0,92.94,49.46
2016,12,21,16,15,429.0,27.0,1.5,8.5,73.0,49.94,21.49
2016,12,21,16,30,313.0,19.0,1.5,8.0,36.0,18.22,1.24
2016,12,21,16,45,156.5,9.5,1.55,7.5,18.0,9.34,0.0
2016,12,21,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,7,45,216.0,13.5,1.0,4.0,32.5,89.44,0.0
2016,12,22,8,0,432.0,27.0,1.0,5.0,65.0,191.75,136.1
2016,12,22,8,15,522.5,33.5,1.1,5.5,104.5,250.99,196.98
2016,12,22,8,30,613.0,40.0,1.2,6.0,144.0,315.79,255.39
2016,12,22,8,45,665.5,45.0,1.3,7.0,184.0,366.7,300.73
2016,12,22,9,0,718.0,50.0,1.4,8.0,224.0,419.26,345.85
2016,12,22,9,15,754.0,53.0,1.35,8.5,261.0,462.19,381.87
2016,12,22,9,30,790.0,56.0,1.3,9.0,298.0,504.83,416.3
2016,12,22,9,45,814.0,58.5,1.3,9.5,331.0,539.42,443.56
2016,12,22,10,0,838.0,61.0,1.3,10.0,364.0,572.44,468.79
2016,12,22,10,15,854.5,62.5,1.25,10.5,391.5,597.88,487.18
2016,12,22,10,30,871.0,64.0,1.2,11.0,419.0,617.16,500.56
2016,12,22,10,45,883.0,65.0,1.2,11.5,440.0,634.23,512.26
2016,12,22,11,0,895.0,66.0,1.2,12.0,461.0,648.48,521.61
2016,12,22,11,15,901.5,67.0,1.2,12.0,474.5,656.24,526.92
2016,12,22,11,30,908.0,68.0,1.2,12.0,488.0,660.87,529.87
2016,12,22,11,45,911.0,68.0,1.2,12.5,494.0,658.94,526.98
2016,12,22,12,0,914.0,68.0,1.2,13.0,500.0,653.82,521.71
2016,12,22,12,15,913.0,68.0,1.2,13.0,498.5,643.03,513.14
2016,12,22,12,30,912.0,68.0,1.2,13.0,497.0,629.16,502.17
2016,12,22,12,45,907.0,67.5,1.2,13.0,488.0,609.36,486.64
2016,12,22,13,0,902.0,67.0,1.2,13.0,479.0,586.8,468.77
2016,12,22,13,15,893.0,66.5,1.1,13.0,462.0,559.41,446.19
2016,12,22,13,30,884.0,66.0,1.0,13.0,445.0,529.71,421.48
2016,12,22,13,45,870.0,64.5,0.95,13.0,421.5,494.39,392.38
2016,12,22,14,0,856.0,63.0,0.9,13.0,398.0,458.54,362.22
2016,12,22,14,15,836.0,61.0,0.8,12.5,368.0,416.93,327.26
2016,12,22,14,30,816.0,59.0,0.7,12.0,338.0,374.65,290.88
2016,12,22,14,45,785.0,56.5,0.65,12.0,302.5,327.74,249.87
2016,12,22,15,0,754.0,54.0,0.6,12.0,267.0,281.65,208.8
2016,12,22,15,15,711.0,50.5,0.65,11.0,228.5,232.68,166.2
2016,12,22,15,30,668.0,47.0,0.7,10.0,190.0,186.33,125.56
2016,12,22,15,45,601.5,41.5,0.8,9.5,150.0,137.26,84.42
2016,12,22,16,0,535.0,36.0,0.9,9.0,110.0,93.87,50.57
2016,12,22,16,15,421.0,28.0,0.9,8.5,73.5,50.37,21.94
2016,12,22,16,30,307.0,20.0,0.9,8.0,37.0,18.51,2.36
2016,12,22,16,45,153.5,10.0,0.95,7.5,18.5,9.83,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,7,45,169.0,14.0,2.4,5.0,29.0,75.58,0.0
2016,12,23,8,0,338.0,28.0,2.4,5.0,58.0,165.16,117.05
2016,12,23,8,15,430.5,36.0,2.35,5.0,94.5,222.1,175.75
2016,12,23,8,30,523.0,44.0,2.3,5.0,131.0,285.59,233.69
2016,12,23,8,45,581.0,49.0,2.25,5.0,169.5,335.5,279.52
2016,12,23,9,0,639.0,54.0,2.2,5.0,208.0,387.78,326.15
2016,12,23,9,15,319.5,68.5,2.2,5.0,145.5,254.92,216.89
2016,12,23,9,30,0.0,83.0,2.2,5.0,83.0,82.17,66.46
2016,12,23,9,45,0.0,92.5,2.25,5.5,92.5,91.65,74.74
2016,12,23,10,0,0.0,102.0,2.3,6.0,102.0,101.15,82.72
2016,12,23,10,15,0.0,82.5,2.15,6.0,82.5,80.27,64.55
2016,12,23,10,30,0.0,63.0,2.0,6.0,63.0,60.89,47.67
2016,12,23,10,45,0.0,48.5,1.95,6.5,48.5,46.85,35.35
2016,12,23,11,0,0.0,34.0,1.9,7.0,34.0,32.83,23.05
2016,12,23,11,15,0.0,26.0,1.9,7.0,26.0,25.1,16.3
2016,12,23,11,30,0.0,18.0,1.9,7.0,18.0,17.37,9.54
2016,12,23,11,45,0.0,35.0,1.95,7.5,35.0,33.8,23.8
2016,12,23,12,0,0.0,52.0,2.0,8.0,52.0,50.25,37.94
2016,12,23,12,15,0.0,38.5,2.2,8.0,38.5,37.19,26.64
2016,12,23,12,30,0.0,25.0,2.4,8.0,25.0,24.14,15.34
2016,12,23,12,45,3.5,92.5,2.6,8.0,94.0,91.77,73.69
2016,12,23,13,0,7.0,160.0,2.8,8.0,163.0,162.02,133.25
2016,12,23,13,15,19.0,165.0,2.9,8.0,173.5,173.38,142.95
2016,12,23,13,30,31.0,170.0,3.0,8.0,184.0,187.77,155.24
2016,12,23,13,45,36.0,164.0,3.2,8.0,179.0,182.59,151.02
2016,12,23,14,0,41.0,158.0,3.4,8.0,174.0,177.08,146.46
2016,12,23,14,15,38.0,147.0,3.35,8.0,161.0,162.65,134.25
2016,12,23,14,30,35.0,136.0,3.3,8.0,148.0,148.46,122.18
2016,12,23,14,45,31.5,122.5,3.25,8.0,133.0,131.82,107.93
2016,12,23,15,0,28.0,109.0,3.2,8.0,118.0,115.53,93.87
2016,12,23,15,15,313.0,82.0,3.0,7.5,151.0,163.15,125.16
2016,12,23,15,30,598.0,55.0,2.8,7.0,184.0,180.61,126.27
2016,12,23,15,45,531.0,48.5,2.6,6.5,145.5,133.5,85.8
2016,12,23,16,0,464.0,42.0,2.4,6.0,107.0,92.22,52.9
2016,12,23,16,15,345.5,32.5,2.25,5.5,71.5,51.08,25.12
2016,12,23,16,30,227.0,23.0,2.1,5.0,36.0,21.34,3.39
2016,12,23,16,45,113.5,11.5,2.0,5.0,18.0,11.3,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,7,45,228.0,12.0,1.25,1.5,32.0,89.08,0.0
2016,12,24,8,0,456.0,24.0,1.3,2.0,64.0,196.52,139.26
2016,12,24,8,15,545.0,30.5,1.4,2.5,103.0,255.46,202.37
2016,12,24,8,30,634.0,37.0,1.5,3.0,142.0,320.22,261.85
2016,12,24,8,45,688.0,40.5,1.6,3.5,182.0,370.71,308.26
2016,12,24,9,0,742.0,44.0,1.7,4.0,222.0,422.94,354.67
2016,12,24,9,15,775.5,47.0,1.8,4.5,259.5,465.28,391.65
2016,12,24,9,30,809.0,50.0,1.9,5.0,297.0,503.67,424.37
2016,12,24,9,45,831.5,52.0,2.0,5.5,329.5,537.24,452.19
2016,12,24,10,0,854.0,54.0,2.1,6.0,362.0,569.23,477.99
2016,12,24,10,15,869.5,55.5,2.15,6.0,389.5,594.5,498.52
2016,12,24,10,30,885.0,57.0,2.2,6.0,417.0,617.39,516.81
2016,12,24,10,45,895.5,58.0,2.25,6.5,437.5,633.93,528.91
2016,12,24,11,0,906.0,59.0,2.3,7.0,458.0,647.58,538.56
2016,12,24,11,15,912.5,59.5,2.3,7.0,472.0,655.07,543.99
2016,12,24,11,30,919.0,60.0,2.3,7.0,486.0,659.41,546.9
2016,12,24,11,45,922.5,60.0,2.35,7.5,492.5,658.04,544.63
2016,12,24,12,0,926.0,60.0,2.4,8.0,499.0,653.42,539.81
2016,12,24,12,15,926.0,60.0,2.4,8.0,498.0,643.4,531.42
2016,12,24,12,30,926.0,60.0,2.4,8.0,497.0,630.22,520.46
2016,12,24,12,45,915.5,62.5,2.4,8.0,487.5,610.57,504.18
2016,12,24,13,0,905.0,65.0,2.4,8.0,478.0,588.26,485.59
2016,12,24,13,15,897.5,64.0,2.35,8.0,462.5,561.25,462.87
2016,12,24,13,30,890.0,63.0,2.3,8.0,447.0,531.83,437.83
2016,12,24,13,45,880.0,61.5,2.3,8.0,424.5,498.43,409.25
2016,12,24,14,0,870.0,60.0,2.3,8.0,402.0,463.14,378.43
2016,12,24,14,15,853.0,58.0,2.15,7.5,373.0,422.68,342.97
2016,12,24,14,30,836.0,56.0,2.0,7.0,344.0,381.82,306.25
2016,12,24,14,45,812.0,53.0,1.85,7.0,309.5,336.02,264.21
2016,12,24,15,0,788.0,50.0,1.7,7.0,275.0,290.41,221.63
2016,12,24,15,15,749.0,47.0,1.5,6.5,236.5,241.44,176.61
2016,12,24,15,30,710.0,44.0,1.3,6.0,198.0,194.63,133.63
2016,12,24,15,45,651.0,39.0,1.15,5.5,158.0,145.09,90.5
2016,12,24,16,0,592.0,34.0,1.0,5.0,118.0,100.4,54.35
2016,12,24,16,15,481.0,27.0,1.05,4.5,79.5,55.72,24.44
2016,12,24,16,30,370.0,20.0,1.1,4.0,41.0,21.73,3.55
2016,12,24,16,45,185.0,10.0,1.15,3.5,20.5,9.83,0.0
2016,12,24,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,45,221.5,12.5,1.35,0.0,31.0,87.35,0.0
2016,12,25,8,0,443.0,25.0,1.5,0.0,62.0,192.48,136.67
2016,12,25,8,15,533.5,31.0,1.55,0.5,101.5,251.16,200.38
2016,12,25,8,30,624.0,37.0,1.6,1.0,141.0,315.58,260.01
2016,12,25,8,45,677.5,41.5,1.7,1.5,181.0,366.68,307.3
2016,12,25,9,0,731.0,46.0,1.8,2.0,221.0,419.56,354.63
2016,12,25,9,15,766.0,49.0,1.8,2.5,258.5,462.45,392.04
2016,12,25,9,30,801.0,52.0,1.8,3.0,296.0,505.02,427.89
2016,12,25,9,45,817.0,56.0,1.85,3.5,328.0,537.36,454.53
2016,12,25,10,0,833.0,60.0,1.9,4.0,360.0,567.79,478.89
2016,12,25,10,15,849.5,61.5,1.9,4.5,387.5,593.43,498.64
2016,12,25,10,30,866.0,63.0,1.9,5.0,415.0,612.93,513.23
2016,12,25,10,45,876.5,64.5,1.95,5.5,435.5,629.9,525.7
2016,12,25,11,0,887.0,66.0,2.0,6.0,456.0,644.06,535.73
2016,12,25,11,15,893.0,66.5,2.05,6.0,469.5,651.21,541.18
2016,12,25,11,30,899.0,67.0,2.1,6.0,483.0,655.27,544.2
2016,12,25,11,45,900.5,67.5,2.15,6.5,489.5,653.32,541.5
2016,12,25,12,0,902.0,68.0,2.2,7.0,496.0,648.21,536.32
2016,12,25,12,15,901.0,68.0,2.25,7.0,494.5,637.85,527.96
2016,12,25,12,30,900.0,68.0,2.3,7.0,493.0,624.44,517.08
2016,12,25,12,45,894.5,68.0,2.35,7.0,484.0,605.39,501.6
2016,12,25,13,0,889.0,68.0,2.4,7.0,475.0,583.6,483.68
2016,12,25,13,15,880.5,67.0,2.4,7.0,459.0,556.47,461.0
2016,12,25,13,30,872.0,66.0,2.4,7.0,443.0,527.04,436.05
2016,12,25,13,45,857.0,65.0,2.45,7.0,419.5,493.7,407.53
2016,12,25,14,0,842.0,64.0,2.5,7.0,396.0,457.15,375.75
2016,12,25,14,15,823.0,62.0,2.45,6.5,367.0,416.55,340.33
2016,12,25,14,30,804.0,60.0,2.4,6.0,338.0,375.23,303.35
2016,12,25,14,45,774.5,58.0,2.35,6.0,303.5,329.83,261.74
2016,12,25,15,0,745.0,56.0,2.3,6.0,269.0,285.11,220.05
2016,12,25,15,15,703.5,52.0,2.05,5.5,231.0,236.29,175.12
2016,12,25,15,30,662.0,48.0,1.8,5.0,193.0,189.95,132.54
2016,12,25,15,45,597.0,42.5,1.6,4.5,153.0,141.1,90.07
2016,12,25,16,0,532.0,37.0,1.4,4.0,113.0,97.76,54.96
2016,12,25,16,15,422.0,29.0,1.4,3.5,76.5,54.03,24.98
2016,12,25,16,30,312.0,21.0,1.4,3.0,40.0,21.47,4.2
2016,12,25,16,45,156.0,10.5,1.45,2.5,20.0,10.32,0.0
2016,12,25,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,217.5,12.5,1.9,0.0,31.0,85.83,0.0
2016,12,26,8,0,435.0,25.0,2.1,0.0,62.0,189.15,133.7
2016,12,26,8,15,527.0,32.0,2.2,0.5,101.5,249.27,199.25
2016,12,26,8,30,619.0,39.0,2.3,1.0,141.0,315.21,260.56
2016,12,26,8,45,673.5,43.5,2.45,1.5,181.5,366.74,308.63
2016,12,26,9,0,728.0,48.0,2.6,2.0,222.0,420.08,356.82
2016,12,26,9,15,763.0,51.0,2.55,2.5,259.5,462.98,394.57
2016,12,26,9,30,798.0,54.0,2.5,3.0,297.0,505.57,430.72
2016,12,26,9,45,821.0,56.5,2.5,4.0,330.0,540.1,458.5
2016,12,26,10,0,844.0,59.0,2.5,5.0,363.0,573.03,484.04
2016,12,26,10,15,860.0,61.0,2.45,5.0,391.0,595.47,502.18
2016,12,26,10,30,876.0,63.0,2.4,5.0,419.0,619.28,520.87
2016,12,26,10,45,889.0,63.5,2.4,5.5,440.0,636.86,533.63
2016,12,26,11,0,902.0,64.0,2.4,6.0,461.0,651.64,543.96
2016,12,26,11,15,908.0,65.0,2.35,6.5,475.0,659.55,548.46
2016,12,26,11,30,914.0,66.0,2.3,7.0,489.0,664.32,550.42
2016,12,26,11,45,917.5,66.0,2.25,7.5,496.0,663.13,547.74
2016,12,26,12,0,921.0,66.0,2.2,8.0,503.0,658.72,542.54
2016,12,26,12,15,920.5,66.0,2.15,8.0,501.5,648.59,533.84
2016,12,26,12,30,920.0,66.0,2.1,8.0,500.0,635.33,522.63
2016,12,26,12,45,915.5,65.5,2.05,8.0,491.5,616.08,506.65
2016,12,26,13,0,911.0,65.0,2.0,8.0,483.0,593.99,488.25
2016,12,26,13,15,903.5,64.0,1.95,8.0,467.0,566.99,465.72
2016,12,26,13,30,896.0,63.0,1.9,8.0,451.0,537.57,440.86
2016,12,26,13,45,884.0,62.0,1.9,8.0,428.0,503.68,412.15
2016,12,26,14,0,872.0,61.0,1.9,8.0,405.0,467.99,381.3
2016,12,26,14,15,854.0,59.0,1.75,7.5,376.0,427.11,345.72
2016,12,26,14,30,836.0,57.0,1.6,7.0,347.0,385.89,308.96
2016,12,26,14,45,810.0,54.5,1.45,7.0,312.5,339.93,267.07
2016,12,26,15,0,784.0,52.0,1.3,7.0,278.0,294.3,224.78
2016,12,26,15,15,745.0,48.5,1.15,6.0,239.5,244.91,180.02
2016,12,26,15,30,706.0,45.0,1.0,5.0,201.0,197.67,137.01
2016,12,26,15,45,644.5,40.0,0.9,4.5,160.5,147.71,93.48
2016,12,26,16,0,583.0,35.0,0.8,4.0,120.0,102.83,56.93
2016,12,26,16,15,476.0,28.0,0.85,3.5,82.0,58.43,26.6
2016,12,26,16,30,369.0,21.0,0.9,3.0,44.0,24.3,5.74
2016,12,26,16,45,184.5,10.5,0.95,2.5,22.0,10.32,0.0
2016,12,26,17,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,13.0,1.1,2.5,29.0,79.18,0.0
2016,12,27,8,0,379.0,26.0,1.1,3.0,58.0,175.2,121.71
2016,12,27,8,15,473.0,33.5,1.15,3.5,96.0,233.89,184.24
2016,12,27,8,30,567.0,41.0,1.2,4.0,134.0,295.31,240.29
2016,12,27,8,45,625.5,45.5,1.25,5.0,173.5,346.99,286.56
2016,12,27,9,0,684.0,50.0,1.3,6.0,213.0,400.8,333.0
2016,12,27,9,15,721.0,53.5,1.25,6.5,250.5,444.11,369.68
2016,12,27,9,30,758.0,57.0,1.2,7.0,288.0,487.33,404.93
2016,12,27,9,45,782.5,59.5,1.15,7.5,320.5,521.86,432.13
2016,12,27,10,0,807.0,62.0,1.1,8.0,353.0,554.96,457.31
2016,12,27,10,15,824.0,64.0,1.15,8.5,380.5,581.22,477.26
2016,12,27,10,30,841.0,66.0,1.2,9.0,408.0,605.24,495.09
2016,12,27,10,45,663.0,106.5,1.25,9.5,384.5,550.27,450.1
2016,12,27,11,0,485.0,147.0,1.3,10.0,361.0,482.82,395.42
2016,12,27,11,15,679.5,109.0,1.2,10.0,419.0,569.47,464.49
2016,12,27,11,30,874.0,71.0,1.1,10.0,477.0,645.16,521.96
2016,12,27,11,45,662.5,120.5,1.0,10.5,430.5,567.42,457.72
2016,12,27,12,0,451.0,170.0,0.9,11.0,384.0,479.05,386.51
2016,12,27,12,15,453.0,169.5,0.8,11.0,384.0,473.8,382.34
2016,12,27,12,30,455.0,169.0,0.7,11.0,384.0,466.9,376.03
2016,12,27,12,45,480.0,160.0,0.65,11.0,384.0,462.93,372.61
2016,12,27,13,0,505.0,151.0,0.6,11.0,384.0,456.5,367.09
2016,12,27,13,15,472.0,152.0,0.6,11.0,364.0,426.2,342.94
2016,12,27,13,30,439.0,153.0,0.6,11.0,344.0,395.99,318.82
2016,12,27,13,45,500.5,132.5,0.65,11.0,339.5,390.46,314.32
2016,12,27,14,0,562.0,112.0,0.7,11.0,335.0,381.87,306.38
2016,12,27,14,15,655.0,91.0,0.65,10.5,333.0,378.71,301.58
2016,12,27,14,30,748.0,70.0,0.6,10.0,331.0,366.95,288.51
2016,12,27,14,45,718.0,67.0,0.6,10.0,297.0,322.46,249.57
2016,12,27,15,0,688.0,64.0,0.6,10.0,263.0,278.66,210.68
2016,12,27,15,15,645.0,59.5,0.6,9.5,226.0,231.16,168.97
2016,12,27,15,30,602.0,55.0,0.6,9.0,189.0,186.36,129.41
2016,12,27,15,45,540.0,48.5,0.65,8.5,150.5,139.45,89.7
2016,12,27,16,0,478.0,42.0,0.7,8.0,112.0,97.82,56.41
2016,12,27,16,15,368.5,33.0,0.7,7.5,76.0,56.13,27.86
2016,12,27,16,30,259.0,24.0,0.7,7.0,40.0,24.87,7.23
2016,12,27,16,45,129.5,12.0,0.75,7.0,20.0,11.8,0.0
2016,12,27,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,28,7,45,222.5,11.5,1.85,2.0,30.0,85.63,0.0
2016,12,28,8,0,445.0,23.0,2.0,3.0,60.0,189.83,131.24
2016,12,28,8,15,534.0,29.5,2.1,3.5,99.0,248.67,196.2
2016,12,28,8,30,623.0,36.0,2.2,4.0,138.0,312.96,255.66
2016,12,28,8,45,677.5,39.5,2.35,5.0,177.5,363.38,301.85
2016,12,28,9,0,732.0,43.0,2.5,6.0,217.0,415.67,348.06
2016,12,28,9,15,766.0,46.0,2.55,6.5,254.5,458.24,385.29
2016,12,28,9,30,800.0,49.0,2.6,7.0,292.0,496.92,418.24
2016,12,28,9,45,825.0,50.5,2.7,7.5,325.0,531.42,446.92
2016,12,28,10,0,850.0,52.0,2.8,8.0,358.0,564.52,473.69
2016,12,28,10,15,865.5,53.5,2.75,8.5,385.0,590.14,493.33
2016,12,28,10,30,881.0,55.0,2.7,9.0,412.0,613.41,510.61
2016,12,28,10,45,892.0,55.5,2.7,9.5,433.0,630.07,522.57
2016,12,28,11,0,903.0,56.0,2.7,10.0,454.0,643.89,532.1
2016,12,28,11,15,909.0,56.5,2.6,10.5,468.5,651.51,536.18
2016,12,28,11,30,915.0,57.0,2.5,11.0,483.0,655.99,537.73
2016,12,28,11,45,918.5,57.5,2.45,11.5,489.5,655.66,535.75
2016,12,28,12,0,922.0,58.0,2.4,12.0,496.0,652.1,531.25
2016,12,28,12,15,921.5,58.0,2.35,12.0,495.5,642.23,522.85
2016,12,28,12,30,921.0,58.0,2.3,12.0,495.0,629.21,511.97
2016,12,28,12,45,914.0,59.5,2.25,12.0,487.0,610.96,496.86
2016,12,28,13,0,907.0,61.0,2.2,12.0,479.0,589.91,479.39
2016,12,28,13,15,900.0,60.0,2.15,12.0,463.5,563.46,457.55
2016,12,28,13,30,893.0,59.0,2.1,12.0,448.0,534.55,433.4
2016,12,28,13,45,882.0,58.0,2.1,12.0,425.5,501.39,405.58
2016,12,28,14,0,871.0,57.0,2.1,12.0,403.0,466.36,375.6
2016,12,28,14,15,854.0,55.0,1.9,11.5,375.0,426.03,340.81
2016,12,28,14,30,837.0,53.0,1.7,11.0,347.0,384.73,304.36
2016,12,28,14,45,812.5,51.0,1.55,11.0,313.0,340.08,264.07
2016,12,28,15,0,788.0,49.0,1.4,11.0,279.0,295.66,223.27
2016,12,28,15,15,751.0,46.0,1.25,10.0,241.0,247.08,179.68
2016,12,28,15,30,714.0,43.0,1.1,9.0,203.0,200.42,137.56
2016,12,28,15,45,656.0,38.5,1.0,8.5,163.0,150.97,94.67
2016,12,28,16,0,598.0,34.0,0.9,8.0,123.0,106.22,58.25
2016,12,28,16,15,497.0,27.0,0.95,7.5,85.0,61.01,27.19
2016,12,28,16,30,396.0,20.0,1.0,7.0,47.0,25.39,6.36
2016,12,28,16,45,198.0,10.0,1.05,6.5,23.5,9.83,0.0
2016,12,28,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,29,7,45,195.0,13.0,2.55,2.5,29.0,70.11,0.0
2016,12,29,8,0,390.0,26.0,2.7,3.0,58.0,178.07,123.02
2016,12,29,8,15,486.0,33.5,2.75,3.5,97.0,234.26,185.27
2016,12,29,8,30,582.0,41.0,2.8,4.0,136.0,300.98,246.62
2016,12,29,8,45,641.0,45.5,2.85,4.5,176.5,353.53,295.01
2016,12,29,9,0,700.0,50.0,2.9,5.0,217.0,408.21,343.8
2016,12,29,9,15,737.0,53.5,2.9,5.5,254.5,452.14,382.29
2016,12,29,9,30,774.0,57.0,2.9,6.0,292.0,495.97,419.41
2016,12,29,9,45,792.0,61.0,2.9,7.0,324.5,529.13,445.95
2016,12,29,10,0,810.0,65.0,2.9,8.0,357.0,560.56,470.19
2016,12,29,10,15,827.5,67.0,2.85,8.5,385.0,587.39,490.8
2016,12,29,10,30,845.0,69.0,2.8,9.0,413.0,611.98,509.12
2016,12,29,10,45,859.0,70.0,2.8,9.5,434.5,630.74,522.7
2016,12,29,11,0,873.0,71.0,2.8,10.0,456.0,646.77,533.92
2016,12,29,11,15,881.0,71.5,2.75,10.0,471.0,655.46,540.04
2016,12,29,11,30,889.0,72.0,2.7,10.0,486.0,657.55,541.13
2016,12,29,11,45,893.5,72.5,2.7,10.5,493.0,657.91,539.97
2016,12,29,12,0,898.0,73.0,2.7,11.0,500.0,655.12,536.29
2016,12,29,12,15,898.0,72.5,2.65,11.0,499.5,645.21,527.87
2016,12,29,12,30,898.0,72.0,2.6,11.0,499.0,632.23,517.01
2016,12,29,12,45,899.5,70.5,2.6,11.5,492.0,616.01,502.83
2016,12,29,13,0,901.0,69.0,2.6,12.0,485.0,596.79,486.13
2016,12,29,13,15,893.5,68.0,2.5,12.0,469.5,570.21,463.94
2016,12,29,13,30,886.0,67.0,2.4,12.0,454.0,541.21,439.52
2016,12,29,13,45,875.5,65.5,2.35,12.0,432.0,507.94,411.43
2016,12,29,14,0,865.0,64.0,2.3,12.0,410.0,473.93,382.11
2016,12,29,14,15,847.5,62.0,2.15,11.5,381.0,433.29,347.27
2016,12,29,14,30,830.0,60.0,2.0,11.0,352.0,391.71,310.79
2016,12,29,14,45,805.0,57.5,1.85,11.0,318.0,346.29,269.93
2016,12,29,15,0,780.0,55.0,1.7,11.0,284.0,301.11,228.55
2016,12,29,15,15,741.5,51.5,1.5,10.0,245.5,251.85,184.41
2016,12,29,15,30,703.0,48.0,1.3,9.0,207.0,204.69,141.89
2016,12,29,15,45,643.5,42.5,1.1,8.0,166.5,154.34,98.4
2016,12,29,16,0,584.0,37.0,0.9,7.0,126.0,108.88,61.32
2016,12,29,16,15,479.0,29.5,0.9,6.5,87.0,63.37,29.73
2016,12,29,16,30,374.0,22.0,0.9,6.0,48.0,27.9,8.45
2016,12,29,16,45,187.0,11.0,0.95,5.5,24.0,10.81,0.0
2016,12,29,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,45,187.5,13.0,0.8,5.5,28.5,67.79,0.0
2016,12,30,8,0,375.0,26.0,0.7,6.0,57.0,172.71,116.98
2016,12,30,8,15,471.0,33.5,0.8,6.5,95.0,232.45,180.38
2016,12,30,8,30,567.0,41.0,0.9,7.0,133.0,294.59,236.33
2016,12,30,8,45,622.5,46.5,1.05,7.5,172.5,346.15,282.65
2016,12,30,9,0,678.0,52.0,1.2,8.0,212.0,399.73,329.32
2016,12,30,9,15,715.5,55.5,1.3,8.5,249.5,443.4,366.62
2016,12,30,9,30,753.0,59.0,1.4,9.0,287.0,487.02,402.76
2016,12,30,9,45,784.5,60.0,1.55,9.5,321.0,523.94,432.94
2016,12,30,10,0,816.0,61.0,1.7,10.0,355.0,559.72,461.53
2016,12,30,10,15,833.0,63.0,1.8,10.0,383.0,586.45,483.03
2016,12,30,10,30,850.0,65.0,1.9,10.0,411.0,610.93,502.47
2016,12,30,10,45,860.5,66.5,2.0,10.5,432.0,628.24,515.21
2016,12,30,11,0,871.0,68.0,2.1,11.0,453.0,639.01,522.89
2016,12,30,11,15,878.0,69.0,2.1,11.0,467.5,647.83,529.26
2016,12,30,11,30,885.0,70.0,2.1,11.0,482.0,653.62,533.22
2016,12,30,11,45,888.0,70.0,2.15,11.5,489.0,652.59,531.28
2016,12,30,12,0,891.0,70.0,2.2,12.0,496.0,648.43,526.93
2016,12,30,12,15,891.0,70.0,2.2,12.0,495.5,639.26,519.39
2016,12,30,12,30,891.0,70.0,2.2,12.0,495.0,627.05,509.42
2016,12,30,12,45,886.5,70.0,2.2,12.0,487.0,609.14,494.94
2016,12,30,13,0,882.0,70.0,2.2,12.0,479.0,588.47,478.12
2016,12,30,13,15,874.5,69.0,2.2,12.0,463.5,562.38,456.84
2016,12,30,13,30,867.0,68.0,2.2,12.0,448.0,533.93,433.31
2016,12,30,13,45,853.5,67.0,2.25,12.0,425.5,501.75,406.47
2016,12,30,14,0,840.0,66.0,2.3,12.0,403.0,466.18,376.31
2016,12,30,14,15,822.0,64.0,2.25,11.5,374.5,426.18,342.31
2016,12,30,14,30,804.0,62.0,2.2,11.0,346.0,385.35,306.7
2016,12,30,14,45,773.0,60.0,2.15,11.0,312.0,339.33,265.65
2016,12,30,15,0,742.0,58.0,2.1,11.0,278.0,294.09,224.54
2016,12,30,15,15,702.0,54.5,1.85,10.0,240.0,246.02,181.45
2016,12,30,15,30,662.0,51.0,1.6,9.0,202.0,200.24,140.19
2016,12,30,15,45,585.0,47.0,1.4,8.5,161.0,149.55,96.97
2016,12,30,16,0,508.0,43.0,1.2,8.0,120.0,105.92,62.0
2016,12,30,16,15,401.0,34.0,1.15,7.5,83.0,62.17,31.33
2016,12,30,16,30,294.0,25.0,1.1,7.0,46.0,28.63,10.12
2016,12,30,16,45,147.0,12.5,1.1,6.5,23.0,12.29,0.0
2016,12,30,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
